Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,201.5,19.0,1.7,12.0,43.0,75.06,33.47
2016,2,1,8,0,403.0,38.0,1.9,13.0,86.0,168.48,120.61
2016,2,1,8,15,497.0,47.0,2.15,13.5,136.0,235.1,180.27
2016,2,1,8,30,591.0,56.0,2.4,14.0,186.0,311.84,247.65
2016,2,1,8,45,295.5,63.0,2.65,15.0,128.0,214.55,174.11
2016,2,1,9,0,0.0,70.0,2.9,16.0,70.0,65.57,49.98
2016,2,1,9,15,0.0,97.5,3.1,16.5,97.5,92.85,72.83
2016,2,1,9,30,0.0,125.0,3.3,17.0,125.0,120.45,95.43
2016,2,1,9,45,0.0,139.5,3.55,18.0,139.5,134.62,106.43
2016,2,1,10,0,0.0,154.0,3.8,19.0,154.0,148.86,117.33
2016,2,1,10,15,8.0,176.5,3.95,19.0,181.0,177.44,140.41
2016,2,1,10,30,16.0,199.0,4.1,19.0,208.0,206.76,163.88
2016,2,1,10,45,30.0,225.5,4.3,19.5,243.0,257.02,203.66
2016,2,1,11,0,44.0,252.0,4.5,20.0,278.0,298.76,236.17
2016,2,1,11,15,163.5,272.5,4.6,20.5,375.5,437.86,346.89
2016,2,1,11,30,283.0,293.0,4.7,21.0,473.0,583.33,458.39
2016,2,1,11,45,315.5,294.5,4.85,21.5,500.0,619.54,484.71
2016,2,1,12,0,348.0,296.0,5.0,22.0,527.0,655.53,511.16
2016,2,1,12,15,631.5,199.0,5.15,22.0,624.5,830.82,646.91
2016,2,1,12,30,915.0,102.0,5.3,22.0,722.0,976.17,749.86
2016,2,1,12,45,912.5,103.0,5.45,22.0,721.0,976.72,750.32
2016,2,1,13,0,910.0,104.0,5.6,22.0,720.0,973.54,749.18
2016,2,1,13,15,906.5,103.5,5.75,22.0,710.5,964.01,743.71
2016,2,1,13,30,903.0,103.0,5.9,22.0,701.0,950.86,735.79
2016,2,1,13,45,894.5,103.0,6.1,22.5,682.5,937.84,726.88
2016,2,1,14,0,886.0,103.0,6.3,23.0,664.0,913.71,710.06
2016,2,1,14,15,876.0,101.0,6.4,23.0,638.5,882.81,689.28
2016,2,1,14,30,866.0,99.0,6.5,23.0,613.0,849.04,666.33
2016,2,1,14,45,850.0,98.0,6.6,23.0,579.0,808.92,638.55
2016,2,1,15,0,834.0,97.0,6.7,23.0,545.0,766.72,608.97
2016,2,1,15,15,814.5,94.0,6.6,22.5,505.5,717.9,574.6
2016,2,1,15,30,795.0,91.0,6.5,22.0,466.0,667.85,538.57
2016,2,1,15,45,765.5,87.5,6.4,22.0,420.5,609.84,493.12
2016,2,1,16,0,736.0,84.0,6.3,22.0,375.0,554.68,448.84
2016,2,1,16,15,696.0,79.0,5.95,21.5,326.0,490.26,396.63
2016,2,1,16,30,656.0,74.0,5.6,21.0,277.0,428.06,344.81
2016,2,1,16,45,590.0,67.5,5.25,20.5,225.5,355.1,283.08
2016,2,1,17,0,524.0,61.0,4.9,20.0,174.0,288.0,224.8
2016,2,1,17,15,428.0,50.5,4.7,19.5,126.0,212.97,160.01
2016,2,1,17,30,332.0,40.0,4.5,19.0,78.0,148.36,103.47
2016,2,1,17,45,166.0,20.0,4.35,18.5,39.0,66.76,25.12
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,17.5,2.4,10.0,47.0,82.79,39.71
2016,2,2,8,0,485.0,35.0,2.7,11.0,94.0,188.85,136.24
2016,2,2,8,15,577.5,42.5,3.0,11.5,146.5,255.77,197.6
2016,2,2,8,30,670.0,50.0,3.3,12.0,199.0,335.01,268.41
2016,2,2,8,45,726.0,55.0,3.6,13.0,253.0,404.03,329.41
2016,2,2,9,0,782.0,60.0,3.9,14.0,307.0,477.51,391.92
2016,2,2,9,15,817.0,64.0,4.15,14.5,358.0,542.1,446.0
2016,2,2,9,30,852.0,68.0,4.4,15.0,409.0,608.09,499.7
2016,2,2,9,45,875.5,71.0,4.7,15.5,456.0,666.35,546.14
2016,2,2,10,0,899.0,74.0,5.0,16.0,503.0,719.38,586.34
2016,2,2,10,15,916.0,76.0,4.95,16.5,544.0,769.89,621.48
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,818.71,654.68
2016,2,2,10,45,944.0,80.0,4.85,17.5,619.0,860.7,682.29
2016,2,2,11,0,955.0,82.0,4.8,18.0,653.0,900.01,707.59
2016,2,2,11,15,963.0,83.5,4.7,18.0,679.0,933.25,729.28
2016,2,2,11,30,971.0,85.0,4.6,18.0,705.0,963.22,748.51
2016,2,2,11,45,973.0,87.0,4.55,18.5,722.0,984.92,760.81
2016,2,2,12,0,975.0,89.0,4.5,19.0,739.0,1002.82,770.53
2016,2,2,12,15,977.5,89.5,4.4,19.0,748.0,1015.55,777.79
2016,2,2,12,30,980.0,90.0,4.3,19.0,757.0,1024.35,782.87
2016,2,2,12,45,980.0,90.0,4.2,19.0,757.0,1026.25,783.38
2016,2,2,13,0,980.0,90.0,4.1,19.0,757.0,1024.12,781.36
2016,2,2,13,15,977.0,89.5,4.05,19.0,747.5,1014.63,774.82
2016,2,2,13,30,974.0,89.0,4.0,19.0,738.0,1001.22,765.81
2016,2,2,13,45,968.5,88.0,3.95,19.5,720.0,981.13,750.94
2016,2,2,14,0,963.0,87.0,3.9,20.0,702.0,957.39,733.75
2016,2,2,14,15,954.5,86.0,3.8,19.5,675.5,927.55,714.91
2016,2,2,14,30,946.0,85.0,3.7,19.0,649.0,894.5,693.81
2016,2,2,14,45,933.5,83.0,3.6,19.0,614.5,854.07,666.07
2016,2,2,15,0,921.0,81.0,3.5,19.0,580.0,811.1,636.4
2016,2,2,15,15,903.5,78.5,3.15,18.5,539.0,761.62,601.68
2016,2,2,15,30,886.0,76.0,2.8,18.0,498.0,715.25,568.86
2016,2,2,15,45,861.5,73.0,2.45,18.0,451.0,657.26,524.65
2016,2,2,16,0,837.0,70.0,2.1,18.0,404.0,598.91,478.39
2016,2,2,16,15,800.5,66.0,1.9,17.0,353.0,532.74,427.32
2016,2,2,16,30,764.0,62.0,1.7,16.0,302.0,468.16,375.52
2016,2,2,16,45,708.0,56.5,1.5,15.0,248.0,395.09,315.08
2016,2,2,17,0,652.0,51.0,1.3,14.0,194.0,326.54,256.07
2016,2,2,17,15,556.5,43.0,1.3,13.0,142.0,249.24,189.32
2016,2,2,17,30,461.0,35.0,1.3,12.0,90.0,180.24,127.98
2016,2,2,17,45,230.5,17.5,1.35,11.5,45.0,78.83,34.74
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,63.5,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,127.0,11.0,4.3,3.0,13.0,31.76,0.0
2016,2,3,7,45,302.0,23.5,4.65,3.5,54.0,103.38,55.02
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,187.71,139.84
2016,2,3,8,15,567.5,44.5,5.2,4.5,147.5,256.88,205.03
2016,2,3,8,30,658.0,53.0,5.4,5.0,200.0,333.68,276.28
2016,2,3,8,45,718.5,57.5,5.65,5.5,255.0,403.78,341.14
2016,2,3,9,0,779.0,62.0,5.9,6.0,310.0,478.78,408.38
2016,2,3,9,15,813.5,66.0,5.75,6.5,361.5,543.09,464.14
2016,2,3,9,30,848.0,70.0,5.6,7.0,413.0,608.73,518.94
2016,2,3,9,45,877.5,71.5,5.5,7.5,461.0,669.12,567.79
2016,2,3,10,0,907.0,73.0,5.4,8.0,509.0,724.77,609.99
2016,2,3,10,15,923.5,75.0,5.35,8.5,550.0,775.33,646.5
2016,2,3,10,30,940.0,77.0,5.3,9.0,591.0,824.13,680.99
2016,2,3,10,45,954.5,77.5,5.25,9.5,625.5,867.5,710.77
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,908.37,738.29
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,941.03,759.38
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,970.34,777.89
2016,2,3,11,45,987.5,81.5,5.05,11.5,729.5,993.11,791.55
2016,2,3,12,0,991.0,83.0,5.0,12.0,747.0,1012.07,802.5
2016,2,3,12,15,993.0,83.0,4.95,12.0,755.5,1023.96,810.0
2016,2,3,12,30,995.0,83.0,4.9,12.0,764.0,1031.85,814.83
2016,2,3,12,45,993.5,84.0,4.9,12.5,763.5,1033.58,814.36
2016,2,3,13,0,992.0,85.0,4.9,13.0,763.0,1031.23,811.22
2016,2,3,13,15,989.0,84.5,4.85,13.0,753.5,1021.68,804.28
2016,2,3,13,30,986.0,84.0,4.8,13.0,744.0,1008.15,794.74
2016,2,3,13,45,979.0,84.0,4.8,13.0,725.5,987.71,780.86
2016,2,3,14,0,972.0,84.0,4.8,13.0,707.0,963.61,764.49
2016,2,3,14,15,963.5,83.0,4.75,13.0,681.0,933.55,743.48
2016,2,3,14,30,955.0,82.0,4.7,13.0,655.0,900.25,720.15
2016,2,3,14,45,941.5,80.5,4.7,13.0,620.5,859.28,691.48
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,815.82,660.76
2016,2,3,15,15,911.5,77.0,4.55,12.5,545.0,767.33,626.28
2016,2,3,15,30,895.0,75.0,4.4,12.0,504.0,717.15,590.08
2016,2,3,15,45,872.0,71.5,4.3,12.0,457.0,663.81,548.97
2016,2,3,16,0,849.0,68.0,4.2,12.0,410.0,605.25,501.63
2016,2,3,16,15,815.0,64.0,3.7,11.0,359.0,539.83,448.25
2016,2,3,16,30,781.0,60.0,3.2,10.0,308.0,475.72,394.24
2016,2,3,16,45,729.0,55.0,2.75,9.5,254.0,404.03,331.67
2016,2,3,17,0,677.0,50.0,2.3,9.0,200.0,336.4,270.61
2016,2,3,17,15,588.5,42.0,2.25,8.0,147.5,257.7,200.47
2016,2,3,17,30,500.0,34.0,2.2,7.0,95.0,188.25,136.8
2016,2,3,17,45,327.5,22.0,2.15,6.5,54.0,106.32,53.57
2016,2,3,18,0,155.0,10.0,2.1,6.0,13.0,35.08,0.0
2016,2,3,18,15,77.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,110.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,220.0,11.0,2.0,1.0,16.0,47.38,0.0
2016,2,4,7,45,386.0,22.0,2.3,2.0,59.5,119.42,66.3
2016,2,4,8,0,552.0,33.0,2.6,3.0,103.0,203.89,151.57
2016,2,4,8,15,636.0,40.0,2.55,4.0,157.0,273.91,217.26
2016,2,4,8,30,720.0,47.0,2.5,5.0,211.0,352.61,288.83
2016,2,4,8,45,768.5,52.0,2.45,6.0,265.5,421.03,350.06
2016,2,4,9,0,817.0,57.0,2.4,7.0,320.0,493.1,411.57
2016,2,4,9,15,849.5,61.0,2.55,7.5,372.0,558.23,466.39
2016,2,4,9,30,882.0,65.0,2.7,8.0,424.0,620.65,517.28
2016,2,4,9,45,903.5,68.0,2.85,9.0,471.0,678.68,562.04
2016,2,4,10,0,925.0,71.0,3.0,10.0,518.0,736.01,603.07
2016,2,4,10,15,940.5,73.0,3.0,10.0,559.5,786.65,639.13
2016,2,4,10,30,956.0,75.0,3.0,10.0,601.0,835.4,673.31
2016,2,4,10,45,967.0,76.5,3.0,10.5,635.0,877.74,701.11
2016,2,4,11,0,978.0,78.0,3.0,11.0,669.0,917.32,726.61
2016,2,4,11,15,985.5,79.5,3.0,11.0,695.5,950.88,748.96
2016,2,4,11,30,993.0,81.0,3.0,11.0,722.0,981.05,768.9
2016,2,4,11,45,988.0,86.0,3.05,11.5,737.5,1000.46,780.36
2016,2,4,12,0,983.0,91.0,3.1,12.0,753.0,1015.75,789.15
2016,2,4,12,15,985.5,91.5,3.1,12.0,762.0,1028.66,797.46
2016,2,4,12,30,988.0,92.0,3.1,12.0,771.0,1037.59,803.22
2016,2,4,12,45,989.5,91.0,3.1,12.5,771.5,1039.81,803.08
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,1037.95,800.39
2016,2,4,13,15,988.0,90.0,3.0,13.0,762.5,1029.01,793.62
2016,2,4,13,30,985.0,90.0,2.9,13.0,753.0,1016.08,784.35
2016,2,4,13,45,981.5,88.0,2.85,13.0,735.5,996.47,771.15
2016,2,4,14,0,978.0,86.0,2.8,13.0,718.0,973.06,755.49
2016,2,4,14,15,970.0,85.0,2.7,13.0,691.0,943.28,735.05
2016,2,4,14,30,962.0,84.0,2.6,13.0,664.0,910.19,712.37
2016,2,4,14,45,943.0,84.5,2.55,13.0,628.5,866.86,682.84
2016,2,4,15,0,924.0,85.0,2.5,13.0,593.0,821.36,651.59
2016,2,4,15,15,907.0,82.5,2.3,12.5,551.5,777.21,621.07
2016,2,4,15,30,890.0,80.0,2.1,12.0,510.0,725.72,584.75
2016,2,4,15,45,865.5,77.0,1.95,12.0,462.5,667.35,540.87
2016,2,4,16,0,841.0,74.0,1.8,12.0,415.0,608.6,494.7
2016,2,4,16,15,805.5,69.5,1.55,11.0,363.5,541.97,442.22
2016,2,4,16,30,770.0,65.0,1.3,10.0,312.0,476.82,389.0
2016,2,4,16,45,716.5,59.0,1.1,9.5,257.5,403.71,327.11
2016,2,4,17,0,663.0,53.0,0.9,9.0,203.0,334.85,266.66
2016,2,4,17,15,573.5,45.0,0.95,8.0,150.5,258.57,200.13
2016,2,4,17,30,484.0,37.0,1.0,7.0,98.0,189.85,138.3
2016,2,4,17,45,314.5,24.0,1.1,6.5,56.0,106.32,57.24
2016,2,4,18,0,145.0,11.0,1.2,6.0,14.0,34.51,0.0
2016,2,4,18,15,72.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,82.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,164.0,12.0,1.4,2.0,16.0,38.96,0.0
2016,2,5,7,45,328.0,24.5,1.65,3.0,58.5,111.24,64.37
2016,2,5,8,0,492.0,37.0,1.9,4.0,101.0,193.28,144.04
2016,2,5,8,15,577.5,45.5,1.9,4.5,153.5,261.84,207.66
2016,2,5,8,30,663.0,54.0,1.9,5.0,206.0,337.53,276.32
2016,2,5,8,45,711.0,60.0,1.9,6.0,259.0,404.03,335.37
2016,2,5,9,0,759.0,66.0,1.9,7.0,312.0,474.18,394.9
2016,2,5,9,15,793.0,70.5,2.35,8.0,363.0,538.03,448.65
2016,2,5,9,30,827.0,75.0,2.8,9.0,414.0,603.22,501.69
2016,2,5,9,45,845.5,79.5,3.25,10.0,459.5,659.16,545.86
2016,2,5,10,0,864.0,84.0,3.7,11.0,505.0,714.25,587.39
2016,2,5,10,15,880.5,86.5,3.7,11.5,545.5,764.39,622.48
2016,2,5,10,30,897.0,89.0,3.7,12.0,586.0,812.87,655.71
2016,2,5,10,45,757.5,132.5,3.75,12.5,569.0,783.3,631.08
2016,2,5,11,0,618.0,176.0,3.8,13.0,552.0,737.28,594.19
2016,2,5,11,15,774.5,137.5,3.75,13.0,627.5,847.35,675.43
2016,2,5,11,30,931.0,99.0,3.7,13.0,703.0,948.5,746.25
2016,2,5,11,45,933.5,101.0,3.7,13.5,720.5,970.05,758.47
2016,2,5,12,0,936.0,103.0,3.7,14.0,738.0,987.97,768.82
2016,2,5,12,15,938.5,103.5,3.6,14.0,746.5,1000.45,776.21
2016,2,5,12,30,941.0,104.0,3.5,14.0,755.0,1009.13,781.11
2016,2,5,12,45,776.5,161.0,3.45,14.5,698.0,934.83,727.27
2016,2,5,13,0,612.0,218.0,3.4,15.0,641.0,840.75,658.74
2016,2,5,13,15,772.0,161.0,3.3,15.0,688.5,923.91,718.99
2016,2,5,13,30,932.0,104.0,3.2,15.0,736.0,985.24,760.76
2016,2,5,13,45,925.0,104.0,3.15,15.0,717.5,965.53,746.75
2016,2,5,14,0,918.0,104.0,3.1,15.0,699.0,942.36,731.19
2016,2,5,14,15,909.0,102.0,3.0,15.0,673.0,918.9,715.16
2016,2,5,14,30,900.0,100.0,2.9,15.0,647.0,884.99,691.81
2016,2,5,14,45,878.0,101.5,2.85,15.0,611.5,841.67,662.14
2016,2,5,15,0,856.0,103.0,2.8,15.0,576.0,796.46,630.93
2016,2,5,15,15,837.0,99.5,2.6,14.5,535.5,746.35,596.03
2016,2,5,15,30,818.0,96.0,2.4,14.0,495.0,694.89,559.69
2016,2,5,15,45,787.5,93.0,2.25,14.0,448.0,635.38,514.01
2016,2,5,16,0,757.0,90.0,2.1,14.0,401.0,578.91,469.55
2016,2,5,16,15,719.0,84.5,1.8,13.0,350.0,513.53,418.03
2016,2,5,16,30,681.0,79.0,1.5,12.0,299.0,450.1,366.35
2016,2,5,16,45,616.0,72.5,1.25,11.0,246.0,375.61,304.32
2016,2,5,17,0,551.0,66.0,1.0,10.0,193.0,306.81,245.07
2016,2,5,17,15,461.0,55.0,1.05,9.5,142.5,231.01,179.36
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,164.95,120.83
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,82.09,46.6
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.39,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,88.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,177.0,13.0,4.3,4.0,18.0,42.13,0.0
2016,2,6,7,45,336.0,25.0,4.55,5.0,60.5,114.1,67.74
2016,2,6,8,0,495.0,37.0,4.8,6.0,103.0,194.29,144.77
2016,2,6,8,15,580.5,45.0,5.25,6.5,155.5,262.57,208.77
2016,2,6,8,30,666.0,53.0,5.7,7.0,208.0,338.17,278.7
2016,2,6,8,45,713.5,59.5,6.2,8.0,261.5,405.18,340.1
2016,2,6,9,0,761.0,66.0,6.7,9.0,315.0,475.85,402.68
2016,2,6,9,15,796.0,70.5,6.9,9.5,366.5,540.46,458.8
2016,2,6,9,30,831.0,75.0,7.1,10.0,418.0,606.52,514.46
2016,2,6,9,45,856.0,78.0,7.35,10.5,465.5,665.3,562.86
2016,2,6,10,0,881.0,81.0,7.6,11.0,513.0,723.75,608.81
2016,2,6,10,15,898.0,83.5,7.6,11.5,554.0,775.0,646.6
2016,2,6,10,30,915.0,86.0,7.6,12.0,595.0,818.91,678.11
2016,2,6,10,45,927.0,87.5,7.65,12.5,629.0,860.87,707.93
2016,2,6,11,0,939.0,89.0,7.7,13.0,663.0,900.26,735.53
2016,2,6,11,15,947.0,90.5,7.6,13.0,689.5,933.38,759.01
2016,2,6,11,30,955.0,92.0,7.5,13.0,716.0,963.26,780.01
2016,2,6,11,45,964.0,91.0,7.45,13.0,734.5,987.75,797.17
2016,2,6,12,0,973.0,90.0,7.4,13.0,753.0,1008.68,811.77
2016,2,6,12,15,975.5,90.5,7.25,13.0,762.0,1021.57,820.01
2016,2,6,12,30,978.0,91.0,7.1,13.0,771.0,1030.51,825.48
2016,2,6,12,45,978.5,90.5,7.0,13.5,771.0,1032.41,824.61
2016,2,6,13,0,979.0,90.0,6.9,14.0,771.0,1030.26,820.99
2016,2,6,13,15,976.5,90.0,6.75,14.0,762.0,1021.87,814.29
2016,2,6,13,30,974.0,90.0,6.6,14.0,753.0,1009.52,804.9
2016,2,6,13,45,969.0,89.0,6.45,14.0,735.5,989.86,790.33
2016,2,6,14,0,964.0,88.0,6.3,14.0,718.0,966.5,773.22
2016,2,6,14,15,956.5,86.5,6.15,14.0,691.5,936.82,751.58
2016,2,6,14,30,949.0,85.0,6.0,14.0,665.0,903.85,727.59
2016,2,6,14,45,933.0,85.0,5.9,14.0,630.5,862.63,697.71
2016,2,6,15,0,917.0,85.0,5.8,14.0,596.0,819.08,665.97
2016,2,6,15,15,900.5,82.5,5.6,13.5,554.5,770.23,630.76
2016,2,6,15,30,884.0,80.0,5.4,13.0,513.0,724.41,597.53
2016,2,6,15,45,860.0,77.0,5.2,13.0,466.0,666.47,552.22
2016,2,6,16,0,836.0,74.0,5.0,13.0,419.0,608.12,504.56
2016,2,6,16,15,802.0,70.0,4.45,12.0,368.0,542.94,450.99
2016,2,6,16,30,768.0,66.0,3.9,11.0,317.0,479.07,396.99
2016,2,6,16,45,716.5,60.0,3.4,10.5,263.0,406.72,334.17
2016,2,6,17,0,665.0,54.0,2.9,10.0,209.0,338.43,272.9
2016,2,6,17,15,580.0,46.0,2.65,9.0,156.0,263.14,205.6
2016,2,6,17,30,495.0,38.0,2.4,8.0,103.0,194.99,143.39
2016,2,6,17,45,337.5,25.5,2.2,7.5,60.5,114.75,67.5
2016,2,6,18,0,180.0,13.0,2.0,7.0,18.0,42.51,0.0
2016,2,6,18,15,90.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,65.5,7.0,1.3,2.5,9.0,0.0,0.0
2016,2,7,7,30,131.0,14.0,1.5,3.0,18.0,35.4,0.0
2016,2,7,7,45,289.5,28.5,1.7,3.5,61.0,107.56,66.41
2016,2,7,8,0,448.0,43.0,1.9,4.0,104.0,187.06,140.74
2016,2,7,8,15,535.5,52.5,1.9,4.5,156.5,255.36,203.49
2016,2,7,8,30,623.0,62.0,1.9,5.0,209.0,333.03,273.32
2016,2,7,8,45,686.5,66.5,1.95,6.0,264.0,402.97,334.87
2016,2,7,9,0,750.0,71.0,2.0,7.0,319.0,476.29,396.94
2016,2,7,9,15,785.0,75.5,2.2,8.0,370.5,540.55,449.95
2016,2,7,9,30,820.0,80.0,2.4,9.0,422.0,606.25,502.19
2016,2,7,9,45,848.0,82.0,2.6,10.0,469.5,665.55,547.8
2016,2,7,10,0,876.0,84.0,2.8,11.0,517.0,724.77,591.03
2016,2,7,10,15,892.5,86.5,2.95,11.5,558.0,775.56,626.73
2016,2,7,10,30,909.0,89.0,3.1,12.0,599.0,824.65,660.74
2016,2,7,10,45,922.5,90.5,3.3,13.0,633.0,862.01,684.88
2016,2,7,11,0,936.0,92.0,3.5,14.0,667.0,902.61,711.17
2016,2,7,11,15,944.0,93.5,3.65,14.0,693.5,935.71,734.24
2016,2,7,11,30,952.0,95.0,3.8,14.0,720.0,965.59,755.11
2016,2,7,11,45,953.5,97.0,4.0,14.5,737.0,986.72,768.8
2016,2,7,12,0,955.0,99.0,4.2,15.0,754.0,1004.09,779.99
2016,2,7,12,15,957.5,99.5,4.3,15.5,762.5,1016.84,787.39
2016,2,7,12,30,960.0,100.0,4.4,16.0,771.0,1025.7,792.64
2016,2,7,12,45,960.5,99.5,4.5,16.5,771.0,1027.58,793.24
2016,2,7,13,0,961.0,99.0,4.6,17.0,771.0,1025.49,791.28
2016,2,7,13,15,958.0,99.0,4.55,17.0,762.0,1016.74,785.01
2016,2,7,13,30,955.0,99.0,4.5,17.0,753.0,1004.11,776.26
2016,2,7,13,45,951.0,97.0,4.5,17.0,735.0,984.47,763.26
2016,2,7,14,0,947.0,95.0,4.5,17.0,717.0,961.16,747.81
2016,2,7,14,15,938.5,93.5,4.4,17.0,690.5,930.97,726.73
2016,2,7,14,30,930.0,92.0,4.3,17.0,664.0,897.59,703.47
2016,2,7,14,45,918.5,90.0,4.2,17.0,630.0,858.22,676.2
2016,2,7,15,0,907.0,88.0,4.1,17.0,596.0,816.28,646.93
2016,2,7,15,15,890.0,85.0,3.8,17.0,555.0,771.99,614.89
2016,2,7,15,30,873.0,82.0,3.5,17.0,514.0,720.38,577.21
2016,2,7,15,45,849.0,79.0,3.25,17.0,467.0,662.81,533.81
2016,2,7,16,0,825.0,76.0,3.0,17.0,420.0,604.85,488.14
2016,2,7,16,15,790.0,71.5,2.6,16.0,368.5,538.96,436.36
2016,2,7,16,30,755.0,67.0,2.2,15.0,317.0,474.52,383.96
2016,2,7,16,45,703.0,61.5,1.85,14.0,263.0,403.04,324.29
2016,2,7,17,0,651.0,56.0,1.5,13.0,209.0,337.69,267.5
2016,2,7,17,15,566.5,47.5,1.5,12.0,156.5,260.68,200.79
2016,2,7,17,30,482.0,39.0,1.5,11.0,104.0,192.73,140.29
2016,2,7,17,45,326.0,26.5,1.55,10.5,61.5,113.99,68.38
2016,2,7,18,0,170.0,14.0,1.6,10.0,19.0,41.92,0.0
2016,2,7,18,15,85.0,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,122.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,245.0,14.0,4.3,5.0,22.0,54.67,0.0
2016,2,8,7,45,402.5,24.5,4.4,5.5,67.0,127.62,78.96
2016,2,8,8,0,560.0,35.0,4.5,6.0,112.0,209.33,156.12
2016,2,8,8,15,639.5,41.5,4.8,7.0,166.0,278.21,220.69
2016,2,8,8,30,719.0,48.0,5.1,8.0,220.0,355.27,291.33
2016,2,8,8,45,767.0,52.5,5.4,9.0,274.5,423.27,353.08
2016,2,8,9,0,815.0,57.0,5.7,10.0,329.0,494.9,415.74
2016,2,8,9,15,846.5,60.5,5.8,10.5,381.0,559.2,470.82
2016,2,8,9,30,878.0,64.0,5.9,11.0,433.0,620.73,522.0
2016,2,8,9,45,638.5,127.0,6.0,11.5,410.5,580.39,486.28
2016,2,8,10,0,399.0,190.0,6.1,12.0,388.0,504.99,420.97
2016,2,8,10,15,389.5,209.5,6.0,12.0,416.0,525.93,437.32
2016,2,8,10,30,380.0,229.0,5.9,12.0,444.0,555.02,459.33
2016,2,8,10,45,394.5,240.5,5.8,12.5,474.5,592.72,487.54
2016,2,8,11,0,409.0,252.0,5.7,13.0,505.0,629.98,514.91
2016,2,8,11,15,542.0,216.0,5.65,13.0,565.5,729.86,594.44
2016,2,8,11,30,675.0,180.0,5.6,13.0,626.0,827.22,669.47
2016,2,8,11,45,629.0,203.0,5.6,13.5,626.5,823.04,663.54
2016,2,8,12,0,583.0,226.0,5.6,14.0,627.0,810.74,651.39
2016,2,8,12,15,787.0,156.0,5.6,14.0,705.0,936.17,745.52
2016,2,8,12,30,991.0,86.0,5.6,14.0,783.0,1040.4,820.0
2016,2,8,12,45,994.0,84.5,5.65,14.5,783.5,1043.55,820.3
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,1042.58,818.49
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,1033.96,812.61
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,1021.29,804.06
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,1002.88,790.37
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,980.57,774.03
2016,2,8,14,15,982.0,77.0,5.8,16.0,705.5,951.28,753.91
2016,2,8,14,30,975.0,76.0,5.8,16.0,679.0,918.58,731.31
2016,2,8,14,45,966.5,73.5,5.8,16.0,645.0,879.65,704.07
2016,2,8,15,0,958.0,71.0,5.8,16.0,611.0,837.8,674.51
2016,2,8,15,15,943.0,69.0,5.6,15.5,570.0,788.98,639.79
2016,2,8,15,30,928.0,67.0,5.4,15.0,529.0,738.23,603.23
2016,2,8,15,45,909.5,63.5,5.2,15.0,482.0,681.75,560.63
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,624.27,514.1
2016,2,8,16,15,860.5,57.0,4.5,14.0,383.5,559.93,461.75
2016,2,8,16,30,830.0,54.0,4.0,13.0,332.0,496.51,408.55
2016,2,8,16,45,786.0,49.5,3.55,12.5,277.5,428.84,349.81
2016,2,8,17,0,742.0,45.0,3.1,12.0,223.0,361.47,289.44
2016,2,8,17,15,664.5,39.0,2.95,11.0,168.5,284.39,220.69
2016,2,8,17,30,587.0,33.0,2.8,10.0,114.0,215.29,157.31
2016,2,8,17,45,435.5,23.5,2.65,9.0,68.5,134.35,82.24
2016,2,8,18,0,284.0,14.0,2.5,8.0,23.0,61.3,0.0
2016,2,8,18,15,142.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,131.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,262.0,14.0,3.0,4.0,23.0,57.65,0.0
2016,2,9,7,45,414.0,24.0,3.25,5.0,68.5,130.02,81.98
2016,2,9,8,0,566.0,34.0,3.5,6.0,114.0,210.45,156.96
2016,2,9,8,15,643.5,40.0,3.25,7.0,167.5,278.45,220.2
2016,2,9,8,30,721.0,46.0,3.0,8.0,221.0,354.44,288.76
2016,2,9,8,45,768.0,50.5,2.8,9.0,275.0,422.13,348.49
2016,2,9,9,0,815.0,55.0,2.6,10.0,329.0,493.38,408.29
2016,2,9,9,15,845.0,58.0,2.85,11.0,380.5,552.98,457.63
2016,2,9,9,30,875.0,61.0,3.1,12.0,432.0,616.35,508.03
2016,2,9,9,45,895.5,64.0,3.4,13.0,478.5,673.92,552.39
2016,2,9,10,0,916.0,67.0,3.7,14.0,525.0,730.7,592.68
2016,2,9,10,15,930.5,68.5,3.8,14.5,566.0,780.1,626.99
2016,2,9,10,30,945.0,70.0,3.9,15.0,607.0,827.57,659.4
2016,2,9,10,45,954.5,72.0,4.0,16.0,640.5,869.31,685.97
2016,2,9,11,0,964.0,74.0,4.1,17.0,674.0,908.22,710.19
2016,2,9,11,15,971.0,75.0,4.1,17.0,700.0,940.72,731.81
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,969.85,751.06
2016,2,9,11,45,971.5,82.5,4.2,17.5,741.5,989.54,762.94
2016,2,9,12,0,965.0,89.0,4.3,18.0,757.0,1005.08,772.09
2016,2,9,12,15,967.0,89.0,4.3,18.0,766.0,1016.94,779.72
2016,2,9,12,30,969.0,89.0,4.3,18.0,775.0,1024.86,784.81
2016,2,9,12,45,969.0,89.0,4.3,18.5,774.5,1026.89,784.56
2016,2,9,13,0,969.0,89.0,4.3,19.0,774.0,1024.91,781.78
2016,2,9,13,15,966.5,88.5,4.2,19.0,765.0,1015.99,775.32
2016,2,9,13,30,964.0,88.0,4.1,19.0,756.0,1003.15,766.38
2016,2,9,13,45,959.5,86.5,4.1,19.5,738.0,983.45,752.08
2016,2,9,14,0,955.0,85.0,4.1,20.0,720.0,960.06,735.41
2016,2,9,14,15,947.0,84.0,4.05,20.0,694.0,930.62,715.77
2016,2,9,14,30,939.0,83.0,4.0,20.0,668.0,897.94,693.9
2016,2,9,14,45,925.0,82.0,3.95,20.0,633.5,857.31,666.35
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,814.24,636.91
2016,2,9,15,15,894.5,79.0,3.45,19.5,558.0,765.98,602.85
2016,2,9,15,30,878.0,77.0,3.0,19.0,517.0,716.04,567.19
2016,2,9,15,45,857.0,73.5,2.65,19.0,470.5,664.25,528.49
2016,2,9,16,0,836.0,70.0,2.3,19.0,424.0,607.09,483.57
2016,2,9,16,15,803.5,66.0,2.0,18.0,373.0,542.52,433.8
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,479.15,383.2
2016,2,9,16,45,725.0,56.5,1.45,16.0,269.0,409.46,325.95
2016,2,9,17,0,679.0,51.0,1.2,15.0,216.0,343.28,269.36
2016,2,9,17,15,599.0,44.0,1.2,14.0,163.0,267.54,204.33
2016,2,9,17,30,519.0,37.0,1.2,13.0,110.0,202.07,146.23
2016,2,9,17,45,373.0,25.5,1.3,12.5,66.5,124.21,76.83
2016,2,9,18,0,227.0,14.0,1.4,12.0,23.0,51.82,0.0
2016,2,9,18,15,113.5,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,115.5,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,231.0,15.0,1.7,5.0,24.0,53.47,0.0
2016,2,10,7,45,379.5,26.0,1.9,6.0,68.5,126.19,81.04
2016,2,10,8,0,528.0,37.0,2.1,7.0,113.0,202.8,151.02
2016,2,10,8,15,607.5,44.0,2.0,8.0,166.5,270.63,213.0
2016,2,10,8,30,687.0,51.0,1.9,9.0,220.0,346.73,280.49
2016,2,10,8,45,735.0,56.0,1.85,10.0,273.5,413.8,338.77
2016,2,10,9,0,783.0,61.0,1.8,11.0,327.0,484.57,397.4
2016,2,10,9,15,815.0,64.5,2.1,12.0,378.5,547.77,449.04
2016,2,10,9,30,847.0,68.0,2.4,13.0,430.0,612.1,499.76
2016,2,10,9,45,869.0,71.0,2.75,14.0,477.0,665.7,541.05
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,722.48,581.68
2016,2,10,10,15,907.0,76.5,3.1,15.5,565.0,773.25,616.18
2016,2,10,10,30,923.0,79.0,3.1,16.0,606.0,822.27,648.78
2016,2,10,10,45,933.0,81.0,3.1,16.5,639.5,863.74,675.47
2016,2,10,11,0,943.0,83.0,3.1,17.0,673.0,902.48,699.94
2016,2,10,11,15,951.0,84.0,3.05,17.5,699.5,935.36,719.72
2016,2,10,11,30,959.0,85.0,3.0,18.0,726.0,964.98,737.11
2016,2,10,11,45,963.0,86.0,3.0,18.5,743.5,987.49,749.98
2016,2,10,12,0,967.0,87.0,3.0,19.0,761.0,1006.28,760.42
2016,2,10,12,15,969.5,87.5,3.0,19.0,770.0,1019.23,768.51
2016,2,10,12,30,972.0,88.0,3.0,19.0,779.0,1028.24,774.16
2016,2,10,12,45,971.0,88.5,3.0,19.5,778.5,1029.92,773.63
2016,2,10,13,0,970.0,89.0,3.0,20.0,778.0,1027.57,770.65
2016,2,10,13,15,967.5,88.5,3.0,20.0,769.0,1018.64,764.97
2016,2,10,13,30,965.0,88.0,3.0,20.0,760.0,1005.77,756.88
2016,2,10,13,45,959.5,87.5,3.0,20.5,742.5,986.29,743.07
2016,2,10,14,0,954.0,87.0,3.0,21.0,725.0,963.13,726.98
2016,2,10,14,15,946.0,86.0,3.0,21.0,699.0,933.68,708.1
2016,2,10,14,30,938.0,85.0,3.0,21.0,673.0,900.98,687.01
2016,2,10,14,45,926.5,83.5,3.0,21.0,639.0,861.78,661.33
2016,2,10,15,0,915.0,82.0,3.0,21.0,605.0,819.98,633.65
2016,2,10,15,15,899.0,79.5,2.75,20.5,564.0,771.29,600.49
2016,2,10,15,30,883.0,77.0,2.5,20.0,523.0,720.86,565.73
2016,2,10,15,45,860.5,74.0,2.3,20.0,476.5,668.35,527.63
2016,2,10,16,0,838.0,71.0,2.1,20.0,430.0,610.59,483.29
2016,2,10,16,15,806.0,67.5,1.95,19.0,379.0,546.66,435.03
2016,2,10,16,30,774.0,64.0,1.8,18.0,328.0,483.86,385.73
2016,2,10,16,45,725.0,58.5,1.7,17.0,274.0,412.47,327.92
2016,2,10,17,0,676.0,53.0,1.6,16.0,220.0,344.9,270.8
2016,2,10,17,15,597.0,45.5,1.7,15.0,167.0,268.97,205.69
2016,2,10,17,30,518.0,38.0,1.8,14.0,114.0,203.23,147.39
2016,2,10,17,45,371.0,26.5,1.9,13.5,69.0,124.97,78.46
2016,2,10,18,0,224.0,15.0,2.0,13.0,24.0,58.12,0.0
2016,2,10,18,15,112.0,7.5,2.1,13.0,12.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.0,8.0,3.4,8.5,13.0,7.63,0.0
2016,2,11,7,30,248.0,16.0,3.5,9.0,26.0,63.3,0.0
2016,2,11,7,45,396.0,27.0,3.65,10.0,72.0,131.17,84.29
2016,2,11,8,0,544.0,38.0,3.8,11.0,118.0,208.83,154.07
2016,2,11,8,15,622.0,45.0,3.75,12.0,172.5,277.25,216.34
2016,2,11,8,30,700.0,52.0,3.7,13.0,227.0,353.73,284.13
2016,2,11,8,45,749.0,57.0,3.7,14.0,281.5,422.13,343.67
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,494.3,403.86
2016,2,11,9,15,829.0,65.5,3.9,16.0,388.0,557.82,455.31
2016,2,11,9,30,860.0,69.0,4.1,17.0,440.0,622.33,505.63
2016,2,11,9,45,882.5,71.5,4.35,18.0,487.0,676.39,546.7
2016,2,11,10,0,905.0,74.0,4.6,19.0,534.0,733.63,587.15
2016,2,11,10,15,920.0,76.5,4.65,19.5,575.5,784.29,621.92
2016,2,11,10,30,935.0,79.0,4.7,20.0,617.0,833.09,654.82
2016,2,11,10,45,946.5,80.5,4.8,21.0,651.0,875.67,681.79
2016,2,11,11,0,958.0,82.0,4.9,22.0,685.0,915.57,706.54
2016,2,11,11,15,965.0,83.0,4.9,22.5,711.5,948.03,726.53
2016,2,11,11,30,972.0,84.0,4.9,23.0,738.0,977.11,744.09
2016,2,11,11,45,969.0,88.5,4.95,23.5,754.0,997.54,756.07
2016,2,11,12,0,966.0,93.0,5.0,24.0,770.0,1013.96,765.43
2016,2,11,12,15,968.0,93.5,4.95,24.0,778.5,1026.45,772.97
2016,2,11,12,30,970.0,94.0,4.9,24.0,787.0,1034.99,777.98
2016,2,11,12,45,968.0,94.5,4.85,24.5,786.5,1035.71,776.32
2016,2,11,13,0,966.0,95.0,4.8,25.0,786.0,1032.41,772.17
2016,2,11,13,15,963.0,94.5,4.7,25.0,776.5,1023.03,765.25
2016,2,11,13,30,960.0,94.0,4.6,25.0,767.0,1009.72,755.89
2016,2,11,13,45,953.0,94.0,4.55,25.0,748.5,989.48,742.47
2016,2,11,14,0,946.0,94.0,4.5,25.0,730.0,965.63,726.86
2016,2,11,14,15,937.5,92.5,4.35,24.5,703.5,935.3,707.81
2016,2,11,14,30,929.0,91.0,4.2,24.0,677.0,901.77,686.54
