Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,18,0,0.0,7.0,0.7,20.0,7.0,6.48,0.0
2016,2,21,18,15,0.0,3.5,0.7,19.5,3.5,3.34,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,3.0,2.85,14.0,3.0,2.86,0.0
2016,2,22,7,30,0.0,6.0,3.1,14.0,6.0,5.55,0.0
2016,2,22,7,45,0.0,12.0,3.35,14.5,12.0,11.11,3.57
2016,2,22,8,0,0.0,18.0,3.6,15.0,18.0,16.68,8.48
2016,2,22,8,15,0.0,25.5,3.65,15.5,25.5,23.65,14.52
2016,2,22,8,30,0.0,33.0,3.7,16.0,33.0,30.62,20.49
2016,2,22,8,45,0.0,40.0,3.8,16.5,40.0,37.14,25.96
2016,2,22,9,0,0.0,47.0,3.9,17.0,47.0,43.67,31.35
2016,2,22,9,15,0.0,46.0,3.85,17.0,46.0,42.74,30.47
2016,2,22,9,30,0.0,45.0,3.8,17.0,45.0,41.82,29.59
2016,2,22,9,45,0.0,56.0,3.75,17.5,56.0,52.09,37.98
2016,2,22,10,0,0.0,67.0,3.7,18.0,67.0,62.37,46.29
2016,2,22,10,15,0.0,106.0,3.6,18.5,106.0,99.24,76.3
2016,2,22,10,30,0.0,145.0,3.5,19.0,145.0,137.23,106.68
2016,2,22,10,45,94.5,236.0,3.45,19.5,299.5,329.18,260.98
2016,2,22,11,0,189.0,327.0,3.4,20.0,454.0,514.94,402.46
2016,2,22,11,15,153.5,338.0,3.25,20.0,444.0,500.32,388.72
2016,2,22,11,30,118.0,349.0,3.1,20.0,434.0,470.41,364.69
2016,2,22,11,45,150.5,360.5,3.0,20.5,471.0,528.98,407.75
2016,2,22,12,0,183.0,372.0,2.9,21.0,508.0,575.05,440.6
2016,2,22,12,15,203.0,375.0,2.7,21.0,527.5,599.6,457.79
2016,2,22,12,30,223.0,378.0,2.5,21.0,547.0,623.62,474.52
2016,2,22,12,45,283.5,365.0,2.4,21.5,580.5,682.34,516.22
2016,2,22,13,0,344.0,352.0,2.3,22.0,614.0,725.78,546.41
2016,2,22,13,15,588.0,249.0,2.15,22.0,690.0,858.26,643.29
2016,2,22,13,30,832.0,146.0,2.0,22.0,766.0,970.8,717.41
2016,2,22,13,45,825.5,144.5,1.95,22.0,748.0,950.39,702.77
2016,2,22,14,0,819.0,143.0,1.9,22.0,730.0,926.74,687.54
2016,2,22,14,15,810.0,141.0,1.85,22.0,704.0,897.2,668.5
2016,2,22,14,30,801.0,139.0,1.8,22.0,678.0,864.86,647.63
2016,2,22,14,45,785.5,137.0,1.8,22.0,644.0,828.53,624.53
2016,2,22,15,0,770.0,135.0,1.8,22.0,610.0,786.06,597.05
2016,2,22,15,15,751.5,131.0,1.8,21.5,570.0,737.39,566.05
2016,2,22,15,30,733.0,127.0,1.8,21.0,530.0,687.6,532.94
2016,2,22,15,45,706.0,122.5,1.85,21.0,484.0,630.66,492.43
2016,2,22,16,0,679.0,118.0,1.9,21.0,438.0,574.0,450.96
2016,2,22,16,15,644.0,111.5,1.8,20.5,387.5,511.2,403.73
2016,2,22,16,30,609.0,105.0,1.7,20.0,337.0,450.25,356.44
2016,2,22,16,45,561.0,96.0,1.6,20.0,285.0,382.78,302.01
2016,2,22,17,0,513.0,87.0,1.5,20.0,233.0,319.43,249.34
2016,2,22,17,15,441.0,75.0,1.45,19.0,181.5,247.36,189.68
2016,2,22,17,30,369.0,63.0,1.4,18.0,130.0,185.73,137.32
2016,2,22,17,45,264.5,46.0,1.35,17.5,85.5,119.5,82.1
2016,2,22,18,0,160.0,29.0,1.3,17.0,41.0,64.82,32.36
2016,2,22,18,15,80.0,14.5,1.4,16.5,20.5,22.98,0.0
2016,2,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,23,7,15,116.0,14.5,4.45,14.0,24.0,27.79,0.0
2016,2,23,7,30,232.0,29.0,4.8,14.0,48.0,80.47,44.71
2016,2,23,7,45,369.5,39.5,5.15,14.0,97.5,141.11,98.61
2016,2,23,8,0,507.0,50.0,5.5,14.0,147.0,218.25,165.05
2016,2,23,8,15,253.5,63.0,5.55,14.0,111.5,168.15,133.36
2016,2,23,8,30,0.0,76.0,5.6,14.0,76.0,71.61,55.6
2016,2,23,8,45,57.0,120.5,5.7,14.5,143.0,147.92,120.18
2016,2,23,9,0,114.0,165.0,5.8,15.0,210.0,235.41,193.22
2016,2,23,9,15,57.0,120.5,5.95,15.5,143.0,152.23,123.39
2016,2,23,9,30,0.0,76.0,6.1,16.0,76.0,70.75,53.94
2016,2,23,9,45,0.0,84.0,6.3,16.5,84.0,78.24,59.93
2016,2,23,10,0,0.0,92.0,6.5,17.0,92.0,85.79,65.89
2016,2,23,10,15,4.5,148.0,6.7,17.0,151.0,143.78,113.55
2016,2,23,10,30,9.0,204.0,6.9,17.0,210.0,203.46,161.91
2016,2,23,10,45,168.0,256.0,7.1,17.0,370.0,412.85,334.27
2016,2,23,11,0,327.0,308.0,7.3,17.0,530.0,626.26,503.52
2016,2,23,11,15,179.5,301.5,7.45,17.0,424.0,482.9,387.81
2016,2,23,11,30,32.0,295.0,7.6,17.0,318.0,331.05,263.16
2016,2,23,11,45,40.0,314.0,7.8,17.0,343.5,359.78,286.16
2016,2,23,12,0,48.0,333.0,8.0,17.0,369.0,388.78,309.07
2016,2,23,12,15,143.0,356.0,8.1,16.5,465.0,520.3,415.82
2016,2,23,12,30,238.0,379.0,8.2,16.0,561.0,639.19,511.15
2016,2,23,12,45,397.5,327.5,8.35,16.0,631.0,751.56,602.48
2016,2,23,13,0,557.0,276.0,8.5,16.0,701.0,862.37,691.21
2016,2,23,13,15,742.5,194.5,8.55,15.5,754.5,953.83,764.66
2016,2,23,13,30,928.0,113.0,8.6,15.0,808.0,1018.47,814.7
2016,2,23,13,45,684.0,205.0,8.65,14.5,711.0,890.03,720.13
2016,2,23,14,0,440.0,297.0,8.7,14.0,614.0,746.03,605.48
2016,2,23,14,15,250.5,300.5,8.7,13.5,480.0,557.67,455.29
2016,2,23,14,30,61.0,304.0,8.7,13.0,346.0,365.32,296.95
2016,2,23,14,45,172.5,293.0,8.7,13.0,402.0,456.87,375.17
2016,2,23,15,0,284.0,282.0,8.7,13.0,458.0,539.64,444.85
2016,2,23,15,15,142.0,198.5,8.65,12.5,286.5,317.51,263.32
2016,2,23,15,30,0.0,115.0,8.6,12.0,115.0,108.06,85.91
2016,2,23,15,45,0.0,97.5,8.6,12.0,97.5,91.18,71.98
2016,2,23,16,0,0.0,80.0,8.6,12.0,80.0,74.48,58.04
2016,2,23,16,15,0.0,71.0,8.45,11.5,71.0,66.07,51.14
2016,2,23,16,30,0.0,62.0,8.3,11.0,62.0,57.66,44.17
2016,2,23,16,45,0.0,52.5,8.15,11.0,52.5,48.79,36.62
2016,2,23,17,0,0.0,43.0,8.0,11.0,43.0,39.94,28.98
2016,2,23,17,15,0.0,33.5,7.8,10.5,33.5,31.09,21.29
2016,2,23,17,30,0.0,24.0,7.6,10.0,24.0,22.25,13.5
2016,2,23,17,45,0.0,16.0,7.45,9.5,16.0,14.82,6.85
2016,2,23,18,0,0.0,8.0,7.3,9.0,8.0,7.4,0.0
2016,2,23,18,15,0.0,4.0,7.2,8.5,4.0,3.81,0.0
2016,2,23,18,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,7,15,219.5,13.0,4.5,4.5,32.0,39.09,0.0
2016,2,24,7,30,439.0,26.0,4.7,5.0,64.0,114.58,66.16
2016,2,24,7,45,548.5,35.0,4.95,6.0,118.0,179.61,128.18
2016,2,24,8,0,658.0,44.0,5.2,7.0,172.0,257.76,199.16
2016,2,24,8,15,719.5,50.0,5.4,7.5,230.0,327.62,264.86
2016,2,24,8,30,781.0,56.0,5.6,8.0,288.0,403.57,334.42
2016,2,24,8,45,823.0,59.0,5.85,9.0,345.5,472.39,395.72
2016,2,24,9,0,865.0,62.0,6.1,10.0,403.0,541.37,455.09
2016,2,24,9,15,891.0,65.0,6.05,10.5,456.5,605.57,508.76
2016,2,24,9,30,917.0,68.0,6.0,11.0,510.0,670.11,560.85
2016,2,24,9,45,941.0,68.0,6.0,11.5,559.0,729.76,606.39
2016,2,24,10,0,965.0,68.0,6.0,12.0,608.0,788.76,649.07
2016,2,24,10,15,978.0,69.5,5.95,12.5,650.5,839.94,684.81
2016,2,24,10,30,991.0,71.0,5.9,13.0,693.0,888.84,718.25
2016,2,24,10,45,1004.0,69.5,5.85,13.5,728.0,931.69,746.71
2016,2,24,11,0,1017.0,68.0,5.8,14.0,763.0,971.67,772.75
2016,2,24,11,15,1023.0,69.0,5.7,14.5,790.0,1005.13,793.44
2016,2,24,11,30,1029.0,70.0,5.6,15.0,817.0,1034.88,811.3
2016,2,24,11,45,1026.5,75.5,5.6,15.5,835.5,1057.96,825.1
2016,2,24,12,0,1024.0,81.0,5.6,16.0,854.0,1076.72,835.93
2016,2,24,12,15,1026.0,81.5,5.55,16.0,863.0,1089.76,844.08
2016,2,24,12,30,1028.0,82.0,5.5,16.0,872.0,1098.52,849.42
2016,2,24,12,45,1029.0,81.0,5.5,16.5,871.5,1100.27,848.84
2016,2,24,13,0,1030.0,80.0,5.5,17.0,871.0,1097.66,845.47
2016,2,24,13,15,1028.0,79.5,5.4,17.0,861.5,1088.39,838.47
2016,2,24,13,30,1026.0,79.0,5.3,17.0,852.0,1074.83,828.72
2016,2,24,13,45,1023.0,78.0,5.25,17.0,833.5,1055.57,815.61
2016,2,24,14,0,1020.0,77.0,5.2,17.0,815.0,1032.22,799.81
2016,2,24,14,15,1014.0,76.0,5.1,17.0,788.0,1002.23,779.04
2016,2,24,14,30,1008.0,75.0,5.0,17.0,761.0,968.58,755.79
2016,2,24,14,45,999.5,73.0,4.9,17.0,725.5,928.19,727.76
2016,2,24,15,0,991.0,71.0,4.8,17.0,690.0,884.7,697.44
2016,2,24,15,15,978.5,69.5,4.65,17.0,647.5,835.84,662.74
2016,2,24,15,30,966.0,68.0,4.5,17.0,605.0,784.68,626.16
2016,2,24,15,45,949.0,65.0,4.35,17.0,556.0,726.72,584.16
2016,2,24,16,0,932.0,62.0,4.2,17.0,507.0,667.48,539.26
2016,2,24,16,15,907.0,59.5,3.65,16.0,453.0,603.21,488.99
2016,2,24,16,30,882.0,57.0,3.1,15.0,399.0,539.18,437.16
2016,2,24,16,45,845.0,53.0,2.55,14.5,342.0,468.33,377.37
2016,2,24,17,0,808.0,49.0,2.0,14.0,285.0,399.88,317.55
2016,2,24,17,15,748.0,44.0,1.85,13.0,227.0,326.15,253.2
2016,2,24,17,30,688.0,39.0,1.7,12.0,169.0,256.59,190.48
2016,2,24,17,45,577.0,31.0,1.55,11.0,115.0,178.11,121.57
2016,2,24,18,0,466.0,23.0,1.4,10.0,61.0,112.59,59.23
2016,2,24,18,15,233.0,11.5,1.35,9.5,30.5,37.61,0.0
2016,2,24,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,7,15,218.0,13.5,2.3,7.0,33.0,39.62,0.0
2016,2,25,7,30,436.0,27.0,2.5,8.0,66.0,115.5,67.71
2016,2,25,7,45,542.0,36.0,2.75,9.0,120.0,179.73,127.1
2016,2,25,8,0,648.0,45.0,3.0,10.0,174.0,256.61,195.65
2016,2,25,8,15,709.0,51.0,2.85,10.5,231.5,325.83,258.89
2016,2,25,8,30,770.0,57.0,2.7,11.0,289.0,401.09,325.3
2016,2,25,8,45,807.0,61.5,2.6,12.0,345.5,468.65,382.65
2016,2,25,9,0,844.0,66.0,2.5,13.0,402.0,538.57,439.17
2016,2,25,9,15,870.0,69.5,2.55,14.0,455.5,602.8,489.28
2016,2,25,9,30,896.0,73.0,2.6,15.0,509.0,663.81,535.05
2016,2,25,9,45,913.5,76.0,2.7,16.0,556.5,721.51,575.9
2016,2,25,10,0,931.0,79.0,2.8,17.0,604.0,778.04,613.42
2016,2,25,10,15,944.0,81.0,2.8,17.0,646.0,828.45,647.54
2016,2,25,10,30,957.0,83.0,2.8,17.0,688.0,876.67,679.7
2016,2,25,10,45,965.5,85.0,2.8,17.5,722.0,918.63,705.81
2016,2,25,11,0,974.0,87.0,2.8,18.0,756.0,957.57,729.57
2016,2,25,11,15,980.0,88.0,2.8,18.0,782.5,989.88,750.05
2016,2,25,11,30,986.0,89.0,2.8,18.0,809.0,1018.64,768.15
2016,2,25,11,45,989.0,90.0,2.8,18.5,826.0,1040.86,780.44
2016,2,25,12,0,992.0,91.0,2.8,19.0,843.0,1059.11,790.2
2016,2,25,12,15,993.5,91.5,2.8,19.0,851.5,1071.3,797.61
2016,2,25,12,30,995.0,92.0,2.8,19.0,860.0,1079.34,802.51
2016,2,25,12,45,993.0,92.5,2.85,19.5,859.0,1079.78,801.63
2016,2,25,13,0,991.0,93.0,2.9,20.0,858.0,1076.01,798.24
2016,2,25,13,15,988.0,92.5,2.95,19.5,848.0,1065.97,793.98
2016,2,25,13,30,985.0,92.0,3.0,19.0,838.0,1051.84,787.17
2016,2,25,13,45,979.0,91.5,3.1,19.0,818.5,1030.88,774.88
2016,2,25,14,0,973.0,91.0,3.2,19.0,799.0,1006.12,760.08
2016,2,25,14,15,965.0,90.0,3.25,19.0,771.5,975.35,740.77
2016,2,25,14,30,957.0,89.0,3.3,19.0,744.0,941.19,719.11
2016,2,25,14,45,939.0,90.0,3.4,19.0,707.0,897.72,691.14
2016,2,25,15,0,921.0,91.0,3.5,19.0,670.0,851.95,661.23
2016,2,25,15,15,906.0,89.0,3.55,18.5,627.5,803.16,629.66
2016,2,25,15,30,891.0,87.0,3.6,18.0,585.0,752.5,596.12
2016,2,25,15,45,868.5,84.0,3.7,18.0,536.5,698.13,558.2
2016,2,25,16,0,846.0,81.0,3.8,18.0,488.0,638.6,513.23
2016,2,25,16,15,816.5,77.0,3.65,17.0,434.5,573.65,463.8
2016,2,25,16,30,787.0,73.0,3.5,16.0,381.0,509.6,413.21
2016,2,25,16,45,743.0,68.0,3.4,15.5,325.0,438.82,354.7
2016,2,25,17,0,699.0,63.0,3.3,15.0,269.0,371.34,296.83
2016,2,25,17,15,631.5,56.0,3.25,14.0,213.0,298.17,233.3
2016,2,25,17,30,564.0,49.0,3.2,13.0,157.0,231.0,173.29
2016,2,25,17,45,449.5,38.0,3.2,12.0,106.0,155.98,108.22
2016,2,25,18,0,335.0,27.0,3.2,11.0,55.0,95.01,52.54
2016,2,25,18,15,167.5,13.5,3.2,10.5,27.5,32.0,0.0
2016,2,25,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,7,15,185.5,15.0,2.25,3.5,32.5,37.29,0.0
2016,2,26,7,30,371.0,30.0,2.2,4.0,65.0,108.36,66.9
2016,2,26,7,45,479.5,40.0,2.15,5.0,117.0,170.19,123.36
2016,2,26,8,0,588.0,50.0,2.1,6.0,169.0,245.24,190.33
2016,2,26,8,15,651.5,57.0,2.3,7.0,226.0,312.93,252.12
2016,2,26,8,30,715.0,64.0,2.5,8.0,283.0,386.12,316.95
2016,2,26,8,45,756.5,69.0,2.75,9.0,339.0,453.51,375.23
2016,2,26,9,0,798.0,74.0,3.0,10.0,395.0,523.85,433.75
2016,2,26,9,15,826.0,78.0,2.85,10.5,448.0,587.58,484.62
2016,2,26,9,30,854.0,82.0,2.7,11.0,501.0,651.99,533.9
2016,2,26,9,45,873.0,85.0,2.6,11.5,548.5,709.32,575.79
2016,2,26,10,0,892.0,88.0,2.5,12.0,596.0,761.05,610.45
2016,2,26,10,15,906.5,90.5,2.35,12.5,637.5,811.62,643.04
2016,2,26,10,30,921.0,93.0,2.2,13.0,679.0,860.25,673.3
2016,2,26,10,45,930.0,95.5,2.05,13.5,713.5,901.98,697.89
2016,2,26,11,0,939.0,98.0,1.9,14.0,748.0,940.84,719.9
2016,2,26,11,15,946.0,99.0,1.75,14.0,774.0,973.13,738.26
2016,2,26,11,30,953.0,100.0,1.6,14.0,800.0,1002.04,754.02
2016,2,26,11,45,956.5,101.5,1.5,14.5,817.5,1024.65,764.74
2016,2,26,12,0,960.0,103.0,1.4,15.0,835.0,1043.44,772.9
2016,2,26,12,15,962.0,103.0,1.25,15.0,843.5,1055.2,776.97
2016,2,26,12,30,964.0,103.0,1.1,15.0,852.0,1062.93,778.43
2016,2,26,12,45,963.5,103.0,0.95,15.5,851.5,1064.16,774.31
2016,2,26,13,0,963.0,103.0,0.8,16.0,851.0,1061.31,767.69
2016,2,26,13,15,960.5,102.5,0.65,16.0,841.5,1051.89,758.5
2016,2,26,13,30,958.0,102.0,0.5,16.0,832.0,1038.49,747.04
2016,2,26,13,45,954.0,101.0,0.4,16.5,813.5,1019.19,732.07
2016,2,26,14,0,950.0,100.0,0.3,17.0,795.0,996.12,715.14
2016,2,26,14,15,942.0,98.5,0.25,17.0,767.5,965.24,696.08
2016,2,26,14,30,934.0,97.0,0.2,17.0,740.0,931.07,675.14
2016,2,26,14,45,924.0,95.0,0.2,17.0,705.0,891.57,651.72
2016,2,26,15,0,914.0,93.0,0.2,17.0,670.0,849.31,626.35
2016,2,26,15,15,899.0,90.5,0.3,17.0,628.0,800.15,597.8
2016,2,26,15,30,884.0,88.0,0.4,17.0,586.0,753.72,570.54
2016,2,26,15,45,864.0,84.5,0.5,17.0,538.0,696.12,534.65
2016,2,26,16,0,844.0,81.0,0.6,17.0,490.0,637.75,494.85
2016,2,26,16,15,814.5,77.0,0.6,16.5,437.0,572.82,448.14
2016,2,26,16,30,785.0,73.0,0.6,16.0,384.0,508.8,400.14
2016,2,26,16,45,743.0,68.0,0.65,15.5,328.0,439.01,345.95
2016,2,26,17,0,701.0,63.0,0.7,15.0,272.0,372.3,291.58
2016,2,26,17,15,635.0,56.0,0.8,14.0,216.0,299.42,230.82
2016,2,26,17,30,569.0,49.0,0.9,13.0,160.0,232.43,172.67
2016,2,26,17,45,456.5,38.5,1.0,12.0,108.5,158.05,109.19
2016,2,26,18,0,344.0,28.0,1.1,11.0,57.0,97.53,55.03
2016,2,26,18,15,172.0,14.0,1.1,10.5,28.5,32.96,0.0
2016,2,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,16.0,1.55,8.0,32.5,39.59,0.0
2016,2,27,7,30,329.0,32.0,1.7,9.0,65.0,102.82,63.83
2016,2,27,7,45,433.5,44.0,1.9,10.0,116.0,163.37,117.28
2016,2,27,8,0,538.0,56.0,2.1,11.0,167.0,236.71,181.35
2016,2,27,8,15,602.5,63.5,2.2,12.0,222.5,302.59,240.0
2016,2,27,8,30,667.0,71.0,2.3,13.0,278.0,375.17,302.59
2016,2,27,8,45,707.0,77.5,2.45,14.0,332.5,440.9,357.93
2016,2,27,9,0,747.0,84.0,2.6,15.0,387.0,509.61,413.51
2016,2,27,9,15,776.5,88.5,2.7,15.5,439.0,570.85,462.07
2016,2,27,9,30,806.0,93.0,2.8,16.0,491.0,634.47,510.85
2016,2,27,9,45,824.5,97.5,2.95,16.5,538.0,691.01,553.02
2016,2,27,10,0,843.0,102.0,3.1,17.0,585.0,746.69,592.05
2016,2,27,10,15,858.0,104.5,3.15,17.5,626.0,796.26,625.22
2016,2,27,10,30,873.0,107.0,3.2,18.0,667.0,844.04,656.63
2016,2,27,10,45,882.0,110.0,3.25,18.5,700.0,885.21,682.98
2016,2,27,11,0,891.0,113.0,3.3,19.0,733.0,923.65,707.21
2016,2,27,11,15,898.5,114.5,3.35,19.0,759.0,948.75,723.49
2016,2,27,11,30,906.0,116.0,3.4,19.0,785.0,977.6,742.49
2016,2,27,11,45,909.0,118.0,3.45,19.5,802.0,999.38,755.25
2016,2,27,12,0,912.0,120.0,3.5,20.0,819.0,1017.52,765.65
2016,2,27,12,15,914.0,120.5,3.5,20.0,827.5,1029.31,773.01
2016,2,27,12,30,916.0,121.0,3.5,20.0,836.0,1037.27,778.0
2016,2,27,12,45,914.5,121.5,3.55,20.5,835.0,1037.94,777.21
2016,2,27,13,0,913.0,122.0,3.6,21.0,834.0,1034.73,774.04
2016,2,27,13,15,910.5,121.5,3.6,21.0,824.5,1025.6,768.23
2016,2,27,13,30,908.0,121.0,3.6,21.0,815.0,1012.67,760.06
2016,2,27,13,45,680.0,209.0,3.6,21.0,722.5,893.23,679.26
2016,2,27,14,0,452.0,297.0,3.6,21.0,630.0,758.06,580.18
2016,2,27,14,15,665.0,206.5,3.6,21.0,677.0,846.13,649.86
2016,2,27,14,30,878.0,116.0,3.6,21.0,724.0,910.89,695.41
2016,2,27,14,45,865.5,114.0,3.6,21.0,689.0,870.44,667.95
2016,2,27,15,0,853.0,112.0,3.6,21.0,654.0,827.56,639.39
2016,2,27,15,15,836.5,109.0,3.5,20.5,612.5,778.34,606.7
2016,2,27,15,30,820.0,106.0,3.4,20.0,571.0,727.57,572.45
2016,2,27,15,45,797.5,102.5,3.35,20.0,523.5,670.88,531.47
2016,2,27,16,0,775.0,99.0,3.3,20.0,476.0,615.71,489.72
2016,2,27,16,15,744.0,94.0,2.9,19.5,424.0,551.92,440.18
2016,2,27,16,30,713.0,89.0,2.5,19.0,372.0,489.4,390.27
2016,2,27,16,45,668.0,82.0,2.15,18.5,317.5,419.66,333.47
2016,2,27,17,0,623.0,75.0,1.8,18.0,263.0,353.57,277.91
2016,2,27,17,15,555.0,66.5,1.8,17.0,208.5,281.65,217.48
2016,2,27,17,30,487.0,58.0,1.8,16.0,154.0,216.97,161.46
2016,2,27,17,45,376.5,44.5,1.85,15.0,104.5,144.87,100.57
2016,2,27,18,0,266.0,31.0,1.9,14.0,55.0,86.49,50.0
2016,2,27,18,15,133.0,15.5,2.15,14.0,27.5,29.91,0.0
2016,2,27,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,28,7,15,110.5,20.0,4.3,12.5,31.0,36.63,0.0
2016,2,28,7,30,221.0,40.0,4.4,13.0,62.0,90.35,57.95
2016,2,28,7,45,328.5,54.5,4.5,14.0,111.5,147.01,106.16
2016,2,28,8,0,436.0,69.0,4.6,15.0,161.0,217.08,166.13
2016,2,28,8,15,504.0,79.0,4.8,15.5,215.0,282.55,223.92
2016,2,28,8,30,572.0,89.0,5.0,16.0,269.0,353.92,285.79
2016,2,28,8,45,286.0,75.0,5.2,17.0,165.0,228.4,186.29
2016,2,28,9,0,0.0,61.0,5.4,18.0,61.0,56.73,42.02
2016,2,28,9,15,0.0,82.0,5.55,18.5,82.0,76.37,58.2
2016,2,28,9,30,0.0,103.0,5.7,19.0,103.0,96.53,74.51
2016,2,28,9,45,0.0,127.0,5.85,19.5,127.0,119.78,93.13
2016,2,28,10,0,0.0,151.0,6.0,20.0,151.0,143.21,111.64
2016,2,28,10,15,10.0,196.0,5.95,20.5,202.5,195.65,153.5
2016,2,28,10,30,20.0,241.0,5.9,21.0,254.0,249.5,195.74
2016,2,28,10,45,39.5,277.5,5.9,21.5,305.0,315.45,247.08
2016,2,28,11,0,59.0,314.0,5.9,22.0,356.0,373.24,291.24
2016,2,28,11,15,58.5,326.0,5.8,22.0,368.5,387.12,301.21
2016,2,28,11,30,58.0,338.0,5.7,22.0,381.0,400.86,311.14
2016,2,28,11,45,80.5,358.0,5.6,22.5,419.5,445.1,344.33
2016,2,28,12,0,103.0,378.0,5.5,23.0,458.0,489.93,377.42
2016,2,28,12,15,103.0,382.0,5.4,23.0,462.5,495.27,380.9
2016,2,28,12,30,103.0,386.0,5.3,23.0,467.0,500.25,384.28
2016,2,28,12,45,72.5,363.0,5.2,23.5,420.0,444.95,341.23
2016,2,28,13,0,42.0,340.0,5.1,24.0,373.0,389.64,298.16
2016,2,28,13,15,130.5,361.0,4.95,24.0,462.0,512.32,392.7
2016,2,28,13,30,219.0,382.0,4.8,24.0,551.0,619.07,472.67
2016,2,28,13,45,521.5,265.5,4.7,24.0,654.5,800.1,611.1
2016,2,28,14,0,824.0,149.0,4.6,24.0,758.0,943.04,713.2
2016,2,28,14,15,505.5,243.5,4.45,24.0,613.5,737.85,564.94
2016,2,28,14,30,187.0,338.0,4.3,24.0,469.0,523.33,401.57
2016,2,28,14,45,95.5,264.0,4.2,24.0,331.0,347.9,269.65
2016,2,28,15,0,4.0,190.0,4.1,24.0,193.0,184.79,141.69
2016,2,28,15,15,371.5,161.0,3.9,23.5,373.5,474.15,375.76
2016,2,28,15,30,739.0,132.0,3.7,23.0,554.0,699.89,548.04
2016,2,28,15,45,713.0,127.5,3.55,23.0,507.0,642.87,504.16
2016,2,28,16,0,687.0,123.0,3.4,23.0,460.0,586.04,461.27
2016,2,28,16,15,652.5,116.5,3.05,22.5,409.0,522.66,412.75
2016,2,28,16,30,618.0,110.0,2.7,22.0,358.0,461.09,364.38
2016,2,28,16,45,570.5,101.5,2.4,21.5,305.0,393.45,310.1
2016,2,28,17,0,523.0,93.0,2.1,21.0,252.0,329.89,257.59
2016,2,28,17,15,452.5,81.5,2.1,20.0,199.0,257.86,198.14
2016,2,28,17,30,382.0,70.0,2.1,19.0,146.0,196.11,145.8
2016,2,28,17,45,278.0,53.0,2.15,18.5,99.0,128.9,89.94
2016,2,28,18,0,174.0,36.0,2.2,18.0,52.0,74.78,44.55
2016,2,28,18,15,87.0,18.0,2.45,18.0,26.0,27.03,0.0
2016,2,28,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,7,15,73.5,22.5,1.2,15.5,30.0,33.64,2.38
2016,2,29,7,30,147.0,45.0,1.4,16.0,60.0,78.83,51.96
2016,2,29,7,45,248.5,63.0,1.6,16.5,108.0,136.14,99.0
2016,2,29,8,0,350.0,81.0,1.8,17.0,156.0,203.45,155.25
2016,2,29,8,15,418.5,94.0,1.9,17.5,209.0,265.22,207.93
2016,2,29,8,30,487.0,107.0,2.0,18.0,262.0,334.61,265.9
2016,2,29,8,45,319.0,142.0,2.1,19.0,251.0,311.11,248.82
2016,2,29,9,0,151.0,177.0,2.2,20.0,240.0,267.63,213.4
2016,2,29,9,15,147.0,205.5,2.3,20.5,273.0,303.54,241.31
2016,2,29,9,30,143.0,234.0,2.4,21.0,306.0,338.83,267.76
2016,2,29,9,45,115.5,251.5,2.5,21.5,313.0,336.37,264.34
2016,2,29,10,0,88.0,269.0,2.6,22.0,320.0,339.17,264.85
2016,2,29,10,15,92.0,286.0,2.65,22.0,343.0,363.64,283.06
2016,2,29,10,30,96.0,303.0,2.7,22.0,366.0,388.26,301.17
2016,2,29,10,45,80.5,311.5,2.75,22.5,366.0,386.96,298.57
2016,2,29,11,0,65.0,320.0,2.8,23.0,366.0,384.51,295.22
2016,2,29,11,15,61.0,329.0,2.8,23.0,373.5,392.07,300.3
2016,2,29,11,30,57.0,338.0,2.8,23.0,381.0,399.28,305.11
2016,2,29,11,45,222.5,342.0,2.85,23.5,514.0,575.37,438.41
2016,2,29,12,0,388.0,346.0,2.9,24.0,647.0,756.65,568.12
2016,2,29,12,15,364.0,357.5,2.95,24.0,642.0,750.07,561.46
2016,2,29,12,30,340.0,369.0,3.0,24.0,637.0,741.45,554.82
2016,2,29,12,45,432.5,333.0,3.05,24.0,674.0,805.62,602.08
2016,2,29,13,0,525.0,297.0,3.1,24.0,711.0,856.98,639.8
2016,2,29,13,15,372.5,340.5,3.1,24.0,632.5,738.77,554.31
2016,2,29,13,30,220.0,384.0,3.1,24.0,554.0,621.78,468.43
2016,2,29,13,45,159.0,371.5,3.15,24.5,492.5,546.63,413.26
2016,2,29,14,0,98.0,359.0,3.2,25.0,431.0,460.19,348.82
2016,2,29,14,15,442.5,256.0,3.2,25.0,567.5,694.65,528.96
2016,2,29,14,30,787.0,153.0,3.2,25.0,704.0,877.67,660.37
2016,2,29,14,45,743.0,164.0,3.2,25.0,664.0,826.98,625.23
2016,2,29,15,0,699.0,175.0,3.2,25.0,624.0,775.82,590.99
2016,2,29,15,15,679.0,170.0,3.15,24.5,583.5,726.73,557.91
2016,2,29,15,30,659.0,165.0,3.1,24.0,543.0,676.84,523.49
2016,2,29,15,45,632.0,158.5,3.1,24.0,497.0,620.12,482.47
2016,2,29,16,0,605.0,152.0,3.1,24.0,451.0,563.88,440.86
2016,2,29,16,15,568.5,143.5,2.75,23.5,400.5,498.07,390.97
2016,2,29,16,30,532.0,135.0,2.4,23.0,350.0,438.03,344.21
2016,2,29,16,45,484.0,123.5,2.05,22.5,298.0,372.08,291.75
2016,2,29,17,0,436.0,112.0,1.7,22.0,246.0,310.6,241.58
2016,2,29,17,15,367.5,96.5,1.65,21.0,194.0,242.45,186.12
2016,2,29,17,30,299.0,81.0,1.6,20.0,142.0,182.11,135.97
2016,2,29,17,45,214.0,60.0,1.6,19.5,96.5,117.24,82.52
2016,2,29,18,0,129.0,39.0,1.6,19.0,51.0,66.77,40.92
2016,2,29,18,15,64.5,19.5,1.8,19.0,25.5,27.59,0.0
2016,2,29,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,1,7,15,0.0,11.5,3.2,17.5,11.5,10.66,0.0
2016,3,1,7,30,0.0,23.0,3.4,18.0,23.0,21.34,11.54
2016,3,1,7,45,0.0,40.0,3.65,18.5,40.0,37.23,25.28
2016,3,1,8,0,0.0,57.0,3.9,19.0,57.0,53.44,39.13
2016,3,1,8,15,0.0,75.5,4.05,19.5,75.5,71.17,54.04
2016,3,1,8,30,0.0,94.0,4.2,20.0,94.0,88.95,68.69
2016,3,1,8,45,0.0,113.0,4.4,21.0,113.0,107.29,83.34
2016,3,1,9,0,0.0,132.0,4.6,22.0,132.0,125.68,97.73
2016,3,1,9,15,152.0,172.0,4.5,22.5,249.0,270.24,215.44
2016,3,1,9,30,304.0,212.0,4.4,23.0,366.0,428.18,339.5
2016,3,1,9,45,397.5,210.5,4.35,23.5,431.0,506.79,399.45
2016,3,1,10,0,491.0,209.0,4.3,24.0,496.0,603.04,471.16
2016,3,1,10,15,493.0,223.5,4.15,24.0,529.0,641.5,497.98
2016,3,1,10,30,495.0,238.0,4.0,24.0,562.0,678.43,523.44
2016,3,1,10,45,504.0,248.0,3.85,24.5,592.0,714.92,547.32
2016,3,1,11,0,513.0,258.0,3.7,25.0,622.0,750.06,569.73
2016,3,1,11,15,701.0,190.5,3.7,25.0,706.5,868.88,655.27
2016,3,1,11,30,889.0,123.0,3.7,25.0,791.0,974.64,725.39
2016,3,1,11,45,903.5,119.0,3.75,25.0,810.5,1000.43,741.39
2016,3,1,12,0,918.0,115.0,3.8,25.0,830.0,1022.93,755.91
2016,3,1,12,15,760.0,194.0,4.0,25.0,790.5,978.53,727.05
2016,3,1,12,30,602.0,273.0,4.2,25.0,751.0,908.02,678.59
2016,3,1,12,45,769.5,190.5,4.45,25.5,801.0,989.91,736.39
2016,3,1,13,0,937.0,108.0,4.7,26.0,851.0,1047.27,774.56
2016,3,1,13,15,935.5,107.5,4.9,25.5,841.5,1038.71,772.06
2016,3,1,13,30,934.0,107.0,5.1,25.0,832.0,1026.23,767.39
2016,3,1,13,45,934.0,103.5,5.3,25.0,815.0,1008.0,757.25
2016,3,1,14,0,934.0,100.0,5.5,25.0,798.0,985.92,744.43
2016,3,1,14,15,926.5,99.0,5.55,24.5,771.0,956.06,726.62
2016,3,1,14,30,919.0,98.0,5.6,24.0,744.0,922.93,706.43
2016,3,1,14,45,471.5,174.0,5.7,24.0,505.0,602.13,472.8
2016,3,1,15,0,24.0,250.0,5.8,24.0,266.0,261.4,202.13
2016,3,1,15,15,439.5,172.5,5.8,23.5,427.0,539.31,428.85
2016,3,1,15,30,855.0,95.0,5.8,23.0,588.0,742.54,587.13
2016,3,1,15,45,479.5,157.5,5.8,23.0,430.0,510.27,406.92
2016,3,1,16,0,104.0,220.0,5.8,23.0,272.0,288.77,228.36
2016,3,1,16,15,431.0,150.0,5.5,22.5,330.0,424.0,340.11
2016,3,1,16,30,758.0,80.0,5.2,22.0,388.0,502.6,402.08
2016,3,1,16,45,718.5,74.0,4.95,21.5,333.0,434.99,346.02
2016,3,1,17,0,679.0,68.0,4.7,21.0,278.0,369.31,290.32
2016,3,1,17,15,616.0,60.5,4.35,20.0,222.5,296.88,228.37
2016,3,1,17,30,553.0,53.0,4.0,19.0,167.0,231.08,170.68
2016,3,1,17,45,452.0,42.0,3.7,18.5,116.0,159.65,109.42
2016,3,1,18,0,351.0,31.0,3.4,18.0,65.0,100.67,59.07
2016,3,1,18,15,175.5,15.5,3.3,17.5,32.5,37.72,0.0
2016,3,1,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,7,15,203.5,17.5,2.65,9.0,41.0,48.65,14.33
2016,3,2,7,30,407.0,35.0,2.8,10.0,82.0,122.98,79.88
2016,3,2,7,45,498.0,45.5,2.95,11.0,134.5,184.38,133.87
2016,3,2,8,0,589.0,56.0,3.1,12.0,187.0,256.76,197.85
2016,3,2,8,15,647.0,63.0,3.3,12.5,243.5,323.27,257.74
2016,3,2,8,30,705.0,70.0,3.5,13.0,300.0,395.65,321.04
2016,3,2,8,45,736.0,77.0,3.75,14.0,354.5,458.99,374.81
2016,3,2,9,0,767.0,84.0,4.0,15.0,409.0,525.13,428.77
2016,3,2,9,15,793.5,88.0,3.95,15.5,461.0,586.78,477.62
2016,3,2,9,30,820.0,92.0,3.9,16.0,513.0,648.99,525.2
2016,3,2,9,45,830.5,99.0,3.9,17.0,558.0,703.43,564.22
2016,3,2,10,0,841.0,106.0,3.9,18.0,603.0,756.28,599.28
2016,3,2,10,15,855.0,108.5,3.85,18.5,643.0,805.08,631.59
2016,3,2,10,30,869.0,111.0,3.8,19.0,683.0,852.0,661.99
2016,3,2,10,45,872.0,116.5,3.8,19.5,715.0,890.65,686.36
2016,3,2,11,0,875.0,122.0,3.8,20.0,747.0,926.19,708.37
2016,3,2,11,15,882.0,124.0,3.8,20.5,772.0,958.28,727.82
2016,3,2,11,30,889.0,126.0,3.8,21.0,797.0,987.14,744.99
2016,3,2,11,45,886.5,130.5,3.8,21.5,812.0,1006.33,755.58
2016,3,2,12,0,884.0,135.0,3.8,22.0,827.0,1021.69,763.72
2016,3,2,12,15,885.0,135.5,3.85,22.0,834.5,1032.21,770.6
2016,3,2,12,30,886.0,136.0,3.9,22.0,842.0,1038.93,775.12
2016,3,2,12,45,873.5,142.5,4.0,22.5,838.0,1035.08,771.63
2016,3,2,13,0,861.0,149.0,4.1,23.0,834.0,1027.36,765.77
2016,3,2,13,15,856.5,148.5,4.1,23.0,823.5,1016.19,758.61
2016,3,2,13,30,852.0,148.0,4.1,23.0,813.0,1001.38,749.17
2016,3,2,13,45,830.0,154.5,4.15,23.5,790.5,973.91,730.17
2016,3,2,14,0,808.0,161.0,4.2,24.0,768.0,943.54,709.34
2016,3,2,14,15,798.0,158.5,4.2,24.0,740.5,912.12,688.91
2016,3,2,14,30,788.0,156.0,4.2,24.0,713.0,882.72,669.83
2016,3,2,14,45,777.5,151.0,4.25,24.0,678.5,842.69,643.48
2016,3,2,15,0,767.0,146.0,4.3,24.0,644.0,800.43,615.38
2016,3,2,15,15,384.5,159.5,4.2,24.0,409.0,482.44,379.19
2016,3,2,15,30,2.0,173.0,4.1,24.0,174.0,166.27,127.44
2016,3,2,15,45,1.0,158.0,4.1,24.0,158.5,150.9,116.06
2016,3,2,16,0,0.0,143.0,4.1,24.0,143.0,135.69,104.28
2016,3,2,16,15,76.0,159.0,3.9,23.5,190.5,202.38,159.46
2016,3,2,16,30,152.0,175.0,3.7,23.0,238.0,263.33,208.66
2016,3,2,16,45,308.5,141.5,3.5,22.5,246.0,300.26,237.97
2016,3,2,17,0,465.0,108.0,3.3,22.0,254.0,318.21,249.4
2016,3,2,17,15,398.0,94.0,3.4,21.5,201.5,250.4,192.84
2016,3,2,17,30,331.0,80.0,3.5,21.0,149.0,190.17,141.91
2016,3,2,17,45,235.5,60.5,3.6,20.5,102.0,125.49,88.53
2016,3,2,18,0,140.0,41.0,3.7,20.0,55.0,70.28,43.71
2016,3,2,18,15,70.0,20.5,3.95,19.5,27.5,29.2,0.0
2016,3,2,18,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
