Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,90.0,24.5,2.3,17.5,35.5,38.57,14.12
2016,3,3,7,30,180.0,49.0,2.6,18.0,71.0,89.44,59.72
2016,3,3,7,45,293.5,64.5,2.9,19.0,122.0,149.94,108.61
2016,3,3,8,0,407.0,80.0,3.2,20.0,173.0,221.86,168.13
2016,3,3,8,15,204.0,97.0,3.4,20.5,143.5,182.4,142.69
2016,3,3,8,30,1.0,114.0,3.6,21.0,114.0,109.28,84.98
2016,3,3,8,45,355.0,106.0,3.8,21.5,257.5,298.33,238.98
2016,3,3,9,0,709.0,98.0,4.0,22.0,401.0,510.67,406.76
2016,3,3,9,15,740.5,102.5,4.2,22.5,453.5,573.13,454.73
2016,3,3,9,30,772.0,107.0,4.4,23.0,506.0,636.82,502.92
2016,3,3,9,45,819.0,101.5,4.6,23.5,558.5,699.37,549.72
2016,3,3,10,0,866.0,96.0,4.8,24.0,611.0,765.25,595.72
2016,3,3,10,15,881.5,98.5,5.1,24.0,653.0,810.97,628.34
2016,3,3,10,30,897.0,101.0,5.4,24.0,695.0,859.58,663.02
2016,3,3,10,45,919.0,98.0,5.75,24.5,732.5,905.58,694.65
2016,3,3,11,0,941.0,95.0,6.1,25.0,770.0,949.52,724.67
2016,3,3,11,15,948.5,96.0,6.25,25.0,796.5,982.2,747.12
2016,3,3,11,30,956.0,97.0,6.4,25.0,823.0,1011.49,767.32
2016,3,3,11,45,965.5,95.5,6.55,25.5,842.5,1036.33,782.96
2016,3,3,12,0,975.0,94.0,6.7,26.0,862.0,1057.47,796.14
2016,3,3,12,15,977.5,94.5,6.7,26.0,871.0,1070.13,804.32
2016,3,3,12,30,980.0,95.0,6.7,26.0,880.0,1078.68,809.88
2016,3,3,12,45,983.0,93.0,6.7,26.0,880.0,1080.78,811.22
2016,3,3,13,0,986.0,91.0,6.7,26.0,880.0,1078.68,809.89
2016,3,3,13,15,984.5,90.5,6.6,26.0,870.5,1069.64,803.37
2016,3,3,13,30,983.0,90.0,6.5,26.0,861.0,1056.47,794.23
2016,3,3,13,45,982.0,88.0,6.4,26.0,843.0,1038.03,781.65
2016,3,3,14,0,981.0,86.0,6.3,26.0,825.0,1015.59,766.46
2016,3,3,14,15,974.5,85.0,6.2,26.0,798.0,985.37,746.02
2016,3,3,14,30,968.0,84.0,6.1,26.0,771.0,951.65,723.22
2016,3,3,14,45,955.5,84.0,6.0,26.0,735.5,910.65,695.33
2016,3,3,15,0,943.0,84.0,5.9,26.0,700.0,866.95,665.47
2016,3,3,15,15,929.5,82.0,5.7,25.5,657.5,817.82,632.37
2016,3,3,15,30,916.0,80.0,5.5,25.0,615.0,766.63,597.46
2016,3,3,15,45,900.0,76.5,5.3,25.0,566.5,710.28,557.22
2016,3,3,16,0,884.0,73.0,5.1,25.0,518.0,652.71,513.99
2016,3,3,16,15,858.5,69.5,4.75,24.0,464.5,588.65,465.42
2016,3,3,16,30,833.0,66.0,4.4,23.0,411.0,527.42,417.37
2016,3,3,16,45,797.0,62.0,4.05,22.5,354.5,458.56,361.29
2016,3,3,17,0,761.0,58.0,3.7,22.0,298.0,392.08,305.26
2016,3,3,17,15,702.5,52.0,3.4,20.5,240.5,318.06,242.82
2016,3,3,17,30,644.0,46.0,3.1,19.0,183.0,249.96,183.38
2016,3,3,17,45,542.0,37.5,2.85,18.0,128.5,175.27,119.23
2016,3,3,18,0,440.0,29.0,2.6,17.0,74.0,112.9,66.07
2016,3,3,18,15,220.0,14.5,2.6,16.5,37.0,41.68,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,236.5,18.0,1.8,9.5,47.0,54.81,22.38
2016,3,4,7,30,473.0,36.0,1.8,10.0,94.0,138.2,90.51
2016,3,4,7,45,569.0,44.0,1.8,11.0,150.5,202.77,147.08
2016,3,4,8,0,665.0,52.0,1.8,12.0,207.0,278.19,213.35
2016,3,4,8,15,720.5,58.0,1.8,13.0,265.5,347.46,274.47
2016,3,4,8,30,776.0,64.0,1.8,14.0,324.0,422.12,337.71
2016,3,4,8,45,812.0,68.0,1.85,15.0,381.5,489.75,393.18
2016,3,4,9,0,848.0,72.0,1.9,16.0,439.0,559.58,447.95
2016,3,4,9,15,872.0,75.5,2.05,16.5,492.5,623.35,497.32
2016,3,4,9,30,896.0,79.0,2.2,17.0,546.0,683.72,542.72
2016,3,4,9,45,912.5,82.0,2.35,18.0,594.0,741.02,581.94
2016,3,4,10,0,929.0,85.0,2.5,19.0,642.0,797.01,618.55
2016,3,4,10,15,941.0,87.0,2.3,19.0,683.5,846.68,649.83
2016,3,4,10,30,953.0,89.0,2.1,19.0,725.0,894.05,678.67
2016,3,4,10,45,959.5,91.5,1.95,19.5,758.5,934.66,701.35
2016,3,4,11,0,966.0,94.0,1.8,20.0,792.0,972.1,721.33
2016,3,4,11,15,972.0,95.5,1.7,20.5,817.5,1004.59,738.25
2016,3,4,11,30,978.0,97.0,1.6,21.0,843.0,1033.51,752.61
2016,3,4,11,45,977.0,100.0,1.5,21.5,859.0,1053.65,761.2
2016,3,4,12,0,976.0,103.0,1.4,22.0,875.0,1069.71,767.22
2016,3,4,12,15,825.0,174.5,1.35,22.0,832.0,1017.21,732.93
2016,3,4,12,30,674.0,246.0,1.3,22.0,789.0,955.55,693.4
2016,3,4,12,45,677.5,242.0,1.3,22.5,787.5,955.86,693.09
2016,3,4,13,0,681.0,238.0,1.3,23.0,786.0,953.02,690.04
2016,3,4,13,15,824.0,171.0,1.3,23.0,826.0,1009.85,726.29
2016,3,4,13,30,967.0,104.0,1.3,23.0,866.0,1057.46,755.65
2016,3,4,13,45,960.5,104.0,1.3,23.0,846.0,1036.19,742.39
2016,3,4,14,0,954.0,104.0,1.3,23.0,826.0,1011.2,727.78
2016,3,4,14,15,946.0,102.5,1.3,23.0,798.0,979.63,709.07
2016,3,4,14,30,938.0,101.0,1.3,23.0,770.0,944.74,688.25
2016,3,4,14,45,926.5,99.5,1.35,23.0,734.0,903.76,664.08
2016,3,4,15,0,915.0,98.0,1.4,23.0,698.0,860.12,637.85
2016,3,4,15,15,900.0,95.5,1.4,22.5,655.0,810.26,607.61
2016,3,4,15,30,885.0,93.0,1.4,22.0,612.0,763.02,578.61
2016,3,4,15,45,864.5,90.0,1.45,22.0,563.0,704.93,540.77
2016,3,4,16,0,844.0,87.0,1.5,22.0,514.0,646.12,499.27
2016,3,4,16,15,837.0,72.5,1.35,21.5,459.0,582.21,452.47
2016,3,4,16,30,830.0,58.0,1.2,21.0,404.0,514.4,401.1
2016,3,4,16,45,764.0,63.5,1.05,20.5,347.5,444.27,345.55
2016,3,4,17,0,698.0,69.0,0.9,20.0,291.0,377.86,291.24
2016,3,4,17,15,639.0,61.5,0.95,19.0,235.0,305.6,232.01
2016,3,4,17,30,580.0,54.0,1.0,18.0,179.0,239.5,175.62
2016,3,4,17,45,475.5,43.5,1.1,17.0,125.5,166.01,113.97
2016,3,4,18,0,371.0,33.0,1.2,16.0,72.0,105.37,63.35
2016,3,4,18,15,185.5,16.5,1.2,15.5,36.0,39.85,0.0
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,183.5,20.5,0.75,11.5,44.0,50.88,23.24
2016,3,5,7,30,367.0,41.0,0.8,12.0,88.0,122.59,81.47
2016,3,5,7,45,465.0,51.5,0.9,13.0,141.5,183.97,133.7
2016,3,5,8,0,563.0,62.0,1.0,14.0,195.0,257.18,196.36
2016,3,5,8,15,364.5,100.0,1.05,15.0,195.0,253.12,200.2
2016,3,5,8,30,166.0,138.0,1.1,16.0,195.0,216.31,173.4
2016,3,5,8,45,132.0,162.5,1.15,17.0,212.5,234.32,187.97
2016,3,5,9,0,98.0,187.0,1.2,18.0,230.0,241.95,193.07
2016,3,5,9,15,145.5,211.0,1.25,18.5,283.5,307.92,244.92
2016,3,5,9,30,193.0,235.0,1.3,19.0,337.0,372.11,294.0
2016,3,5,9,45,293.5,239.5,1.4,19.5,409.5,465.89,365.44
2016,3,5,10,0,394.0,244.0,1.5,20.0,482.0,559.83,434.98
2016,3,5,10,15,374.0,268.0,1.6,20.5,506.0,586.6,452.07
2016,3,5,10,30,354.0,292.0,1.7,21.0,530.0,610.62,467.4
2016,3,5,10,45,413.0,287.0,1.8,21.5,577.5,679.3,516.07
2016,3,5,11,0,472.0,282.0,1.9,22.0,625.0,740.8,558.66
2016,3,5,11,15,502.0,281.5,1.95,22.0,657.5,781.56,586.56
2016,3,5,11,30,532.0,281.0,2.0,22.0,690.0,821.57,613.9
2016,3,5,11,45,578.0,272.5,2.15,22.5,725.5,867.22,645.0
2016,3,5,12,0,624.0,264.0,2.3,23.0,761.0,914.38,676.68
2016,3,5,12,15,775.0,191.5,2.35,23.0,815.0,993.71,730.04
2016,3,5,12,30,926.0,119.0,2.4,23.0,869.0,1053.9,768.48
2016,3,5,12,45,923.5,120.0,2.45,23.5,867.5,1053.68,766.72
2016,3,5,13,0,921.0,121.0,2.5,24.0,866.0,1049.53,763.24
2016,3,5,13,15,918.0,120.5,2.55,24.0,855.5,1039.36,757.55
2016,3,5,13,30,915.0,120.0,2.6,24.0,845.0,1025.36,749.56
2016,3,5,13,45,906.5,120.5,2.65,24.5,825.0,1003.45,735.11
2016,3,5,14,0,898.0,121.0,2.7,25.0,805.0,978.1,718.54
2016,3,5,14,15,890.0,119.5,2.7,24.5,778.0,947.78,701.07
2016,3,5,14,30,882.0,118.0,2.7,24.0,751.0,921.2,686.03
2016,3,5,14,45,853.0,123.5,2.75,24.0,712.0,874.19,656.12
2016,3,5,15,0,824.0,129.0,2.8,24.0,673.0,825.7,624.95
2016,3,5,15,15,782.0,127.0,2.75,23.5,617.5,758.16,580.49
2016,3,5,15,30,740.0,125.0,2.7,23.0,562.0,693.97,537.34
2016,3,5,15,45,742.5,111.0,2.7,23.0,519.5,645.7,503.21
2016,3,5,16,0,745.0,97.0,2.7,23.0,477.0,593.57,465.15
2016,3,5,16,15,732.0,87.5,2.4,22.5,428.5,536.73,421.97
2016,3,5,16,30,719.0,78.0,2.1,22.0,380.0,479.36,377.04
2016,3,5,16,45,648.5,84.0,1.85,21.5,328.0,411.68,322.69
2016,3,5,17,0,578.0,90.0,1.6,21.0,276.0,349.06,271.1
2016,3,5,17,15,512.5,79.5,1.6,20.0,221.0,278.15,212.9
2016,3,5,17,30,447.0,69.0,1.6,19.0,166.0,214.35,158.98
2016,3,5,17,45,345.5,54.5,1.6,18.0,116.0,144.5,101.01
2016,3,5,18,0,244.0,40.0,1.6,17.0,66.0,89.04,55.63
2016,3,5,18,15,122.0,20.0,1.65,16.5,33.0,35.58,2.19
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,3.0,2.4,12.0,3.0,0.0,0.0
2016,3,6,7,0,0.0,6.0,2.8,13.0,6.0,5.72,0.0
2016,3,6,7,15,29.5,27.5,2.95,13.5,31.5,32.44,16.76
2016,3,6,7,30,59.0,49.0,3.1,14.0,57.0,62.44,43.91
2016,3,6,7,45,83.0,74.0,3.3,14.5,91.0,98.23,74.65
2016,3,6,8,0,107.0,99.0,3.5,15.0,125.0,136.99,107.97
2016,3,6,8,15,136.0,119.5,3.7,15.5,161.0,175.78,141.03
2016,3,6,8,30,165.0,140.0,3.9,16.0,197.0,217.98,176.5
2016,3,6,8,45,180.0,164.0,4.15,17.0,236.0,260.05,210.87
2016,3,6,9,0,195.0,188.0,4.4,18.0,275.0,303.56,245.6
2016,3,6,9,15,189.5,217.5,4.5,18.5,309.5,341.72,275.3
2016,3,6,9,30,184.0,247.0,4.6,19.0,344.0,379.01,303.6
2016,3,6,9,45,112.5,250.0,4.7,19.5,311.0,340.04,270.65
2016,3,6,10,0,41.0,253.0,4.8,20.0,278.0,285.1,224.83
2016,3,6,10,15,26.0,238.0,4.9,20.5,254.5,258.52,202.83
2016,3,6,10,30,11.0,223.0,5.0,21.0,231.0,222.83,173.6
2016,3,6,10,45,9.5,220.0,5.1,21.5,227.0,218.69,169.72
2016,3,6,11,0,8.0,217.0,5.2,22.0,223.0,214.5,165.82
2016,3,6,11,15,6.0,199.0,5.3,22.0,204.0,194.96,150.25
2016,3,6,11,30,4.0,181.0,5.4,22.0,185.0,175.49,134.75
2016,3,6,11,45,4.0,180.0,5.55,22.5,184.0,174.58,133.69
2016,3,6,12,0,4.0,179.0,5.7,23.0,183.0,173.66,132.64
2016,3,6,12,15,2.0,153.5,5.75,23.5,155.5,146.92,111.29
2016,3,6,12,30,0.0,128.0,5.8,24.0,128.0,120.36,90.11
2016,3,6,12,45,2.5,154.5,5.9,24.5,157.0,148.41,112.06
2016,3,6,13,0,5.0,181.0,6.0,25.0,186.0,176.66,133.96
2016,3,6,13,15,9.0,219.5,6.0,25.0,227.0,218.43,166.49
2016,3,6,13,30,13.0,258.0,6.0,25.0,268.0,260.6,199.11
2016,3,6,13,45,77.0,319.0,6.05,25.0,378.0,396.63,305.12
2016,3,6,14,0,141.0,380.0,6.1,25.0,488.0,533.68,409.08
2016,3,6,14,15,231.5,355.5,6.05,25.0,525.5,585.73,450.57
2016,3,6,14,30,322.0,331.0,6.0,25.0,563.0,643.92,496.11
2016,3,6,14,45,206.0,319.5,5.95,25.0,465.5,510.7,395.09
2016,3,6,15,0,90.0,308.0,5.9,25.0,368.0,385.88,298.54
2016,3,6,15,15,121.5,292.0,5.8,24.5,367.5,399.77,311.38
2016,3,6,15,30,153.0,276.0,5.7,24.0,367.0,400.49,313.84
2016,3,6,15,45,181.5,251.5,5.65,24.0,351.0,386.87,304.57
2016,3,6,16,0,210.0,227.0,5.6,24.0,335.0,370.19,292.63
2016,3,6,16,15,246.0,198.5,5.45,23.5,312.0,357.52,283.87
2016,3,6,16,30,282.0,170.0,5.3,23.0,289.0,332.79,264.96
2016,3,6,16,45,418.5,131.0,5.15,23.0,280.5,347.02,275.34
2016,3,6,17,0,555.0,92.0,5.0,23.0,272.0,341.12,267.09
2016,3,6,17,15,490.0,81.5,4.85,22.0,218.5,271.72,208.9
2016,3,6,17,30,425.0,71.0,4.7,21.0,165.0,207.81,154.36
2016,3,6,17,45,327.5,56.0,4.55,20.5,116.0,141.44,98.72
2016,3,6,18,0,230.0,41.0,4.4,20.0,67.0,87.29,54.45
2016,3,6,18,15,115.0,20.5,4.35,19.5,33.5,35.28,4.71
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.77,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,22.88,11.28
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,41.57,28.63
2016,3,7,7,45,10.0,67.5,4.85,17.5,70.0,66.93,50.1
2016,3,7,8,0,20.0,91.0,5.1,18.0,96.0,93.56,72.58
2016,3,7,8,15,32.5,114.0,5.45,18.5,124.5,125.27,99.05
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,155.92,124.33
2016,3,7,8,45,22.5,108.5,6.2,19.5,116.5,116.87,91.86
2016,3,7,9,0,0.0,80.0,6.6,20.0,80.0,74.48,56.29
2016,3,7,9,15,0.0,63.5,6.8,20.5,63.5,59.08,43.31
2016,3,7,9,30,0.0,47.0,7.0,21.0,47.0,43.71,30.43
2016,3,7,9,45,0.0,97.5,7.25,21.5,97.5,91.01,68.86
2016,3,7,10,0,0.0,148.0,7.5,22.0,148.0,139.76,107.79
2016,3,7,10,15,0.5,157.5,7.45,22.0,158.0,149.32,115.15
2016,3,7,10,30,1.0,167.0,7.4,22.0,168.0,158.96,122.58
2016,3,7,10,45,0.5,147.5,7.35,22.5,148.0,139.51,106.62
2016,3,7,11,0,0.0,128.0,7.3,23.0,128.0,120.24,90.91
2016,3,7,11,15,0.0,132.5,7.2,23.0,132.5,124.59,94.23
2016,3,7,11,30,0.0,137.0,7.1,23.0,137.0,128.95,97.56
2016,3,7,11,45,90.5,272.0,7.0,23.0,345.0,372.27,290.54
2016,3,7,12,0,181.0,407.0,6.9,23.0,553.0,608.38,469.46
2016,3,7,12,15,189.0,411.0,6.85,23.0,564.5,622.56,479.22
2016,3,7,12,30,197.0,415.0,6.8,23.0,576.0,636.0,489.08
2016,3,7,12,45,150.5,410.0,6.75,23.0,533.0,584.57,449.45
2016,3,7,13,0,104.0,405.0,6.7,23.0,490.0,518.92,399.24
2016,3,7,13,15,107.0,401.0,6.65,23.0,487.5,516.74,397.99
2016,3,7,13,30,110.0,397.0,6.6,23.0,485.0,514.1,396.28
2016,3,7,13,45,100.5,384.0,6.6,23.0,463.5,489.16,377.63
2016,3,7,14,0,91.0,371.0,6.6,23.0,442.0,464.23,358.99
2016,3,7,14,15,85.0,355.0,6.6,23.0,419.5,439.36,340.52
2016,3,7,14,30,79.0,339.0,6.6,23.0,397.0,414.59,322.05
2016,3,7,14,45,59.0,308.5,6.6,23.0,351.0,362.42,282.08
2016,3,7,15,0,39.0,278.0,6.6,23.0,305.0,311.65,242.85
2016,3,7,15,15,19.5,186.0,6.6,22.5,199.5,192.19,149.61
2016,3,7,15,30,0.0,94.0,6.6,22.0,94.0,87.66,65.82
2016,3,7,15,45,0.0,55.0,6.65,22.0,55.0,51.17,36.34
2016,3,7,16,0,0.0,16.0,6.7,22.0,16.0,14.86,6.6
2016,3,7,16,15,7.0,85.0,6.6,21.5,88.0,83.32,63.28
2016,3,7,16,30,14.0,154.0,6.5,21.0,160.0,154.79,122.15
2016,3,7,16,45,7.0,132.5,6.4,21.0,135.5,129.77,101.86
2016,3,7,17,0,0.0,111.0,6.3,21.0,111.0,105.61,82.17
2016,3,7,17,15,0.0,88.5,6.25,20.5,88.5,83.88,64.36
2016,3,7,17,30,0.0,66.0,6.2,20.0,66.0,62.22,46.25
2016,3,7,17,45,0.0,46.0,6.2,20.0,46.0,43.09,29.92
2016,3,7,18,0,0.0,26.0,6.2,20.0,26.0,24.14,13.66
2016,3,7,18,15,0.0,13.0,6.25,19.5,13.0,12.05,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,2.5,5.5,19.0,2.5,0.0,0.0
2016,3,8,7,0,0.0,5.0,5.6,19.0,5.0,4.77,0.0
2016,3,8,7,15,0.0,20.0,5.55,19.0,20.0,18.56,8.32
2016,3,8,7,30,0.0,35.0,5.5,19.0,35.0,32.54,21.06
2016,3,8,7,45,0.0,55.0,5.45,19.5,55.0,51.63,37.36
2016,3,8,8,0,0.0,75.0,5.4,20.0,75.0,70.76,53.52
2016,3,8,8,15,0.0,97.0,5.5,20.0,97.0,91.93,71.2
2016,3,8,8,30,0.0,119.0,5.6,20.0,119.0,113.17,88.66
2016,3,8,8,45,0.0,63.0,5.75,20.5,63.0,58.59,43.19
2016,3,8,9,0,0.0,7.0,5.9,21.0,7.0,6.49,0.0
2016,3,8,9,15,0.0,8.0,5.95,21.5,8.0,7.42,0.49
2016,3,8,9,30,0.0,9.0,6.0,22.0,9.0,8.36,1.23
2016,3,8,9,45,7.5,114.0,6.1,22.5,119.0,112.19,85.9
2016,3,8,10,0,15.0,219.0,6.2,23.0,229.0,221.4,172.45
2016,3,8,10,15,46.5,267.5,6.1,23.5,299.5,305.64,238.19
2016,3,8,10,30,78.0,316.0,6.0,24.0,370.0,385.25,298.97
2016,3,8,10,45,133.5,340.5,5.95,24.5,437.5,473.33,365.77
2016,3,8,11,0,189.0,365.0,5.9,25.0,505.0,554.01,425.7
2016,3,8,11,15,255.0,366.5,5.7,25.0,562.0,634.06,485.0
2016,3,8,11,30,321.0,368.0,5.5,25.0,619.0,704.52,536.38
2016,3,8,11,45,397.0,346.5,5.3,25.5,663.5,760.9,576.44
2016,3,8,12,0,473.0,325.0,5.1,26.0,708.0,830.12,624.28
2016,3,8,12,15,495.5,322.0,4.85,26.0,726.5,854.35,639.63
2016,3,8,12,30,518.0,319.0,4.6,26.0,745.0,876.52,653.54
2016,3,8,12,45,437.5,350.5,4.45,26.0,710.0,830.0,618.22
2016,3,8,13,0,357.0,382.0,4.3,26.0,675.0,771.31,575.13
2016,3,8,13,15,398.0,359.5,4.1,25.5,682.5,784.23,586.5
2016,3,8,13,30,439.0,337.0,3.9,25.0,690.0,806.08,603.34
2016,3,8,13,45,343.5,358.0,3.75,25.0,630.5,718.5,539.61
2016,3,8,14,0,248.0,379.0,3.6,25.0,571.0,631.91,476.21
2016,3,8,14,15,242.5,366.0,3.45,25.0,548.0,606.49,458.62
2016,3,8,14,30,237.0,353.0,3.3,25.0,525.0,580.45,440.19
2016,3,8,14,45,493.5,253.0,3.2,25.5,590.5,705.71,535.98
2016,3,8,15,0,750.0,153.0,3.1,26.0,656.0,794.88,601.46
2016,3,8,15,15,684.0,161.5,3.0,26.0,598.5,722.14,550.04
2016,3,8,15,30,618.0,170.0,2.9,26.0,541.0,651.88,499.45
2016,3,8,15,45,643.5,152.0,2.85,26.0,511.0,621.0,478.16
2016,3,8,16,0,669.0,134.0,2.8,26.0,481.0,585.74,452.73
2016,3,8,16,15,636.0,127.0,2.6,25.5,430.0,523.01,405.97
2016,3,8,16,30,603.0,120.0,2.4,25.0,379.0,462.05,359.39
2016,3,8,16,45,557.5,111.5,2.2,24.5,325.5,395.72,307.39
2016,3,8,17,0,512.0,103.0,2.0,24.0,272.0,330.96,255.2
2016,3,8,17,15,446.5,91.0,1.95,23.0,218.5,262.89,199.93
2016,3,8,17,30,381.0,79.0,1.9,22.0,165.0,202.16,149.41
2016,3,8,17,45,284.5,62.5,1.9,21.5,116.5,137.24,96.18
2016,3,8,18,0,188.0,46.0,1.9,21.0,68.0,84.46,53.94
2016,3,8,18,15,94.0,23.0,2.2,20.5,34.0,34.2,8.6
2016,3,8,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,3.55,19.0,1.0,0.92,0.0
2016,3,9,7,30,0.0,2.0,3.5,19.0,2.0,1.85,0.0
2016,3,9,7,45,0.0,4.0,3.5,19.5,4.0,3.7,0.0
2016,3,9,8,0,0.0,6.0,3.5,20.0,6.0,5.55,0.0
2016,3,9,8,15,0.0,7.5,3.35,20.0,7.5,6.95,0.2
2016,3,9,8,30,0.0,9.0,3.2,20.0,9.0,8.34,1.36
2016,3,9,8,45,0.0,24.0,3.1,20.0,24.0,22.27,13.03
2016,3,9,9,0,0.0,39.0,3.0,20.0,39.0,36.23,24.6
2016,3,9,9,15,0.0,32.0,2.95,20.0,32.0,29.73,19.1
2016,3,9,9,30,0.0,25.0,2.9,20.0,25.0,23.23,13.64
2016,3,9,9,45,0.0,37.5,2.85,20.5,37.5,34.87,23.15
2016,3,9,10,0,0.0,50.0,2.8,21.0,50.0,46.54,32.55
2016,3,9,10,15,0.0,44.0,2.6,21.0,44.0,40.96,27.91
2016,3,9,10,30,0.0,38.0,2.4,21.0,38.0,35.38,23.29
2016,3,9,10,45,0.0,42.0,2.2,21.5,42.0,39.12,26.23
2016,3,9,11,0,0.0,46.0,2.0,22.0,46.0,42.87,29.14
2016,3,9,11,15,0.0,63.5,1.8,21.5,63.5,59.23,42.35
2016,3,9,11,30,0.0,81.0,1.6,21.0,81.0,75.61,55.52
2016,3,9,11,45,0.0,108.5,1.45,21.0,108.5,101.65,76.18
2016,3,9,12,0,0.0,136.0,1.3,21.0,136.0,128.01,96.88
2016,3,9,12,15,8.5,211.0,1.8,21.0,218.5,209.43,160.74
2016,3,9,12,30,17.0,286.0,2.3,21.0,301.0,292.6,224.68
2016,3,9,12,45,19.5,298.0,2.85,21.0,315.0,307.21,236.01
2016,3,9,13,0,22.0,310.0,3.4,21.0,329.0,321.78,247.57
2016,3,9,13,15,11.0,182.0,3.6,21.0,191.5,183.42,140.92
2016,3,9,13,30,0.0,54.0,3.8,21.0,54.0,50.38,35.12
2016,3,9,13,45,0.0,68.5,4.05,21.5,68.5,63.92,46.04
2016,3,9,14,0,0.0,83.0,4.3,22.0,83.0,77.47,56.84
2016,3,9,14,15,3.5,146.0,4.25,22.0,149.0,140.77,107.46
2016,3,9,14,30,7.0,209.0,4.2,22.0,215.0,205.39,158.47
2016,3,9,14,45,3.5,165.0,4.2,22.0,168.0,159.03,122.09
2016,3,9,15,0,0.0,121.0,4.2,22.0,121.0,113.47,86.05
2016,3,9,15,15,0.0,75.5,4.05,21.5,75.5,70.35,51.72
2016,3,9,15,30,0.0,30.0,3.9,21.0,30.0,27.9,17.3
2016,3,9,15,45,0.0,20.0,3.75,21.0,20.0,18.58,9.7
2016,3,9,16,0,0.0,10.0,3.6,21.0,10.0,9.28,2.04
2016,3,9,16,15,123.5,94.5,3.4,20.5,147.5,173.65,139.17
2016,3,9,16,30,247.0,179.0,3.2,20.0,285.0,322.48,258.27
2016,3,9,16,45,229.0,158.0,3.05,20.0,246.0,277.34,221.1
2016,3,9,17,0,211.0,137.0,2.9,20.0,207.0,233.92,185.25
2016,3,9,17,15,184.0,113.5,2.8,19.5,166.5,186.52,145.91
2016,3,9,17,30,157.0,90.0,2.7,19.0,126.0,142.27,108.53
2016,3,9,17,45,120.5,67.0,2.65,19.0,90.0,96.9,70.18
2016,3,9,18,0,84.0,44.0,2.6,19.0,54.0,59.51,38.87
2016,3,9,18,15,42.0,22.0,2.75,18.5,27.0,26.45,7.46
2016,3,9,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.92,0.0
2016,3,10,7,15,0.0,4.5,4.8,13.0,4.5,4.16,0.0
2016,3,10,7,30,0.0,8.0,4.6,13.0,8.0,7.4,0.59
2016,3,10,7,45,0.0,12.0,4.4,13.5,12.0,11.11,3.86
2016,3,10,8,0,0.0,16.0,4.2,14.0,16.0,14.82,7.09
2016,3,10,8,15,0.0,20.5,4.3,14.5,20.5,19.01,10.67
2016,3,10,8,30,0.0,25.0,4.4,15.0,25.0,23.19,14.19
2016,3,10,8,45,0.0,54.5,4.5,15.5,54.5,50.66,37.4
2016,3,10,9,0,0.0,84.0,4.6,16.0,84.0,78.26,60.33
2016,3,10,9,15,22.0,155.0,4.75,16.0,167.5,165.52,132.77
2016,3,10,9,30,44.0,226.0,4.9,16.0,251.0,254.83,205.3
2016,3,10,9,45,95.0,260.5,5.1,16.5,319.0,329.44,265.22
2016,3,10,10,0,146.0,295.0,5.3,17.0,387.0,417.87,334.88
2016,3,10,10,15,150.0,312.0,5.45,17.0,411.5,445.41,355.74
2016,3,10,10,30,154.0,329.0,5.6,17.0,436.0,472.85,376.55
2016,3,10,10,45,87.0,301.5,5.8,17.5,362.5,379.38,301.3
2016,3,10,11,0,20.0,274.0,6.0,18.0,289.0,281.98,222.02
2016,3,10,11,15,12.5,228.0,6.0,18.0,237.5,229.42,180.16
2016,3,10,11,30,5.0,182.0,6.0,18.0,186.0,177.29,138.26
2016,3,10,11,45,2.5,147.0,6.05,18.5,149.0,141.0,108.83
2016,3,10,12,0,0.0,112.0,6.1,19.0,112.0,105.01,79.59
2016,3,10,12,15,0.0,76.5,6.0,19.0,76.5,71.44,52.49
2016,3,10,12,30,0.0,41.0,5.9,19.0,41.0,38.25,25.56
2016,3,10,12,45,1.0,99.5,5.85,19.0,101.0,94.14,70.88
2016,3,10,13,0,2.0,158.0,5.8,19.0,161.0,151.24,116.67
2016,3,10,13,15,1.0,136.5,5.7,19.0,138.0,129.48,99.22
2016,3,10,13,30,0.0,115.0,5.6,19.0,115.0,107.87,81.9
2016,3,10,13,45,8.0,192.5,5.6,19.0,199.0,190.46,148.34
2016,3,10,14,0,16.0,270.0,5.6,19.0,283.0,274.7,215.04
2016,3,10,14,15,8.5,214.0,5.35,19.0,221.0,211.75,165.29
2016,3,10,14,30,1.0,158.0,5.1,19.0,159.0,150.06,116.16
2016,3,10,14,45,0.5,147.5,4.95,19.0,148.0,139.43,107.87
2016,3,10,15,0,0.0,137.0,4.8,19.0,137.0,128.87,99.56
2016,3,10,15,15,3.0,163.0,4.75,19.0,165.0,156.54,122.22
2016,3,10,15,30,6.0,189.0,4.7,19.0,193.0,184.41,144.99
2016,3,10,15,45,3.0,114.5,4.7,19.0,116.5,109.39,84.57
2016,3,10,16,0,0.0,40.0,4.7,19.0,40.0,37.18,25.31
2016,3,10,16,15,0.0,27.5,4.45,18.5,27.5,25.54,15.76
2016,3,10,16,30,0.0,15.0,4.2,18.0,15.0,13.92,6.08
2016,3,10,16,45,0.0,13.0,3.95,18.0,13.0,12.05,4.55
2016,3,10,17,0,0.0,11.0,3.7,18.0,11.0,10.19,2.99
2016,3,10,17,15,0.0,9.0,3.7,17.5,9.0,8.34,1.43
2016,3,10,17,30,0.0,7.0,3.7,17.0,7.0,6.48,0.0
2016,3,10,17,45,0.0,4.5,3.75,17.0,4.5,4.16,0.0
2016,3,10,18,0,0.0,2.0,3.8,17.0,2.0,1.85,0.0
2016,3,10,18,15,0.0,1.0,3.8,16.5,1.0,0.92,0.0
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,0.65,15.0,2.0,1.91,0.0
2016,3,11,7,0,0.0,4.0,0.7,15.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,11.5,0.9,15.0,11.5,10.65,2.89
2016,3,11,7,30,0.0,19.0,1.1,15.0,19.0,17.61,9.17
2016,3,11,7,45,0.0,29.5,1.35,15.5,29.5,27.37,17.65
2016,3,11,8,0,0.0,40.0,1.6,16.0,40.0,37.14,26.04
2016,3,11,8,15,0.0,50.5,1.8,16.5,50.5,46.93,34.28
2016,3,11,8,30,0.0,61.0,2.0,17.0,61.0,56.72,42.38
2016,3,11,8,45,0.0,63.0,2.2,17.5,63.0,58.59,43.72
2016,3,11,9,0,0.0,65.0,2.4,18.0,65.0,60.47,45.03
2016,3,11,9,15,0.0,56.0,2.6,18.0,56.0,52.09,37.9
2016,3,11,9,30,0.0,47.0,2.8,18.0,47.0,43.71,30.82
2016,3,11,9,45,0.0,32.5,3.0,18.5,32.5,30.22,19.48
2016,3,11,10,0,0.0,18.0,3.2,19.0,18.0,16.74,8.22
2016,3,11,10,15,0.0,19.5,3.2,19.0,19.5,18.14,9.34
2016,3,11,10,30,0.0,21.0,3.2,19.0,21.0,19.54,10.47
2016,3,11,10,45,29.0,179.0,3.25,19.5,201.0,201.22,157.8
2016,3,11,11,0,58.0,337.0,3.3,20.0,381.0,393.32,305.45
2016,3,11,11,15,57.0,349.0,3.25,20.0,393.5,406.65,314.21
2016,3,11,11,30,56.0,361.0,3.2,20.0,406.0,419.77,323.5
2016,3,11,11,45,153.0,384.5,3.15,20.5,510.0,552.95,423.93
2016,3,11,12,0,250.0,408.0,3.1,21.0,614.0,676.04,513.03
2016,3,11,12,15,261.5,410.0,3.0,21.0,626.5,705.35,532.4
2016,3,11,12,30,273.0,412.0,2.9,21.0,639.0,720.54,542.59
2016,3,11,12,45,250.0,415.5,2.85,21.5,623.5,701.64,527.26
2016,3,11,13,0,227.0,419.0,2.8,22.0,608.0,668.34,502.37
2016,3,11,13,15,361.5,369.0,2.85,22.0,665.5,758.08,570.07
2016,3,11,13,30,496.0,319.0,2.9,22.0,723.0,842.6,632.01
2016,3,11,13,45,248.0,213.0,2.95,22.0,415.0,469.42,363.66
2016,3,11,14,0,0.0,107.0,3.0,22.0,107.0,100.17,74.46
2016,3,11,14,15,1.5,139.0,3.0,22.0,140.0,132.16,100.39
2016,3,11,14,30,3.0,171.0,3.0,22.0,173.0,164.44,125.99
2016,3,11,14,45,3.0,176.5,3.0,22.0,178.5,169.75,130.32
2016,3,11,15,0,3.0,182.0,3.0,22.0,184.0,175.11,134.79
2016,3,11,15,15,1.5,134.5,2.95,21.5,135.5,127.64,97.66
2016,3,11,15,30,0.0,87.0,2.9,21.0,87.0,81.08,60.63
2016,3,11,15,45,13.5,145.5,2.85,21.0,153.0,146.66,114.15
2016,3,11,16,0,27.0,204.0,2.8,21.0,219.0,213.04,167.48
2016,3,11,16,15,23.0,183.0,2.5,20.5,194.5,188.78,148.6
2016,3,11,16,30,19.0,162.0,2.2,20.0,170.0,164.97,130.05
2016,3,11,16,45,13.0,141.0,1.9,19.5,146.0,140.68,110.82
2016,3,11,17,0,7.0,120.0,1.6,19.0,122.0,117.12,91.93
2016,3,11,17,15,3.5,98.0,1.4,18.5,99.0,94.24,73.28
2016,3,11,17,30,0.0,76.0,1.2,18.0,76.0,71.85,54.68
2016,3,11,17,45,0.0,54.0,1.05,17.5,54.0,50.78,36.79
2016,3,11,18,0,0.0,32.0,0.9,17.0,32.0,29.78,18.73
2016,3,11,18,15,0.0,16.0,0.9,17.0,16.0,14.84,3.56
2016,3,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,46.5,9.5,1.15,13.5,12.0,10.21,0.0
2016,3,12,7,0,93.0,19.0,1.3,14.0,24.0,27.45,0.0
2016,3,12,7,15,216.5,37.0,1.35,14.5,66.5,73.62,44.54
2016,3,12,7,30,340.0,55.0,1.4,15.0,109.0,133.2,92.15
2016,3,12,7,45,439.5,64.5,1.5,15.5,163.5,194.9,144.14
2016,3,12,8,0,539.0,74.0,1.6,16.0,218.0,267.42,205.78
2016,3,12,8,15,593.5,81.5,1.75,16.5,274.0,331.35,260.84
2016,3,12,8,30,648.0,89.0,1.9,17.0,330.0,400.74,318.86
2016,3,12,8,45,702.0,90.0,2.1,17.5,387.5,467.96,373.8
2016,3,12,9,0,756.0,91.0,2.3,18.0,445.0,538.57,429.8
2016,3,12,9,15,488.5,170.5,2.4,18.0,409.0,493.67,393.67
2016,3,12,9,30,221.0,250.0,2.5,18.0,373.0,406.57,323.07
2016,3,12,9,45,139.0,263.5,2.6,18.5,343.0,372.34,294.58
2016,3,12,10,0,57.0,277.0,2.7,19.0,313.0,321.21,252.18
2016,3,12,10,15,172.0,301.5,2.65,19.5,420.0,451.48,353.62
2016,3,12,10,30,287.0,326.0,2.6,20.0,527.0,591.62,457.58
2016,3,12,10,45,178.5,338.5,2.6,20.5,466.0,509.51,392.55
2016,3,12,11,0,70.0,351.0,2.6,21.0,405.0,418.88,321.36
2016,3,12,11,15,86.5,371.0,2.6,21.0,439.5,457.44,350.39
2016,3,12,11,30,103.0,391.0,2.6,21.0,474.0,496.57,378.97
2016,3,12,11,45,276.0,366.5,2.6,21.5,593.0,665.33,504.35
2016,3,12,12,0,449.0,342.0,2.6,22.0,712.0,824.86,616.92
2016,3,12,12,15,245.5,354.5,2.65,22.0,557.5,629.27,474.91
2016,3,12,12,30,42.0,367.0,2.7,22.0,403.0,414.48,314.04
2016,3,12,12,45,298.5,341.0,2.8,22.0,590.5,669.23,508.21
2016,3,12,13,0,555.0,315.0,2.9,22.0,778.0,908.09,677.87
2016,3,12,13,15,498.5,328.5,2.95,22.0,740.5,861.62,643.48
2016,3,12,13,30,442.0,342.0,3.0,22.0,703.0,813.73,610.19
2016,3,12,13,45,673.0,227.5,3.1,22.0,763.5,910.8,684.86
2016,3,12,14,0,904.0,113.0,3.2,22.0,824.0,977.9,730.77
2016,3,12,14,15,521.5,238.5,3.15,22.0,645.5,747.4,569.53
2016,3,12,14,30,139.0,364.0,3.1,22.0,467.0,503.93,384.97
2016,3,12,14,45,496.5,238.5,3.05,22.0,582.0,692.12,533.58
2016,3,12,15,0,854.0,113.0,3.0,22.0,697.0,833.38,636.92
2016,3,12,15,15,839.5,110.5,2.95,22.0,655.0,785.15,603.11
2016,3,12,15,30,825.0,108.0,2.9,22.0,613.0,735.24,569.25
2016,3,12,15,45,555.5,167.0,2.85,22.0,495.5,570.6,446.53
2016,3,12,16,0,286.0,226.0,2.8,22.0,378.0,423.2,332.28
2016,3,12,16,15,509.5,158.5,2.6,21.5,395.5,476.1,376.19
2016,3,12,16,30,733.0,91.0,2.4,21.0,413.0,499.81,394.36
2016,3,12,16,45,699.5,84.0,2.2,20.5,358.5,433.76,341.04
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,370.11,288.34
2016,3,12,17,15,608.0,69.5,1.85,19.0,248.0,299.87,229.63
2016,3,12,17,30,550.0,62.0,1.7,18.0,192.0,235.74,174.42
2016,3,12,17,45,463.0,50.5,1.6,17.5,139.5,167.25,116.0
2016,3,12,18,0,376.0,39.0,1.5,17.0,87.0,109.45,67.7
2016,3,12,18,15,188.0,19.5,1.55,16.5,43.5,42.76,15.92
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,64.5,10.0,2.7,13.5,13.5,11.22,0.0
2016,3,13,7,0,129.0,20.0,3.0,14.0,27.0,31.88,2.15
2016,3,13,7,15,264.0,36.0,3.25,14.5,72.0,79.94,48.0
2016,3,13,7,30,399.0,52.0,3.5,15.0,117.0,144.64,99.79
