Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,7,45,494.5,61.0,3.75,16.0,174.0,207.41,153.45
2016,3,13,8,0,590.0,70.0,4.0,17.0,231.0,281.56,217.18
2016,3,13,8,15,327.0,111.0,4.1,17.5,204.0,252.85,201.34
2016,3,13,8,30,64.0,152.0,4.2,18.0,177.0,179.24,143.45
2016,3,13,8,45,160.0,175.5,4.35,19.0,248.5,261.86,210.58
2016,3,13,9,0,256.0,199.0,4.5,20.0,320.0,356.73,286.06
2016,3,13,9,15,558.0,146.0,4.4,20.5,447.5,515.93,412.99
2016,3,13,9,30,860.0,93.0,4.3,21.0,575.0,691.06,547.44
2016,3,13,9,45,887.0,92.5,4.2,22.0,625.5,746.95,584.16
2016,3,13,10,0,914.0,92.0,4.1,23.0,676.0,806.0,622.0
2016,3,13,10,15,927.0,94.0,4.1,23.5,718.0,855.72,653.97
2016,3,13,10,30,940.0,96.0,4.1,24.0,760.0,903.21,683.94
2016,3,13,10,45,952.5,96.0,4.15,24.5,795.0,945.56,710.26
2016,3,13,11,0,965.0,96.0,4.2,25.0,830.0,985.09,734.44
2016,3,13,11,15,970.5,97.5,4.3,25.0,855.5,1016.66,754.91
2016,3,13,11,30,976.0,99.0,4.4,25.0,881.0,1044.61,773.05
2016,3,13,11,45,980.0,99.0,4.5,25.5,898.0,1065.67,785.18
2016,3,13,12,0,984.0,99.0,4.6,26.0,915.0,1082.77,794.86
2016,3,13,12,15,985.0,99.5,4.7,26.0,922.0,1093.37,802.32
2016,3,13,12,30,986.0,100.0,4.8,26.0,929.0,1099.8,807.25
2016,3,13,12,45,985.0,100.0,4.9,26.5,926.5,1099.47,806.28
2016,3,13,13,0,984.0,100.0,5.0,27.0,924.0,1094.92,802.74
2016,3,13,13,15,980.5,99.5,5.0,27.0,912.5,1083.18,795.35
2016,3,13,13,30,977.0,99.0,5.0,27.0,901.0,1067.35,785.45
2016,3,13,13,45,970.0,98.5,5.05,27.0,880.0,1044.17,771.23
2016,3,13,14,0,963.0,98.0,5.1,27.0,859.0,1017.25,754.58
2016,3,13,14,15,955.5,97.0,4.95,27.0,830.0,985.76,733.31
2016,3,13,14,30,948.0,96.0,4.8,27.0,801.0,950.89,709.85
2016,3,13,14,45,934.5,95.5,4.65,27.0,763.5,908.28,681.14
2016,3,13,15,0,921.0,95.0,4.5,27.0,726.0,863.13,650.77
2016,3,13,15,15,907.0,92.5,4.1,26.5,682.5,813.16,617.32
2016,3,13,15,30,893.0,90.0,3.7,26.0,639.0,761.27,582.18
2016,3,13,15,45,871.0,88.0,3.35,26.0,589.0,702.78,541.04
2016,3,13,16,0,849.0,86.0,3.0,26.0,539.0,646.86,499.14
2016,3,13,16,15,822.5,82.5,2.65,25.0,485.0,582.86,452.0
2016,3,13,16,30,796.0,79.0,2.3,24.0,431.0,519.52,403.77
2016,3,13,16,45,755.5,74.5,2.0,23.5,373.5,449.43,348.22
2016,3,13,17,0,715.0,70.0,1.7,23.0,316.0,382.36,293.27
2016,3,13,17,15,657.5,63.5,1.65,22.0,258.0,310.88,234.45
2016,3,13,17,30,600.0,57.0,1.6,21.0,200.0,245.02,178.39
2016,3,13,17,45,503.0,47.5,1.55,20.0,145.5,173.17,118.24
2016,3,13,18,0,406.0,38.0,1.5,19.0,91.0,113.2,69.04
2016,3,13,18,15,203.0,19.0,1.45,18.5,45.5,43.76,16.72
2016,3,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,6,45,120.0,10.0,2.35,14.0,17.0,12.82,0.0
2016,3,14,7,0,240.0,20.0,2.5,15.0,34.0,42.81,8.19
2016,3,14,7,15,381.5,32.0,2.7,15.5,83.0,95.34,55.6
2016,3,14,7,30,523.0,44.0,2.9,16.0,132.0,164.17,110.96
2016,3,14,7,45,600.0,52.0,3.15,17.0,189.5,228.49,167.14
2016,3,14,8,0,677.0,60.0,3.4,18.0,247.0,301.56,230.72
2016,3,14,8,15,725.0,65.5,3.25,18.5,306.0,369.02,289.39
2016,3,14,8,30,773.0,71.0,3.1,19.0,365.0,440.92,349.57
2016,3,14,8,45,805.5,75.5,3.0,20.0,422.0,507.68,402.91
2016,3,14,9,0,838.0,80.0,2.9,21.0,479.0,576.23,455.21
2016,3,14,9,15,861.0,83.0,3.15,22.0,532.0,638.57,501.91
2016,3,14,9,30,884.0,86.0,3.4,23.0,585.0,697.48,544.68
2016,3,14,9,45,900.0,89.0,3.7,24.0,633.0,753.85,582.56
2016,3,14,10,0,916.0,92.0,4.0,25.0,681.0,808.83,618.54
2016,3,14,10,15,928.5,94.0,4.2,25.5,722.5,858.2,650.85
2016,3,14,10,30,941.0,96.0,4.4,26.0,764.0,905.28,681.26
2016,3,14,10,45,949.0,98.0,4.6,27.0,797.5,945.85,705.66
2016,3,14,11,0,957.0,100.0,4.8,28.0,831.0,983.33,728.17
2016,3,14,11,15,963.0,101.0,4.85,28.0,857.0,1014.56,748.21
2016,3,14,11,30,969.0,102.0,4.9,28.0,883.0,1042.2,765.93
2016,3,14,11,45,972.0,103.5,4.95,28.5,899.5,1063.73,778.12
2016,3,14,12,0,975.0,105.0,5.0,29.0,916.0,1081.3,787.81
2016,3,14,12,15,976.5,105.0,5.0,29.0,923.5,1091.7,794.12
2016,3,14,12,30,978.0,105.0,5.0,29.0,931.0,1097.96,797.93
2016,3,14,12,45,976.5,105.5,5.0,29.0,929.0,1097.59,797.62
2016,3,14,13,0,975.0,106.0,5.0,29.0,927.0,1093.04,794.8
2016,3,14,13,15,972.0,105.5,4.95,29.0,915.5,1081.78,787.34
2016,3,14,13,30,969.0,105.0,4.9,29.0,904.0,1066.46,777.42
2016,3,14,13,45,963.0,104.5,4.85,29.5,883.5,1044.29,761.59
2016,3,14,14,0,957.0,104.0,4.8,30.0,863.0,1018.37,743.5
2016,3,14,14,15,949.0,103.0,4.65,29.5,834.0,986.49,723.79
2016,3,14,14,30,941.0,102.0,4.5,29.0,805.0,951.28,702.26
2016,3,14,14,45,923.5,103.0,4.4,29.0,766.5,907.01,673.39
2016,3,14,15,0,906.0,104.0,4.3,29.0,728.0,860.51,642.86
2016,3,14,15,15,891.5,101.5,4.0,28.5,684.5,810.67,610.2
2016,3,14,15,30,877.0,99.0,3.7,28.0,641.0,763.24,578.89
2016,3,14,15,45,855.0,96.5,3.4,28.0,590.5,704.34,537.76
2016,3,14,16,0,833.0,94.0,3.1,28.0,540.0,644.92,493.77
2016,3,14,16,15,805.5,89.5,2.8,27.0,486.0,579.97,446.55
2016,3,14,16,30,778.0,85.0,2.5,26.0,432.0,515.83,398.32
2016,3,14,16,45,739.0,80.0,2.2,25.5,374.5,446.85,344.03
2016,3,14,17,0,700.0,75.0,1.9,25.0,317.0,381.27,290.63
2016,3,14,17,15,642.0,67.5,1.85,24.0,259.0,309.01,231.67
2016,3,14,17,30,584.0,60.0,1.8,23.0,201.0,242.85,175.87
2016,3,14,17,45,490.5,50.0,1.8,22.0,146.5,172.3,117.19
2016,3,14,18,0,397.0,40.0,1.8,21.0,92.0,113.21,69.0
2016,3,14,18,15,237.0,24.5,1.85,20.5,51.5,52.88,22.27
2016,3,14,18,30,77.0,9.0,1.9,20.0,11.0,11.95,0.0
2016,3,14,18,45,38.5,4.5,2.0,20.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,6,45,1.0,10.5,2.65,16.5,10.5,10.04,0.0
2016,3,15,7,0,2.0,21.0,3.0,17.0,21.0,19.72,4.91
2016,3,15,7,15,48.5,44.0,3.2,17.5,52.0,51.58,34.16
2016,3,15,7,30,95.0,67.0,3.4,18.0,83.0,88.06,63.95
2016,3,15,7,45,124.5,91.5,3.65,19.0,121.0,127.25,96.88
2016,3,15,8,0,154.0,116.0,3.9,20.0,159.0,170.14,132.73
2016,3,15,8,15,178.0,137.0,4.0,20.5,197.5,210.73,166.58
2016,3,15,8,30,202.0,158.0,4.1,21.0,236.0,254.04,202.02
2016,3,15,8,45,265.5,175.0,4.25,22.0,293.0,322.07,256.06
2016,3,15,9,0,329.0,192.0,4.4,23.0,350.0,391.66,310.27
2016,3,15,9,15,355.5,210.0,4.3,23.5,397.5,445.14,350.83
2016,3,15,9,30,382.0,228.0,4.2,24.0,445.0,500.47,391.88
2016,3,15,9,45,494.0,210.5,4.15,25.0,515.0,591.12,459.05
2016,3,15,10,0,606.0,193.0,4.1,26.0,585.0,685.83,527.06
2016,3,15,10,15,598.0,212.0,4.0,26.5,619.0,724.83,552.04
2016,3,15,10,30,590.0,231.0,3.9,27.0,653.0,757.97,572.69
2016,3,15,10,45,547.5,260.0,3.8,27.5,665.0,772.09,578.85
2016,3,15,11,0,505.0,289.0,3.7,28.0,677.0,781.3,581.58
2016,3,15,11,15,525.0,295.0,3.55,28.0,709.5,820.52,607.37
2016,3,15,11,30,545.0,301.0,3.4,28.0,742.0,858.42,631.69
2016,3,15,11,45,541.5,311.0,3.25,28.5,756.5,875.99,640.34
2016,3,15,12,0,538.0,321.0,3.1,29.0,771.0,891.0,647.3
2016,3,15,12,15,582.5,306.0,2.95,29.0,797.0,925.01,669.45
2016,3,15,12,30,627.0,291.0,2.8,29.0,823.0,958.3,690.62
2016,3,15,12,45,612.0,297.5,2.7,29.5,816.0,948.96,681.73
2016,3,15,13,0,597.0,304.0,2.6,30.0,809.0,938.34,672.44
2016,3,15,13,15,556.0,313.0,2.5,30.0,779.0,901.96,647.51
2016,3,15,13,30,515.0,322.0,2.4,30.0,749.0,863.71,621.51
2016,3,15,13,45,508.0,314.0,2.35,30.0,727.0,839.16,605.85
2016,3,15,14,0,501.0,306.0,2.3,30.0,705.0,812.59,588.71
2016,3,15,14,15,465.0,309.0,2.2,30.0,669.5,768.99,559.06
2016,3,15,14,30,429.0,312.0,2.1,30.0,634.0,725.19,529.21
2016,3,15,14,45,479.5,276.0,2.05,30.0,620.5,715.74,525.12
2016,3,15,15,0,530.0,240.0,2.0,30.0,607.0,700.82,516.91
2016,3,15,15,15,560.0,213.0,1.8,29.5,580.0,673.48,499.59
2016,3,15,15,30,590.0,186.0,1.6,29.0,553.0,645.55,481.44
2016,3,15,15,45,569.0,176.0,1.45,29.0,507.0,588.22,440.96
2016,3,15,16,0,548.0,166.0,1.3,29.0,461.0,535.03,402.76
2016,3,15,16,15,521.0,154.0,1.2,28.5,412.0,476.85,361.12
2016,3,15,16,30,494.0,142.0,1.1,28.0,363.0,420.26,319.45
2016,3,15,16,45,457.5,131.0,1.0,27.5,315.0,362.06,275.28
2016,3,15,17,0,421.0,120.0,0.9,27.0,267.0,307.17,232.35
2016,3,15,17,15,384.5,102.0,0.9,26.0,218.0,248.81,186.2
2016,3,15,17,30,348.0,84.0,0.9,25.0,169.0,194.46,141.79
2016,3,15,17,45,288.5,65.5,0.9,24.0,123.0,138.49,96.11
2016,3,15,18,0,229.0,47.0,0.9,23.0,77.0,89.98,56.9
2016,3,15,18,15,114.5,28.0,1.05,22.5,43.0,41.0,18.84
2016,3,15,18,30,0.0,9.0,1.2,22.0,9.0,8.58,0.0
2016,3,15,18,45,0.0,4.5,1.4,21.5,4.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,6,45,55.5,12.0,2.7,13.5,15.5,13.11,0.0
2016,3,16,7,0,111.0,24.0,2.9,14.0,31.0,35.34,12.86
2016,3,16,7,15,190.5,43.0,2.95,14.5,70.5,76.41,49.07
2016,3,16,7,30,270.0,62.0,3.0,15.0,110.0,126.56,90.31
2016,3,16,7,45,330.0,76.5,3.1,16.0,156.0,176.69,133.31
2016,3,16,8,0,390.0,91.0,3.2,17.0,202.0,234.07,182.46
2016,3,16,8,15,329.5,122.0,3.35,17.5,230.0,261.26,208.09
2016,3,16,8,30,269.0,153.0,3.5,18.0,258.0,285.2,229.06
2016,3,16,8,45,281.5,176.5,3.7,19.0,300.0,332.16,266.62
2016,3,16,9,0,294.0,200.0,3.9,20.0,342.0,380.03,303.75
2016,3,16,9,15,383.5,203.0,4.05,20.5,410.0,455.71,363.18
2016,3,16,9,30,473.0,206.0,4.2,21.0,478.0,547.89,433.73
2016,3,16,9,45,471.0,225.0,4.4,21.5,514.0,589.84,463.97
2016,3,16,10,0,469.0,244.0,4.6,22.0,550.0,630.16,492.77
2016,3,16,10,15,491.5,251.0,4.45,22.5,589.0,676.27,524.65
2016,3,16,10,30,514.0,258.0,4.3,23.0,628.0,722.33,555.85
2016,3,16,10,45,693.5,193.0,4.15,23.5,715.0,835.09,637.23
2016,3,16,11,0,873.0,128.0,4.0,24.0,802.0,946.15,710.09
2016,3,16,11,15,878.5,129.5,3.75,24.0,826.0,967.95,721.57
2016,3,16,11,30,884.0,131.0,3.5,24.0,850.0,993.69,736.15
2016,3,16,11,45,877.5,138.0,3.25,24.5,863.0,1010.07,742.82
2016,3,16,12,0,871.0,145.0,3.0,25.0,876.0,1031.8,752.83
2016,3,16,12,15,706.5,237.0,2.8,25.0,833.5,979.77,716.69
2016,3,16,12,30,542.0,329.0,2.6,25.0,791.0,911.7,666.27
2016,3,16,12,45,556.0,323.0,2.4,25.5,796.0,919.72,669.55
2016,3,16,13,0,570.0,317.0,2.2,26.0,801.0,925.01,670.26
2016,3,16,13,15,583.5,300.5,2.1,26.0,791.0,915.91,664.21
2016,3,16,13,30,597.0,284.0,2.0,26.0,781.0,903.78,656.4
2016,3,16,13,45,535.5,300.5,1.9,26.0,738.5,851.25,620.07
2016,3,16,14,0,474.0,317.0,1.8,26.0,696.0,798.3,583.55
2016,3,16,14,15,425.0,325.0,1.8,26.0,656.5,748.42,550.03
2016,3,16,14,30,376.0,333.0,1.8,26.0,617.0,690.21,510.52
2016,3,16,14,45,316.5,330.0,1.85,26.0,561.0,622.99,464.28
2016,3,16,15,0,257.0,327.0,1.9,26.0,505.0,558.64,419.11
2016,3,16,15,15,170.5,305.0,1.9,26.0,420.5,447.56,338.83
2016,3,16,15,30,84.0,283.0,1.9,26.0,336.0,344.59,262.31
2016,3,16,15,45,221.5,250.5,1.95,26.0,374.0,409.51,314.74
2016,3,16,16,0,359.0,218.0,2.0,26.0,412.0,459.73,354.06
2016,3,16,16,15,288.0,204.5,1.85,25.5,350.5,384.42,297.17
2016,3,16,16,30,217.0,191.0,1.7,25.0,289.0,310.09,240.69
2016,3,16,16,45,311.0,164.5,1.6,24.5,284.5,320.37,248.75
2016,3,16,17,0,405.0,138.0,1.5,24.0,280.0,318.07,244.92
2016,3,16,17,15,347.5,120.5,1.35,23.5,227.0,249.76,189.88
2016,3,16,17,30,290.0,103.0,1.2,23.0,174.0,192.71,143.2
2016,3,16,17,45,204.0,80.5,1.1,22.5,124.0,130.83,93.57
2016,3,16,18,0,118.0,58.0,1.0,22.0,74.0,79.86,53.71
2016,3,16,18,15,62.0,32.0,1.1,21.5,40.0,38.34,19.44
2016,3,16,18,30,6.0,6.0,1.2,21.0,6.0,5.97,0.0
2016,3,16,18,45,3.0,3.0,1.3,21.0,3.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.6,18.5,2.5,2.38,0.0
2016,3,17,7,0,0.0,5.0,1.8,19.0,5.0,4.62,0.0
2016,3,17,7,15,0.0,12.0,1.85,19.0,12.0,11.11,3.42
2016,3,17,7,30,0.0,19.0,1.9,19.0,19.0,17.61,9.07
2016,3,17,7,45,0.0,27.5,1.95,19.5,27.5,25.51,15.81
2016,3,17,8,0,0.0,36.0,2.0,20.0,36.0,33.41,22.47
2016,3,17,8,15,0.0,45.0,1.95,20.5,45.0,41.8,29.4
2016,3,17,8,30,0.0,54.0,1.9,21.0,54.0,50.19,36.21
2016,3,17,8,45,0.0,62.5,1.9,21.5,62.5,58.13,42.53
2016,3,17,9,0,0.0,71.0,1.9,22.0,71.0,66.08,48.77
2016,3,17,9,15,0.0,79.0,1.85,22.0,79.0,73.57,54.67
2016,3,17,9,30,0.0,87.0,1.8,22.0,87.0,81.07,60.53
2016,3,17,9,45,0.0,94.5,1.8,22.5,94.5,88.13,65.87
2016,3,17,10,0,0.0,102.0,1.8,23.0,102.0,95.26,71.24
2016,3,17,10,15,0.0,108.0,1.8,23.0,108.0,100.99,75.6
2016,3,17,10,30,0.0,114.0,1.8,23.0,114.0,106.73,79.97
2016,3,17,10,45,4.0,162.5,1.8,23.0,166.0,156.87,119.31
2016,3,17,11,0,8.0,211.0,1.8,23.0,218.0,207.87,158.56
2016,3,17,11,15,9.0,217.0,1.75,23.0,224.5,214.89,163.59
2016,3,17,11,30,10.0,223.0,1.7,23.0,231.0,221.93,168.78
2016,3,17,11,45,10.0,227.0,1.7,23.5,235.5,226.04,171.4
2016,3,17,12,0,10.0,231.0,1.7,24.0,240.0,230.12,174.03
2016,3,17,12,15,101.0,334.0,1.65,24.0,421.0,449.29,338.89
2016,3,17,12,30,192.0,437.0,1.6,24.0,602.0,651.38,480.65
2016,3,17,12,45,110.5,390.0,1.6,24.0,485.0,519.24,385.32
2016,3,17,13,0,29.0,343.0,1.6,24.0,368.0,374.28,279.84
2016,3,17,13,15,75.5,381.0,1.5,24.0,445.0,460.37,344.16
2016,3,17,13,30,122.0,419.0,1.4,24.0,522.0,558.22,413.44
2016,3,17,13,45,132.5,410.5,1.35,24.0,519.5,556.76,412.07
2016,3,17,14,0,143.0,402.0,1.3,24.0,517.0,554.31,410.86
2016,3,17,14,15,321.0,343.0,1.25,24.0,589.5,661.76,490.75
2016,3,17,14,30,499.0,284.0,1.2,24.0,662.0,757.7,559.15
2016,3,17,14,45,523.0,260.5,1.15,24.0,640.0,736.05,544.52
2016,3,17,15,0,547.0,237.0,1.1,24.0,618.0,710.77,528.57
2016,3,17,15,15,323.5,263.0,1.1,24.0,484.5,531.17,400.72
2016,3,17,15,30,100.0,289.0,1.1,24.0,351.0,362.32,275.39
2016,3,17,15,45,94.0,265.0,1.1,24.0,320.0,328.7,251.97
2016,3,17,16,0,88.0,241.0,1.1,24.0,289.0,295.55,227.67
2016,3,17,16,15,159.5,216.0,1.0,23.5,292.5,313.76,243.36
2016,3,17,16,30,231.0,191.0,0.9,23.0,296.0,323.0,251.07
2016,3,17,16,45,385.0,147.0,0.85,23.0,295.0,342.71,265.45
2016,3,17,17,0,539.0,103.0,0.8,23.0,294.0,340.91,260.65
2016,3,17,17,15,480.0,92.5,0.8,22.5,240.0,272.38,205.19
2016,3,17,17,30,421.0,82.0,0.8,22.0,186.0,213.14,156.18
2016,3,17,17,45,338.0,66.5,0.8,21.5,136.0,150.19,104.67
2016,3,17,18,0,255.0,51.0,0.8,21.0,86.0,97.62,62.52
2016,3,17,18,15,145.0,30.5,0.8,20.5,48.5,47.94,23.89
2016,3,17,18,30,35.0,10.0,0.8,20.0,11.0,10.98,0.0
2016,3,17,18,45,17.5,5.0,0.85,20.0,5.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,3,18,6,45,0.0,4.0,1.1,18.5,4.0,3.81,0.0
2016,3,18,7,0,0.0,8.0,1.2,19.0,8.0,7.4,0.0
2016,3,18,7,15,0.0,17.5,1.4,19.0,17.5,16.22,7.63
2016,3,18,7,30,0.0,27.0,1.6,19.0,27.0,25.04,15.3
2016,3,18,7,45,0.0,38.5,1.8,19.5,38.5,35.75,24.41
2016,3,18,8,0,0.0,50.0,2.0,20.0,50.0,46.46,33.38
2016,3,18,8,15,0.0,62.0,2.05,20.0,62.0,57.66,42.67
2016,3,18,8,30,0.0,74.0,2.1,20.0,74.0,68.87,51.83
2016,3,18,8,45,0.0,94.5,2.15,20.5,94.5,88.29,67.48
2016,3,18,9,0,0.0,115.0,2.2,21.0,115.0,107.85,82.97
2016,3,18,9,15,0.0,102.0,2.2,21.0,102.0,95.3,72.5
2016,3,18,9,30,0.0,89.0,2.2,21.0,89.0,82.94,62.27
2016,3,18,9,45,0.0,105.0,2.25,21.5,105.0,98.11,74.18
2016,3,18,10,0,0.0,121.0,2.3,22.0,121.0,113.38,86.0
2016,3,18,10,15,4.5,171.0,2.25,22.0,174.5,165.24,126.9
2016,3,18,10,30,9.0,221.0,2.2,22.0,228.0,218.08,167.77
2016,3,18,10,45,7.0,202.5,2.2,22.5,208.0,198.4,151.75
2016,3,18,11,0,5.0,184.0,2.2,23.0,188.0,178.73,136.01
2016,3,18,11,15,5.5,187.5,2.05,23.0,192.0,182.75,138.95
2016,3,18,11,30,6.0,191.0,1.9,23.0,196.0,186.77,141.86
2016,3,18,11,45,4.5,174.0,1.8,23.5,177.5,168.94,127.63
2016,3,18,12,0,3.0,157.0,1.7,24.0,159.0,151.12,113.51
2016,3,18,12,15,7.5,202.5,1.5,24.5,209.0,199.77,150.62
2016,3,18,12,30,12.0,248.0,1.3,25.0,259.0,248.96,187.12
2016,3,18,12,45,27.5,312.5,1.15,25.5,336.5,340.62,254.21
2016,3,18,13,0,43.0,377.0,1.0,26.0,414.0,423.98,312.65
2016,3,18,13,15,24.5,280.0,0.8,26.0,301.5,303.37,224.87
2016,3,18,13,30,6.0,183.0,0.6,26.0,189.0,179.14,132.87
2016,3,18,13,45,67.5,293.0,0.45,26.0,348.0,357.29,266.18
2016,3,18,14,0,129.0,403.0,0.3,26.0,507.0,541.7,392.86
2016,3,18,14,15,66.5,289.0,0.4,26.0,343.0,348.91,257.48
2016,3,18,14,30,4.0,175.0,0.5,26.0,179.0,168.97,125.37
2016,3,18,14,45,136.0,251.5,0.6,26.0,347.5,374.87,283.24
2016,3,18,15,0,268.0,328.0,0.7,26.0,516.0,567.62,420.26
2016,3,18,15,15,494.0,237.5,0.75,26.0,558.0,646.2,478.5
2016,3,18,15,30,720.0,147.0,0.8,26.0,600.0,699.65,519.33
2016,3,18,15,45,696.5,142.0,0.85,26.0,552.5,643.52,480.88
2016,3,18,16,0,673.0,137.0,0.9,26.0,505.0,587.49,442.53
2016,3,18,16,15,499.0,158.0,0.85,25.5,416.0,466.52,355.06
2016,3,18,16,30,325.0,179.0,0.8,25.0,327.0,360.24,276.22
2016,3,18,16,45,299.0,160.5,0.75,25.0,283.5,309.54,237.71
2016,3,18,17,0,273.0,142.0,0.7,25.0,240.0,261.35,199.81
2016,3,18,17,15,242.5,120.0,0.7,24.0,196.0,210.71,159.95
2016,3,18,17,30,212.0,98.0,0.7,23.0,152.0,163.6,121.81
2016,3,18,17,45,165.5,75.5,0.75,22.5,111.0,115.97,83.02
2016,3,18,18,0,119.0,53.0,0.8,22.0,70.0,74.28,49.37
2016,3,18,18,15,59.5,31.5,0.95,21.5,40.0,37.28,19.58
2016,3,18,18,30,0.0,10.0,1.1,21.0,10.0,9.53,0.0
2016,3,18,18,45,0.0,5.0,1.25,21.0,5.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,45,24.0,14.5,6.9,8.0,16.0,14.66,0.0
2016,3,19,7,0,48.0,29.0,7.0,8.0,32.0,33.19,17.59
2016,3,19,7,15,97.5,52.5,7.05,8.0,68.0,67.8,47.69
2016,3,19,7,30,147.0,76.0,7.1,8.0,104.0,111.11,84.84
2016,3,19,7,45,203.5,93.0,7.2,8.5,146.0,154.57,122.73
2016,3,19,8,0,260.0,110.0,7.3,9.0,188.0,205.0,167.08
2016,3,19,8,15,445.5,110.5,7.3,9.5,276.5,303.41,250.91
2016,3,19,8,30,631.0,111.0,7.3,10.0,365.0,422.17,352.0
2016,3,19,8,45,489.0,153.5,7.3,10.5,367.0,424.94,355.54
2016,3,19,9,0,347.0,196.0,7.3,11.0,369.0,407.27,340.12
2016,3,19,9,15,558.0,163.0,7.3,11.5,475.5,533.85,445.95
2016,3,19,9,30,769.0,130.0,7.3,12.0,582.0,677.12,562.63
2016,3,19,9,45,537.5,213.5,7.3,12.5,541.0,627.84,517.68
2016,3,19,10,0,306.0,297.0,7.3,13.0,500.0,551.24,450.36
2016,3,19,10,15,575.0,219.0,7.25,13.5,629.0,712.04,581.71
2016,3,19,10,30,844.0,141.0,7.2,14.0,758.0,882.31,711.88
2016,3,19,10,45,858.0,141.0,7.2,14.5,791.5,923.22,739.2
2016,3,19,11,0,872.0,141.0,7.2,15.0,825.0,961.65,764.95
2016,3,19,11,15,879.0,142.5,7.15,15.0,850.0,992.37,786.13
2016,3,19,11,30,886.0,144.0,7.1,15.0,875.0,1019.8,804.93
2016,3,19,11,45,894.0,143.0,7.05,15.5,892.5,1033.18,812.02
2016,3,19,12,0,902.0,142.0,7.0,16.0,910.0,1051.66,822.91
2016,3,19,12,15,904.0,142.0,6.95,16.0,917.0,1061.54,829.28
2016,3,19,12,30,906.0,142.0,6.9,16.0,924.0,1067.58,833.08
2016,3,19,12,45,909.5,139.5,6.85,16.5,923.0,1068.65,831.9
2016,3,19,13,0,913.0,137.0,6.8,17.0,922.0,1065.82,828.12
2016,3,19,13,15,910.5,136.5,6.75,17.0,911.0,1055.17,820.58
2016,3,19,13,30,908.0,136.0,6.7,17.0,900.0,1040.72,810.52
2016,3,19,13,45,907.0,132.5,6.65,17.0,881.0,1020.85,796.73
2016,3,19,14,0,906.0,129.0,6.6,17.0,862.0,997.26,780.41
2016,3,19,14,15,898.5,127.0,6.5,17.0,833.5,965.67,758.13
2016,3,19,14,30,891.0,125.0,6.4,17.0,805.0,930.94,733.63
2016,3,19,14,45,886.5,120.0,6.35,17.0,770.0,898.7,711.21
2016,3,19,15,0,882.0,115.0,6.3,17.0,735.0,856.82,681.62
2016,3,19,15,15,868.0,112.0,6.2,16.5,692.0,806.92,646.94
2016,3,19,15,30,854.0,109.0,6.1,16.0,649.0,755.24,610.52
2016,3,19,15,45,839.0,104.0,6.05,16.0,600.5,699.24,568.74
2016,3,19,16,0,824.0,99.0,6.0,16.0,552.0,642.16,523.89
2016,3,19,16,15,798.0,94.5,5.8,15.5,498.0,578.36,473.12
2016,3,19,16,30,772.0,90.0,5.6,15.0,444.0,515.26,421.48
2016,3,19,16,45,738.0,83.5,5.45,15.0,387.0,447.77,364.16
2016,3,19,17,0,704.0,77.0,5.3,15.0,330.0,382.12,306.82
2016,3,19,17,15,649.0,70.0,4.95,14.0,272.0,311.24,244.89
2016,3,19,17,30,594.0,63.0,4.6,13.0,214.0,246.11,186.55
2016,3,19,17,45,507.0,53.0,4.3,12.5,158.5,176.64,125.32
2016,3,19,18,0,420.0,43.0,4.0,12.0,103.0,117.82,74.95
2016,3,19,18,15,268.0,28.0,3.9,11.5,60.0,58.42,29.05
2016,3,19,18,30,116.0,13.0,3.8,11.0,17.0,17.03,0.0
2016,3,19,18,45,58.0,6.5,3.75,10.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,149.0,13.5,3.2,4.5,26.0,18.31,0.0
2016,3,20,7,0,298.0,27.0,3.4,5.0,52.0,59.29,29.24
2016,3,20,7,15,415.0,39.5,3.55,6.0,104.0,111.83,71.78
2016,3,20,7,30,532.0,52.0,3.7,7.0,156.0,179.36,129.07
2016,3,20,7,45,600.5,60.5,3.9,8.0,214.0,243.19,186.98
2016,3,20,8,0,669.0,69.0,4.1,9.0,272.0,314.89,251.45
2016,3,20,8,15,714.5,75.0,4.25,9.5,331.0,381.86,311.66
2016,3,20,8,30,760.0,81.0,4.4,10.0,390.0,452.68,373.37
2016,3,20,8,45,790.5,86.0,4.6,11.0,447.0,518.39,428.54
2016,3,20,9,0,821.0,91.0,4.8,12.0,504.0,585.66,483.04
2016,3,20,9,15,844.0,94.5,4.8,12.0,557.5,647.72,533.01
2016,3,20,9,30,867.0,98.0,4.8,12.0,611.0,709.75,581.61
2016,3,20,9,45,884.5,101.0,4.8,12.5,659.0,766.81,622.36
2016,3,20,10,0,902.0,104.0,4.8,13.0,707.0,818.06,657.65
2016,3,20,10,15,914.0,106.5,4.8,13.5,748.0,866.74,690.5
2016,3,20,10,30,926.0,109.0,4.8,14.0,789.0,913.11,721.2
2016,3,20,10,45,936.0,110.0,4.85,14.5,823.0,953.54,747.64
2016,3,20,11,0,946.0,111.0,4.9,15.0,857.0,991.01,771.81
2016,3,20,11,15,952.0,112.5,4.95,15.0,882.0,1022.08,792.87
2016,3,20,11,30,958.0,114.0,5.0,15.0,907.0,1049.59,811.52
2016,3,20,11,45,963.0,114.0,5.05,15.5,924.0,1070.81,824.28
2016,3,20,12,0,968.0,114.0,5.1,16.0,941.0,1088.15,834.47
2016,3,20,12,15,969.5,114.5,5.1,16.0,948.0,1098.54,841.16
2016,3,20,12,30,971.0,115.0,5.1,16.0,955.0,1104.81,845.23
2016,3,20,12,45,972.0,113.5,5.15,16.0,953.5,1104.31,845.31
2016,3,20,13,0,973.0,112.0,5.2,16.0,952.0,1099.64,842.72
2016,3,20,13,15,970.5,111.5,5.2,16.0,940.5,1088.4,835.33
2016,3,20,13,30,968.0,111.0,5.2,16.0,929.0,1073.12,825.32
2016,3,20,13,45,966.0,109.0,5.2,16.5,909.5,1052.73,810.33
2016,3,20,14,0,964.0,107.0,5.2,17.0,890.0,1028.44,792.79
2016,3,20,14,15,957.0,105.5,5.2,17.0,861.0,996.31,771.38
2016,3,20,14,30,950.0,104.0,5.2,17.0,832.0,960.79,747.57
2016,3,20,14,45,943.0,101.0,5.2,17.0,795.5,920.47,720.26
2016,3,20,15,0,936.0,98.0,5.2,17.0,759.0,877.16,690.62
2016,3,20,15,15,923.0,96.0,5.1,16.5,715.0,827.49,656.8
2016,3,20,15,30,910.0,94.0,5.0,16.0,671.0,775.78,621.08
2016,3,20,15,45,895.0,90.0,4.95,16.0,621.5,718.82,580.0
2016,3,20,16,0,880.0,86.0,4.9,16.0,572.0,663.43,537.22
2016,3,20,16,15,856.0,82.5,4.6,15.5,517.0,599.05,486.2
2016,3,20,16,30,832.0,79.0,4.3,15.0,462.0,535.02,434.06
2016,3,20,16,45,800.5,73.5,4.05,14.5,404.0,466.02,376.61
2016,3,20,17,0,769.0,68.0,3.8,14.0,346.0,399.0,319.0
2016,3,20,17,15,717.5,62.0,3.35,13.0,286.5,326.69,255.86
2016,3,20,17,30,666.0,56.0,2.9,12.0,227.0,259.54,195.55
2016,3,20,17,45,583.5,47.5,2.45,11.0,169.5,188.19,132.45
2016,3,20,18,0,501.0,39.0,2.0,10.0,112.0,126.91,79.53
2016,3,20,18,15,341.0,26.5,1.95,9.5,66.0,64.07,31.22
2016,3,20,18,30,181.0,14.0,1.9,9.0,20.0,20.43,0.0
2016,3,20,18,45,90.5,7.0,1.85,8.5,10.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,6,45,187.5,14.0,1.35,4.0,30.5,20.5,0.0
2016,3,21,7,0,375.0,28.0,1.5,5.0,61.0,68.56,34.25
2016,3,21,7,15,491.0,38.0,1.5,5.5,115.5,123.61,78.68
2016,3,21,7,30,607.0,48.0,1.5,6.0,170.0,193.42,138.38
2016,3,21,7,45,673.0,55.0,1.55,7.0,230.0,259.84,198.55
2016,3,21,8,0,739.0,62.0,1.6,8.0,290.0,333.56,264.17
2016,3,21,8,15,780.5,67.0,1.75,9.0,350.0,401.95,324.27
2016,3,21,8,30,822.0,72.0,1.9,10.0,410.0,473.85,384.97
2016,3,21,8,45,850.5,75.5,2.1,11.0,468.0,540.33,439.36
2016,3,21,9,0,879.0,79.0,2.3,12.0,526.0,607.99,492.62
2016,3,21,9,15,899.0,82.5,2.2,12.5,579.5,668.3,537.89
2016,3,21,9,30,919.0,86.0,2.1,13.0,633.0,730.39,582.11
2016,3,21,9,45,933.5,88.5,2.05,13.5,680.5,786.53,619.02
2016,3,21,10,0,948.0,91.0,2.0,14.0,728.0,841.01,653.87
2016,3,21,10,15,958.5,92.5,1.95,14.5,769.0,889.16,683.55
2016,3,21,10,30,969.0,94.0,1.9,15.0,810.0,934.74,710.91
2016,3,21,10,45,976.0,96.0,1.9,15.5,843.5,974.91,734.79
2016,3,21,11,0,983.0,98.0,1.9,16.0,877.0,1011.81,756.27
2016,3,21,11,15,988.0,99.0,1.85,16.0,902.0,1042.25,774.1
2016,3,21,11,30,993.0,100.0,1.8,16.0,927.0,1068.95,789.47
2016,3,21,11,45,996.0,100.5,1.8,16.5,943.0,1089.26,800.02
2016,3,21,12,0,999.0,101.0,1.8,17.0,959.0,1105.5,808.1
2016,3,21,12,15,1000.0,101.5,1.8,17.0,965.5,1115.57,813.95
2016,3,21,12,30,1001.0,102.0,1.8,17.0,972.0,1121.4,817.34
2016,3,21,12,45,1000.0,102.0,1.85,17.5,969.5,1120.4,815.91
2016,3,21,13,0,999.0,102.0,1.9,18.0,967.0,1115.12,812.01
2016,3,21,13,15,996.5,101.5,1.95,18.0,955.0,1103.58,805.85
2016,3,21,13,30,994.0,101.0,2.0,18.0,943.0,1087.88,797.21
2016,3,21,13,45,989.0,100.0,2.1,18.5,922.0,1065.15,783.34
2016,3,21,14,0,984.0,99.0,2.2,19.0,901.0,1038.55,766.99
2016,3,21,14,15,977.0,98.0,2.25,19.0,872.0,1006.38,747.78
2016,3,21,14,30,970.0,97.0,2.3,19.0,843.0,970.75,726.19
2016,3,21,14,45,950.5,100.0,2.35,19.0,803.0,925.48,697.92
2016,3,21,15,0,931.0,103.0,2.4,19.0,763.0,878.03,667.86
2016,3,21,15,15,917.5,100.5,2.4,18.5,719.0,827.57,636.07
2016,3,21,15,30,904.0,98.0,2.4,18.0,675.0,775.14,602.31
2016,3,21,15,45,886.5,95.0,2.45,18.0,624.5,721.16,565.87
2016,3,21,16,0,869.0,92.0,2.5,18.0,574.0,662.27,522.72
2016,3,21,16,15,843.5,88.0,2.3,17.5,518.5,596.96,473.19
2016,3,21,16,30,818.0,84.0,2.1,17.0,463.0,532.21,422.51
2016,3,21,16,45,783.5,79.0,1.95,17.0,404.5,463.05,366.21
2016,3,21,17,0,749.0,74.0,1.8,17.0,346.0,396.23,309.98
2016,3,21,17,15,696.0,67.5,1.7,15.5,286.0,324.07,249.66
2016,3,21,17,30,643.0,61.0,1.6,14.0,226.0,257.22,191.71
2016,3,21,17,45,558.0,51.5,1.5,13.0,169.0,185.77,129.97
2016,3,21,18,0,473.0,42.0,1.4,12.0,112.0,124.68,78.23
2016,3,21,18,15,317.5,28.5,1.5,11.5,66.0,63.19,31.53
2016,3,21,18,30,162.0,15.0,1.6,11.0,20.0,20.5,0.0
2016,3,21,18,45,81.0,7.5,1.7,11.0,10.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,6,45,141.5,16.0,3.65,8.5,29.5,20.44,0.0
2016,3,22,7,0,283.0,32.0,4.0,9.0,59.0,63.47,33.85
2016,3,22,7,15,396.5,45.0,4.15,10.0,110.5,115.45,74.96
2016,3,22,7,30,510.0,58.0,4.3,11.0,162.0,181.94,130.73
2016,3,22,7,45,585.5,65.5,4.45,12.0,221.0,245.74,187.44
2016,3,22,8,0,661.0,73.0,4.6,13.0,280.0,318.24,251.37
2016,3,22,8,15,705.0,79.0,5.1,14.0,338.0,384.25,309.7
2016,3,22,8,30,749.0,85.0,5.6,15.0,396.0,454.23,369.69
2016,3,22,8,45,779.5,89.5,6.1,16.0,452.5,518.51,423.51
2016,3,22,9,0,810.0,94.0,6.6,17.0,509.0,584.68,477.22
2016,3,22,9,15,831.5,98.0,6.6,17.5,561.0,645.72,525.32
2016,3,22,9,30,853.0,102.0,6.6,18.0,613.0,706.6,571.91
2016,3,22,9,45,867.5,105.5,6.6,18.5,659.0,761.3,611.02
2016,3,22,10,0,882.0,109.0,6.6,19.0,705.0,814.53,647.96
2016,3,22,10,15,893.0,111.0,6.6,19.5,745.0,856.3,675.92
2016,3,22,10,30,904.0,113.0,6.6,20.0,785.0,900.4,705.31
2016,3,22,10,45,912.0,115.0,6.6,20.5,817.0,939.26,730.59
2016,3,22,11,0,920.0,117.0,6.6,21.0,849.0,975.13,753.52
2016,3,22,11,15,925.0,118.5,6.55,21.0,873.5,1004.44,772.93
2016,3,22,11,30,930.0,120.0,6.5,21.0,898.0,1030.26,789.88
2016,3,22,11,45,929.0,123.0,6.5,21.5,912.0,1048.13,800.04
2016,3,22,12,0,928.0,126.0,6.5,22.0,926.0,1062.07,807.57
2016,3,22,12,15,929.0,126.5,6.45,22.5,932.5,1071.44,811.73
2016,3,22,12,30,930.0,127.0,6.4,23.0,939.0,1076.87,813.31
2016,3,22,12,45,927.5,127.5,6.4,23.5,936.0,1074.8,810.25
2016,3,22,13,0,925.0,128.0,6.4,24.0,933.0,1068.78,804.67
2016,3,22,13,15,922.0,127.5,6.35,24.0,921.0,1057.31,796.82
2016,3,22,13,30,919.0,127.0,6.3,24.0,909.0,1042.0,786.51
2016,3,22,13,45,912.0,126.5,6.25,24.0,888.0,1019.08,771.09
2016,3,22,14,0,905.0,126.0,6.2,24.0,867.0,992.68,753.36
2016,3,22,14,15,897.0,124.5,6.15,24.0,838.0,960.98,732.01
2016,3,22,14,30,889.0,123.0,6.1,24.0,809.0,926.18,708.5
2016,3,22,14,45,885.0,117.0,6.05,24.0,773.5,887.18,681.97
2016,3,22,15,0,881.0,111.0,6.0,24.0,738.0,845.18,653.2
2016,3,22,15,15,866.5,108.5,5.95,23.5,694.5,800.51,623.57
2016,3,22,15,30,852.0,106.0,5.9,23.0,651.0,748.95,588.5
2016,3,22,15,45,831.0,103.0,5.85,23.0,601.5,690.96,546.39
2016,3,22,16,0,810.0,100.0,5.8,23.0,552.0,632.47,501.66
2016,3,22,16,15,783.0,96.0,5.6,22.5,498.0,569.27,452.77
2016,3,22,16,30,756.0,92.0,5.4,22.0,444.0,506.92,403.16
2016,3,22,16,45,716.5,87.0,5.25,22.0,386.5,439.21,347.3
2016,3,22,17,0,677.0,82.0,5.1,22.0,329.0,374.08,292.1
2016,3,22,17,15,621.5,74.5,5.05,21.0,271.5,304.15,233.08
2016,3,22,17,30,566.0,67.0,5.0,20.0,214.0,240.07,177.55
2016,3,22,17,45,472.5,57.0,5.0,19.5,159.0,171.0,118.78
2016,3,22,18,0,379.0,47.0,5.0,19.0,104.0,113.43,71.33
2016,3,22,18,15,238.5,31.0,5.1,18.5,61.5,56.27,28.64
2016,3,22,18,30,98.0,15.0,5.2,18.0,19.0,17.09,0.0
2016,3,22,18,45,49.0,7.5,5.3,18.0,9.5,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,6,45,73.0,19.5,4.2,16.5,26.5,20.75,0.0
2016,3,23,7,0,146.0,39.0,4.4,17.0,53.0,54.17,31.27
2016,3,23,7,15,247.0,57.5,4.7,17.5,100.5,101.61,67.92
2016,3,23,7,30,348.0,76.0,5.0,18.0,148.0,160.94,116.08
2016,3,23,7,45,434.0,85.5,5.35,18.5,204.0,219.53,165.89
2016,3,23,8,0,520.0,95.0,5.7,19.0,260.0,290.7,226.58
2016,3,23,8,15,285.5,132.0,6.0,19.5,225.5,255.46,203.5
2016,3,23,8,30,51.0,169.0,6.3,20.0,191.0,189.08,150.47
2016,3,23,8,45,36.0,181.0,6.6,20.5,197.5,195.82,155.42
