Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,0,21.0,193.0,6.9,21.0,204.0,195.91,154.61
2016,3,23,9,15,10.5,154.5,6.95,21.5,160.0,152.4,118.77
2016,3,23,9,30,0.0,116.0,7.0,22.0,116.0,108.57,82.7
2016,3,23,9,45,7.5,176.0,7.05,22.5,181.5,171.83,133.12
2016,3,23,10,0,15.0,236.0,7.1,23.0,247.0,236.65,183.77
2016,3,23,10,15,14.5,243.5,7.0,23.5,254.5,244.11,188.72
2016,3,23,10,30,14.0,251.0,6.9,24.0,262.0,251.51,193.68
2016,3,23,10,45,15.0,262.0,6.85,24.5,274.0,263.66,202.36
2016,3,23,11,0,16.0,273.0,6.8,25.0,286.0,275.85,211.04
2016,3,23,11,15,135.5,345.0,6.7,25.0,458.5,484.36,372.6
2016,3,23,11,30,255.0,417.0,6.6,25.0,631.0,690.68,525.83
2016,3,23,11,45,279.5,419.5,6.5,25.5,658.5,722.46,547.05
2016,3,23,12,0,304.0,422.0,6.4,26.0,686.0,753.61,568.18
2016,3,23,12,15,302.0,426.0,6.25,26.0,689.5,758.84,571.0
2016,3,23,12,30,300.0,430.0,6.1,26.0,693.0,762.53,572.87
2016,3,23,12,45,366.5,401.5,5.95,26.5,722.0,799.11,599.26
2016,3,23,13,0,433.0,373.0,5.8,27.0,751.0,844.09,630.75
2016,3,23,13,15,321.0,403.5,5.65,27.0,681.5,750.56,561.52
2016,3,23,13,30,209.0,434.0,5.5,27.0,612.0,656.38,491.48
2016,3,23,13,45,283.5,406.0,5.4,27.0,642.5,705.99,529.47
2016,3,23,14,0,358.0,378.0,5.3,27.0,673.0,739.59,555.42
2016,3,23,14,15,366.0,361.5,5.15,27.0,654.0,719.48,541.45
2016,3,23,14,30,374.0,345.0,5.0,27.0,635.0,697.47,526.36
2016,3,23,14,45,592.0,240.0,4.9,27.0,674.5,770.67,584.65
2016,3,23,15,0,810.0,135.0,4.8,27.0,714.0,817.37,620.28
2016,3,23,15,15,560.0,209.5,4.65,26.5,599.0,665.76,510.4
2016,3,23,15,30,310.0,284.0,4.5,26.0,484.0,525.01,403.68
2016,3,23,15,45,519.0,203.5,4.4,26.0,507.5,577.9,447.6
2016,3,23,16,0,728.0,123.0,4.3,26.0,531.0,604.87,470.14
2016,3,23,16,15,699.5,117.5,4.05,25.5,478.5,543.09,423.27
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,482.55,376.45
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,415.99,323.1
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,353.12,271.38
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,286.07,216.4
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,223.26,163.75
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,158.53,110.15
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,104.68,66.84
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,51.59,28.39
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,16.5,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.58,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,172.0,16.0,5.9,9.5,33.5,22.32,0.0
2016,3,24,7,0,344.0,32.0,6.1,10.0,67.0,70.85,37.95
2016,3,24,7,15,454.0,42.5,6.3,10.0,120.0,124.09,80.25
2016,3,24,7,30,564.0,53.0,6.5,10.0,173.0,191.28,137.99
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,255.48,196.55
2016,3,24,8,0,708.0,64.0,6.9,11.0,292.0,328.01,262.36
2016,3,24,8,15,749.5,69.0,6.9,11.5,351.0,394.63,322.64
2016,3,24,8,30,791.0,74.0,6.9,12.0,410.0,464.81,384.17
2016,3,24,8,45,821.5,77.5,6.95,12.5,467.5,530.61,440.43
2016,3,24,9,0,852.0,81.0,7.0,13.0,525.0,597.87,496.11
2016,3,24,9,15,873.0,84.5,6.95,13.5,578.0,657.39,543.85
2016,3,24,9,30,894.0,88.0,6.9,14.0,631.0,718.79,591.06
2016,3,24,9,45,912.0,89.0,6.85,14.5,679.5,774.62,631.06
2016,3,24,10,0,930.0,90.0,6.8,15.0,728.0,829.13,669.38
2016,3,24,10,15,941.5,92.0,6.75,15.5,769.0,877.74,702.65
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,923.89,733.67
2016,3,24,10,45,963.5,94.5,6.65,16.5,844.0,964.82,760.48
2016,3,24,11,0,974.0,95.0,6.6,17.0,878.0,1002.71,784.82
2016,3,24,11,15,979.5,96.0,6.5,17.0,903.0,1033.16,804.9
2016,3,24,11,30,985.0,97.0,6.4,17.0,928.0,1059.91,822.32
2016,3,24,11,45,987.5,98.0,6.35,17.5,944.0,1079.87,833.66
2016,3,24,12,0,990.0,99.0,6.3,18.0,960.0,1095.78,842.22
2016,3,24,12,15,991.5,99.5,6.2,18.0,966.5,1106.01,848.22
2016,3,24,12,30,993.0,100.0,6.1,18.0,973.0,1112.04,851.44
2016,3,24,12,45,992.5,100.0,6.1,18.5,970.5,1111.29,849.22
2016,3,24,13,0,992.0,100.0,6.1,19.0,968.0,1106.29,844.28
2016,3,24,13,15,990.0,99.5,6.0,19.0,956.5,1095.06,836.13
2016,3,24,13,30,988.0,99.0,5.9,19.0,945.0,1079.69,825.3
2016,3,24,13,45,983.5,98.0,5.85,19.0,924.5,1057.31,810.14
2016,3,24,14,0,979.0,97.0,5.8,19.0,904.0,1031.07,792.42
2016,3,24,14,15,972.5,96.0,5.7,19.0,875.0,999.28,770.53
2016,3,24,14,30,966.0,95.0,5.6,19.0,846.0,964.02,746.26
2016,3,24,14,45,954.5,94.5,5.55,19.0,808.0,921.77,717.3
2016,3,24,15,0,943.0,94.0,5.5,19.0,770.0,876.82,686.28
2016,3,24,15,15,931.0,92.0,5.35,19.0,726.0,827.44,651.32
2016,3,24,15,30,919.0,90.0,5.2,19.0,682.0,775.94,614.59
2016,3,24,15,45,904.0,86.5,5.1,19.0,632.5,718.94,573.67
2016,3,24,16,0,889.0,83.0,5.0,19.0,583.0,660.69,529.07
2016,3,24,16,15,865.5,79.5,4.65,18.5,527.5,598.66,480.14
2016,3,24,16,30,842.0,76.0,4.3,18.0,472.0,534.34,428.17
2016,3,24,16,45,810.5,71.5,3.95,18.0,414.0,465.85,370.95
2016,3,24,17,0,779.0,67.0,3.6,18.0,356.0,399.33,313.77
2016,3,24,17,15,729.5,61.5,3.15,17.0,296.0,327.74,252.18
2016,3,24,17,30,680.0,56.0,2.7,16.0,236.0,261.09,193.19
2016,3,24,17,45,599.0,48.0,2.3,15.0,178.0,189.74,131.11
2016,3,24,18,0,518.0,40.0,1.9,14.0,120.0,128.44,79.06
2016,3,24,18,15,366.5,28.0,1.85,13.5,72.5,66.29,32.62
2016,3,24,18,30,215.0,16.0,1.8,13.0,25.0,22.3,0.0
2016,3,24,18,45,107.5,8.0,1.75,12.5,12.5,7.63,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,193.0,16.5,0.95,7.5,37.0,24.12,0.0
2016,3,25,7,0,386.0,33.0,1.0,8.0,74.0,76.96,41.81
2016,3,25,7,15,490.5,43.0,0.9,8.5,128.5,131.65,85.31
2016,3,25,7,30,595.0,53.0,0.8,9.0,183.0,199.53,142.95
2016,3,25,7,45,654.5,60.5,0.75,10.0,242.0,264.09,200.13
2016,3,25,8,0,714.0,68.0,0.7,11.0,301.0,335.4,261.62
2016,3,25,8,15,753.5,73.0,1.05,12.0,359.5,401.62,318.95
2016,3,25,8,30,793.0,78.0,1.4,13.0,418.0,471.13,377.04
2016,3,25,8,45,817.5,82.5,1.8,14.5,474.0,534.92,428.26
2016,3,25,9,0,842.0,87.0,2.2,16.0,530.0,599.5,478.14
2016,3,25,9,15,861.5,90.5,2.15,16.5,581.5,660.22,523.05
2016,3,25,9,30,881.0,94.0,2.1,17.0,633.0,717.23,563.41
2016,3,25,9,45,892.5,98.0,2.05,17.5,679.0,770.8,598.17
2016,3,25,10,0,904.0,102.0,2.0,18.0,725.0,822.55,630.85
2016,3,25,10,15,914.5,104.0,1.95,18.0,764.5,869.25,660.59
2016,3,25,10,30,925.0,106.0,1.9,18.0,804.0,913.49,688.26
2016,3,25,10,45,929.5,109.5,1.85,18.5,835.5,951.29,709.91
2016,3,25,11,0,934.0,113.0,1.8,19.0,867.0,985.79,729.13
2016,3,25,11,15,939.0,114.0,1.75,19.0,891.0,1014.69,745.9
2016,3,25,11,30,944.0,115.0,1.7,19.0,915.0,1040.02,760.34
2016,3,25,11,45,943.0,118.5,1.7,19.5,929.0,1058.39,769.68
2016,3,25,12,0,942.0,122.0,1.7,20.0,943.0,1072.78,776.62
2016,3,25,12,15,942.5,122.0,1.7,20.0,949.0,1080.99,781.31
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,1085.19,783.71
2016,3,25,12,45,937.0,125.0,1.75,20.5,950.5,1081.97,780.95
2016,3,25,13,0,931.0,128.0,1.8,21.0,946.0,1074.77,775.9
2016,3,25,13,15,927.5,127.5,1.9,21.0,933.5,1062.52,770.04
2016,3,25,13,30,924.0,127.0,2.0,21.0,921.0,1046.42,761.79
2016,3,25,13,45,914.5,127.5,2.1,21.5,899.0,1021.85,746.66
2016,3,25,14,0,905.0,128.0,2.2,22.0,877.0,993.87,729.34
2016,3,25,14,15,897.0,126.5,2.25,22.0,847.5,961.99,710.22
2016,3,25,14,30,889.0,125.0,2.3,22.0,818.0,927.02,688.95
2016,3,25,14,45,877.5,122.5,2.4,22.0,781.0,891.0,667.24
2016,3,25,15,0,866.0,120.0,2.5,22.0,744.0,846.11,639.16
2016,3,25,15,15,851.5,117.0,2.55,21.5,700.0,796.17,607.97
2016,3,25,15,30,837.0,114.0,2.6,21.0,656.0,744.56,574.97
2016,3,25,15,45,816.5,110.5,2.65,21.0,606.5,686.95,534.83
2016,3,25,16,0,796.0,107.0,2.7,21.0,557.0,628.85,492.31
2016,3,25,16,15,769.5,102.0,2.45,20.5,503.0,565.54,444.38
2016,3,25,16,30,743.0,97.0,2.2,20.0,449.0,503.62,396.09
2016,3,25,16,45,707.0,91.0,2.0,20.0,392.5,436.73,342.01
2016,3,25,17,0,671.0,85.0,1.8,20.0,336.0,372.55,288.58
2016,3,25,17,15,617.5,77.5,1.65,18.5,278.0,303.76,231.84
2016,3,25,17,30,564.0,70.0,1.5,17.0,220.0,240.6,178.05
2016,3,25,17,45,480.0,59.0,1.4,16.0,165.5,173.02,120.88
2016,3,25,18,0,396.0,48.0,1.3,15.0,111.0,115.76,73.51
2016,3,25,18,15,262.0,32.5,1.3,14.5,67.0,59.85,31.72
2016,3,25,18,30,128.0,17.0,1.3,14.0,23.0,19.58,0.0
2016,3,25,18,45,64.0,8.5,1.35,14.0,11.5,8.1,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,97.5,21.5,0.75,10.5,32.5,24.28,2.94
2016,3,26,7,0,195.0,43.0,0.8,11.0,65.0,64.97,39.74
2016,3,26,7,15,291.5,61.0,0.95,11.5,115.0,113.73,78.07
2016,3,26,7,30,388.0,79.0,1.1,12.0,165.0,174.85,128.69
2016,3,26,7,45,194.0,82.0,1.25,13.0,125.0,141.78,109.92
2016,3,26,8,0,0.0,85.0,1.4,14.0,85.0,79.43,62.1
2016,3,26,8,15,53.5,134.5,1.55,14.5,158.0,152.4,122.6
2016,3,26,8,30,107.0,184.0,1.7,15.0,231.0,235.43,190.01
2016,3,26,8,45,226.5,198.0,1.85,16.0,313.0,326.09,262.22
2016,3,26,9,0,346.0,212.0,2.0,17.0,395.0,424.75,339.11
2016,3,26,9,15,238.0,248.5,1.95,17.5,380.5,411.37,325.87
2016,3,26,9,30,130.0,285.0,1.9,18.0,366.0,379.24,298.08
2016,3,26,9,45,128.5,309.0,1.9,18.5,394.0,409.51,319.9
2016,3,26,10,0,127.0,333.0,1.9,19.0,422.0,439.37,340.7
2016,3,26,10,15,92.5,337.0,1.9,19.5,404.0,411.62,317.78
2016,3,26,10,30,58.0,341.0,1.9,20.0,386.0,389.51,299.24
2016,3,26,10,45,153.5,369.5,1.9,20.5,493.5,516.82,394.57
2016,3,26,11,0,249.0,398.0,1.9,21.0,601.0,650.42,489.63
2016,3,26,11,15,393.5,362.5,1.9,21.0,692.5,757.01,566.11
2016,3,26,11,30,538.0,327.0,1.9,21.0,784.0,879.34,650.69
2016,3,26,11,45,529.5,338.0,1.95,21.5,795.0,892.24,656.42
2016,3,26,12,0,521.0,349.0,2.0,22.0,806.0,902.44,661.54
2016,3,26,12,15,509.5,356.0,2.05,22.0,805.0,902.89,661.66
2016,3,26,12,30,498.0,363.0,2.1,22.0,804.0,900.71,660.22
2016,3,26,12,45,521.0,354.5,2.15,22.5,815.0,914.92,669.46
2016,3,26,13,0,544.0,346.0,2.2,23.0,826.0,926.44,676.81
2016,3,26,13,15,451.0,375.5,2.2,23.0,770.5,858.6,629.61
2016,3,26,13,30,358.0,405.0,2.2,23.0,715.0,781.92,576.59
2016,3,26,13,45,458.5,355.5,2.25,23.0,742.5,829.52,613.18
2016,3,26,14,0,559.0,306.0,2.3,23.0,770.0,862.36,638.71
2016,3,26,14,15,506.5,309.5,2.25,23.0,719.5,802.19,596.93
2016,3,26,14,30,454.0,313.0,2.2,23.0,669.0,742.65,555.87
2016,3,26,14,45,423.5,310.0,2.15,23.0,630.5,696.64,524.18
2016,3,26,15,0,393.0,307.0,2.1,23.0,592.0,643.08,486.86
2016,3,26,15,15,475.0,257.5,2.05,23.0,581.0,647.08,492.53
2016,3,26,15,30,557.0,208.0,2.0,23.0,570.0,634.21,485.6
2016,3,26,15,45,411.0,228.0,1.95,23.0,484.0,526.63,405.63
2016,3,26,16,0,265.0,248.0,1.9,23.0,398.0,425.28,329.16
2016,3,26,16,15,223.0,227.0,1.7,22.5,345.0,358.29,279.15
2016,3,26,16,30,181.0,206.0,1.5,22.0,292.0,302.0,236.13
2016,3,26,16,45,167.0,183.0,1.35,21.5,254.5,261.32,204.71
2016,3,26,17,0,153.0,160.0,1.2,21.0,217.0,222.08,173.65
2016,3,26,17,15,139.0,134.5,1.1,20.0,179.5,181.9,141.5
2016,3,26,17,30,125.0,109.0,1.0,19.0,142.0,143.42,109.91
2016,3,26,17,45,99.5,84.0,0.95,18.5,106.5,104.63,77.73
2016,3,26,18,0,74.0,59.0,0.9,18.0,71.0,69.22,48.4
2016,3,26,18,15,37.0,37.0,0.9,17.5,43.0,39.08,23.97
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,13.92,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,7.15,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,27,6,45,2.5,19.0,2.15,15.0,19.5,17.75,3.41
2016,3,27,7,0,5.0,38.0,2.6,16.0,39.0,35.88,23.41
2016,3,27,7,15,24.5,62.5,2.85,16.5,68.5,63.6,46.53
2016,3,27,7,30,44.0,87.0,3.1,17.0,98.0,93.65,71.65
2016,3,27,7,45,63.5,110.5,3.4,17.5,130.0,125.35,98.12
2016,3,27,8,0,83.0,134.0,3.7,18.0,162.0,159.56,126.47
2016,3,27,8,15,330.5,133.5,3.9,18.0,274.0,277.18,221.36
2016,3,27,8,30,578.0,133.0,4.1,18.0,386.0,422.44,338.44
2016,3,27,8,45,459.0,174.0,4.35,18.5,391.0,433.59,347.72
2016,3,27,9,0,340.0,215.0,4.6,19.0,396.0,424.42,339.83
2016,3,27,9,15,170.0,174.0,4.8,19.0,264.5,290.77,233.35
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,124.75,96.51
2016,3,27,9,45,12.5,200.0,5.2,19.5,208.5,198.66,155.86
2016,3,27,10,0,25.0,267.0,5.4,20.0,284.0,274.68,215.4
2016,3,27,10,15,98.5,321.0,5.45,20.0,395.0,399.69,314.03
2016,3,27,10,30,172.0,375.0,5.5,20.0,506.0,532.52,415.9
2016,3,27,10,45,259.0,375.5,5.6,20.5,582.0,627.23,487.33
2016,3,27,11,0,346.0,376.0,5.7,21.0,658.0,716.49,553.59
2016,3,27,11,15,591.5,273.0,5.65,21.0,771.5,864.01,666.43
2016,3,27,11,30,837.0,170.0,5.6,21.0,885.0,1003.18,765.27
2016,3,27,11,45,864.5,156.5,5.6,21.0,906.5,1030.28,782.62
2016,3,27,12,0,892.0,143.0,5.6,21.0,928.0,1045.13,792.25
2016,3,27,12,15,894.0,143.5,5.5,21.0,934.5,1054.79,797.74
2016,3,27,12,30,896.0,144.0,5.4,21.0,941.0,1060.67,800.77
2016,3,27,12,45,901.5,140.0,5.35,21.5,940.0,1061.65,799.42
2016,3,27,13,0,907.0,136.0,5.3,22.0,939.0,1058.74,795.62
2016,3,27,13,15,904.5,135.5,5.2,22.0,927.5,1047.56,787.54
2016,3,27,13,30,902.0,135.0,5.1,22.0,916.0,1032.61,777.1
2016,3,27,13,45,902.0,131.0,5.1,22.0,896.5,1012.77,764.29
2016,3,27,14,0,902.0,127.0,5.1,22.0,877.0,989.21,749.03
2016,3,27,14,15,895.0,125.0,5.05,22.0,848.5,957.69,727.96
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,923.04,704.74
2016,3,27,14,45,882.0,119.0,4.95,22.0,784.5,884.21,678.56
2016,3,27,15,0,876.0,115.0,4.9,22.0,749.0,842.57,650.28
2016,3,27,15,15,862.0,112.0,4.85,21.5,706.0,797.63,620.68
2016,3,27,15,30,848.0,109.0,4.8,21.0,663.0,745.91,585.75
2016,3,27,15,45,833.5,104.0,4.75,21.0,614.5,690.3,545.55
2016,3,27,16,0,819.0,99.0,4.7,21.0,566.0,633.61,502.49
2016,3,27,16,15,793.5,95.0,4.45,20.5,512.0,570.79,453.83
2016,3,27,16,30,768.0,91.0,4.2,20.0,458.0,508.67,404.42
2016,3,27,16,45,736.0,85.0,4.0,20.0,401.5,442.58,350.0
2016,3,27,17,0,704.0,79.0,3.8,20.0,345.0,378.47,295.61
2016,3,27,17,15,652.5,72.0,3.35,19.0,287.0,309.05,236.64
2016,3,27,17,30,601.0,65.0,2.9,18.0,229.0,244.98,180.81
2016,3,27,17,45,523.5,55.5,2.5,17.0,173.5,178.23,123.49
2016,3,27,18,0,446.0,46.0,2.1,16.0,118.0,120.92,75.54
2016,3,27,18,15,223.0,36.5,2.05,15.5,72.5,58.17,32.17
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,24.13,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,12.87,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,26.79,6.69
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,80.34,45.88
2016,3,28,7,15,464.5,48.0,3.15,10.0,135.0,134.24,88.96
2016,3,28,7,30,563.0,59.0,3.2,11.0,189.0,200.56,145.6
2016,3,28,7,45,621.0,66.5,3.3,12.0,247.0,262.93,201.48
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,331.75,262.07
2016,3,28,8,15,719.0,80.0,3.45,13.5,363.0,397.32,319.28
2016,3,28,8,30,759.0,86.0,3.5,14.0,421.0,466.22,377.35
2016,3,28,8,45,785.0,91.0,3.55,15.0,476.5,529.43,428.29
2016,3,28,9,0,811.0,96.0,3.6,16.0,532.0,593.66,478.04
2016,3,28,9,15,831.5,99.5,3.45,16.5,583.5,653.38,522.91
2016,3,28,9,30,852.0,103.0,3.3,17.0,635.0,712.81,565.93
2016,3,28,9,45,865.0,106.5,3.2,17.5,680.5,766.03,601.35
2016,3,28,10,0,878.0,110.0,3.1,18.0,726.0,813.09,631.52
2016,3,28,10,15,889.0,112.5,3.0,18.5,765.0,859.5,660.64
2016,3,28,10,30,900.0,115.0,2.9,19.0,804.0,903.57,687.54
2016,3,28,10,45,905.5,118.0,2.85,19.5,835.0,940.66,709.59
2016,3,28,11,0,911.0,121.0,2.8,20.0,866.0,974.61,729.3
2016,3,28,11,15,916.0,122.0,2.7,20.0,889.5,1002.69,745.88
2016,3,28,11,30,921.0,123.0,2.6,20.0,913.0,1027.29,760.1
2016,3,28,11,45,921.5,125.5,2.55,20.5,927.0,1045.41,769.1
2016,3,28,12,0,922.0,128.0,2.5,21.0,941.0,1059.68,775.69
2016,3,28,12,15,922.5,128.5,2.45,21.0,946.5,1068.0,780.04
2016,3,28,12,30,923.0,129.0,2.4,21.0,952.0,1072.4,782.06
2016,3,28,12,45,918.5,130.5,2.35,21.5,948.0,1068.86,777.67
2016,3,28,13,0,914.0,132.0,2.3,22.0,944.0,1061.44,771.04
2016,3,28,13,15,910.5,131.5,2.2,22.0,931.0,1049.12,762.35
2016,3,28,13,30,907.0,131.0,2.1,22.0,918.0,1033.04,751.43
2016,3,28,13,45,897.0,132.0,2.05,22.5,896.0,1008.59,734.47
2016,3,28,14,0,887.0,133.0,2.0,23.0,874.0,980.84,715.6
2016,3,28,14,15,879.0,131.0,1.95,23.0,844.5,948.73,695.36
2016,3,28,14,30,871.0,129.0,1.9,23.0,815.0,920.07,677.41
2016,3,28,14,45,858.0,127.5,1.9,23.0,778.0,877.85,650.94
2016,3,28,15,0,845.0,126.0,1.9,23.0,741.0,833.37,622.81
2016,3,28,15,15,830.0,123.0,1.9,23.0,697.5,783.76,590.85
2016,3,28,15,30,815.0,120.0,1.9,23.0,654.0,732.6,557.38
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.5,675.58,518.16
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,618.19,477.04
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,556.5,431.58
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,494.86,384.71
2016,3,28,16,45,681.0,97.0,1.75,21.5,392.0,428.38,332.74
2016,3,28,17,0,643.0,91.0,1.7,21.0,336.0,364.91,281.3
2016,3,28,17,15,590.0,83.0,1.55,20.0,279.0,297.54,225.7
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,235.8,173.32
2016,3,28,17,45,456.5,63.5,1.25,18.0,168.0,170.4,118.57
2016,3,28,18,0,376.0,52.0,1.1,17.0,114.0,114.91,73.18
2016,3,28,18,15,252.5,35.5,1.1,16.5,70.0,59.71,32.24
2016,3,28,18,30,129.0,19.0,1.1,16.0,26.0,20.92,0.0
2016,3,28,18,45,64.5,9.5,1.15,15.5,13.0,9.05,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,119.0,23.5,1.6,14.0,38.0,28.09,9.92
2016,3,29,7,0,238.0,47.0,1.9,15.0,76.0,74.47,45.51
2016,3,29,7,15,329.0,62.5,2.05,15.5,126.5,123.09,83.59
2016,3,29,7,30,420.0,78.0,2.2,16.0,177.0,183.26,133.44
2016,3,29,7,45,485.5,88.5,2.4,17.0,233.0,241.85,183.61
2016,3,29,8,0,551.0,99.0,2.6,18.0,289.0,310.51,241.55
2016,3,29,8,15,275.5,93.0,2.65,18.5,188.0,217.86,172.81
2016,3,29,8,30,0.0,87.0,2.7,19.0,87.0,81.09,61.82
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,88.15,67.39
2016,3,29,9,0,0.0,102.0,2.8,20.0,102.0,95.23,72.77
2016,3,29,9,15,0.0,92.5,2.8,20.5,92.5,86.22,65.06
2016,3,29,9,30,0.0,83.0,2.8,21.0,83.0,77.36,57.55
2016,3,29,9,45,0.0,94.0,2.85,21.5,94.0,87.67,65.58
2016,3,29,10,0,0.0,105.0,2.9,22.0,105.0,98.11,73.61
2016,3,29,10,15,11.5,198.0,2.9,22.0,207.5,196.75,151.61
2016,3,29,10,30,23.0,291.0,2.9,22.0,310.0,298.14,229.38
2016,3,29,10,45,14.5,239.5,2.95,22.5,251.5,240.62,184.25
2016,3,29,11,0,6.0,188.0,3.0,23.0,193.0,183.2,139.33
2016,3,29,11,15,3.0,159.0,3.0,23.0,161.5,152.65,115.44
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,122.14,91.4
2016,3,29,11,45,3.0,154.0,3.05,23.5,156.5,148.07,111.55
2016,3,29,12,0,6.0,178.0,3.1,24.0,183.0,174.2,131.57
2016,3,29,12,15,6.0,177.5,3.1,24.0,183.0,173.79,131.17
2016,3,29,12,30,6.0,177.0,3.1,24.0,183.0,173.34,130.81
2016,3,29,12,45,5.5,172.0,3.15,24.5,177.5,168.02,126.44
2016,3,29,13,0,5.0,167.0,3.2,25.0,172.0,162.67,122.09
2016,3,29,13,15,2.5,141.0,3.2,25.0,143.5,135.19,100.81
2016,3,29,13,30,0.0,115.0,3.2,25.0,115.0,107.89,79.55
2016,3,29,13,45,0.0,120.5,3.25,25.5,120.5,113.08,83.53
2016,3,29,14,0,0.0,126.0,3.3,26.0,126.0,118.26,87.48
2016,3,29,14,15,0.0,109.5,3.35,26.0,109.5,102.53,75.33
2016,3,29,14,30,0.0,93.0,3.4,26.0,93.0,86.87,63.2
2016,3,29,14,45,0.0,99.0,3.45,26.0,99.0,92.49,67.75
2016,3,29,15,0,0.0,105.0,3.5,26.0,105.0,98.13,72.33
2016,3,29,15,15,0.0,83.5,3.55,26.0,83.5,77.87,56.5
2016,3,29,15,30,0.0,62.0,3.6,26.0,62.0,57.75,40.67
2016,3,29,15,45,0.0,86.0,3.65,26.0,86.0,80.15,58.68
2016,3,29,16,0,0.0,110.0,3.7,26.0,110.0,102.81,76.9
2016,3,29,16,15,3.0,135.5,3.65,25.5,137.0,128.93,98.15
2016,3,29,16,30,6.0,161.0,3.6,25.0,164.0,155.03,119.44
2016,3,29,16,45,3.0,141.5,3.55,24.5,143.0,134.6,103.69
2016,3,29,17,0,0.0,122.0,3.5,24.0,122.0,114.57,88.1
2016,3,29,17,15,0.0,101.5,3.35,23.5,101.5,95.08,72.64
2016,3,29,17,30,0.0,81.0,3.2,23.0,81.0,75.67,56.91
2016,3,29,17,45,0.0,61.0,3.1,22.5,61.0,56.83,41.32
2016,3,29,18,0,0.0,41.0,3.0,22.0,41.0,38.11,25.58
2016,3,29,18,15,0.0,25.0,3.1,21.5,25.0,23.21,12.74
2016,3,29,18,30,0.0,9.0,3.2,21.0,9.0,8.33,0.0
2016,3,29,18,45,0.0,4.5,3.3,21.0,4.5,4.29,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.5,3.7,20.0,3.5,3.24,0.0
2016,3,30,7,0,0.0,7.0,3.7,20.0,7.0,6.48,0.0
2016,3,30,7,15,0.0,12.0,3.75,20.0,12.0,11.11,3.6
2016,3,30,7,30,0.0,17.0,3.8,20.0,17.0,15.75,7.58
2016,3,30,7,45,0.0,22.5,3.85,20.5,22.5,20.86,11.88
2016,3,30,8,0,0.0,28.0,3.9,21.0,28.0,25.98,16.11
2016,3,30,8,15,0.0,49.5,3.95,21.0,49.5,46.0,32.7
2016,3,30,8,30,0.0,71.0,4.0,21.0,71.0,66.07,49.14
2016,3,30,8,45,0.0,78.0,4.05,21.0,78.0,72.62,54.31
2016,3,30,9,0,0.0,85.0,4.1,21.0,85.0,79.18,59.45
2016,3,30,9,15,0.0,77.0,4.35,21.0,77.0,71.73,53.17
2016,3,30,9,30,0.0,69.0,4.6,21.0,69.0,64.28,46.95
2016,3,30,9,45,0.0,75.5,4.9,21.5,75.5,70.37,51.65
2016,3,30,10,0,0.0,82.0,5.2,22.0,82.0,76.48,56.32
2016,3,30,10,15,0.0,106.5,5.35,22.0,106.5,99.56,74.68
2016,3,30,10,30,0.0,131.0,5.5,22.0,131.0,122.88,93.08
2016,3,30,10,45,2.5,152.0,5.65,22.5,154.0,145.22,110.49
2016,3,30,11,0,5.0,173.0,5.8,23.0,177.0,167.8,127.94
2016,3,30,11,15,4.5,169.5,5.8,23.0,173.5,164.14,124.88
2016,3,30,11,30,4.0,166.0,5.8,23.0,170.0,160.44,121.85
2016,3,30,11,45,6.5,186.5,5.8,23.5,192.5,182.75,139.01
2016,3,30,12,0,9.0,207.0,5.8,24.0,215.0,205.17,156.1
2016,3,30,12,15,11.0,230.5,5.7,24.0,240.0,230.1,175.27
2016,3,30,12,30,13.0,254.0,5.6,24.0,265.0,255.1,194.41
2016,3,30,12,45,16.5,287.0,5.6,24.5,301.5,290.99,221.41
2016,3,30,13,0,20.0,320.0,5.6,25.0,338.0,326.99,248.22
2016,3,30,13,15,45.5,369.0,5.5,25.0,409.5,413.59,313.81
2016,3,30,13,30,71.0,418.0,5.4,25.0,481.0,488.94,369.95
2016,3,30,13,45,73.5,410.0,5.3,25.5,473.5,481.48,363.77
2016,3,30,14,0,76.0,402.0,5.2,26.0,466.0,473.63,357.63
2016,3,30,14,15,80.0,390.0,5.1,26.0,455.5,462.56,349.97
2016,3,30,14,30,84.0,378.0,5.0,26.0,445.0,451.02,341.99
2016,3,30,14,45,129.5,367.5,4.95,26.0,465.0,485.13,369.0
2016,3,30,15,0,175.0,357.0,4.9,26.0,485.0,505.72,385.81
2016,3,30,15,15,225.0,328.5,4.7,26.0,483.5,507.15,388.44
2016,3,30,15,30,275.0,300.0,4.5,26.0,482.0,511.41,392.85
2016,3,30,15,45,182.5,278.5,4.3,26.0,395.5,405.04,312.22
2016,3,30,16,0,90.0,257.0,4.1,26.0,309.0,308.64,238.11
2016,3,30,16,15,54.0,217.0,3.8,25.5,247.5,242.54,187.65
2016,3,30,16,30,18.0,177.0,3.5,25.0,186.0,176.77,136.53
2016,3,30,16,45,14.5,157.0,3.25,25.0,163.5,154.88,119.59
2016,3,30,17,0,11.0,137.0,3.0,25.0,141.0,133.44,102.75
2016,3,30,17,15,283.5,104.0,2.65,24.0,183.5,203.8,155.3
2016,3,30,17,30,556.0,71.0,2.3,23.0,226.0,235.98,171.17
2016,3,30,17,45,485.0,60.0,2.0,22.5,172.5,172.21,117.23
2016,3,30,18,0,414.0,49.0,1.7,22.0,119.0,117.1,72.08
2016,3,30,18,15,286.5,35.0,1.7,21.5,74.5,62.65,32.83
2016,3,30,18,30,159.0,21.0,1.7,21.0,30.0,23.31,1.5
2016,3,30,18,45,79.5,10.5,1.7,20.5,15.0,10.01,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,6,15,9.5,4.5,1.4,16.5,4.5,0.0,0.0
2016,3,31,6,30,19.0,9.0,1.7,17.0,9.0,8.58,0.0
2016,3,31,6,45,132.0,29.5,2.0,17.5,45.5,35.03,15.95
2016,3,31,7,0,245.0,50.0,2.3,18.0,82.0,78.75,48.38
2016,3,31,7,15,336.5,65.0,2.4,18.5,133.5,127.75,86.43
2016,3,31,7,30,428.0,80.0,2.5,19.0,185.0,188.31,136.14
2016,3,31,7,45,511.5,86.0,2.65,19.5,243.0,250.93,188.94
2016,3,31,8,0,595.0,92.0,2.8,20.0,301.0,321.44,248.11
2016,3,31,8,15,639.0,99.0,2.95,20.5,358.5,384.99,301.38
2016,3,31,8,30,683.0,106.0,3.1,21.0,416.0,452.54,356.32
2016,3,31,8,45,732.0,105.0,3.3,22.0,474.5,518.13,407.67
2016,3,31,9,0,781.0,104.0,3.5,23.0,533.0,586.68,459.64
2016,3,31,9,15,804.0,107.5,3.55,23.5,585.0,646.43,503.81
2016,3,31,9,30,827.0,111.0,3.6,24.0,637.0,706.18,546.71
2016,3,31,9,45,857.0,108.0,3.65,24.5,687.0,763.93,585.52
2016,3,31,10,0,887.0,105.0,3.7,25.0,737.0,817.15,620.15
2016,3,31,10,15,899.5,107.0,3.7,25.5,777.5,864.41,649.89
2016,3,31,10,30,912.0,109.0,3.7,26.0,818.0,909.4,677.67
2016,3,31,10,45,927.0,107.5,3.7,26.5,852.5,950.43,702.43
2016,3,31,11,0,942.0,106.0,3.7,27.0,887.0,988.79,725.17
2016,3,31,11,15,948.0,107.0,3.7,27.0,911.5,1018.32,743.4
2016,3,31,11,30,954.0,108.0,3.7,27.0,936.0,1044.29,759.36
2016,3,31,11,45,958.5,108.5,3.7,27.5,951.5,1064.54,770.16
2016,3,31,12,0,963.0,109.0,3.7,28.0,967.0,1080.92,778.55
2016,3,31,12,15,964.5,109.0,3.7,28.0,973.5,1089.78,783.81
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,1094.57,786.67
2016,3,31,12,45,967.0,108.0,3.7,28.0,977.5,1093.71,786.1
2016,3,31,13,0,968.0,107.0,3.7,28.0,975.0,1088.72,783.11
2016,3,31,13,15,965.5,106.5,3.7,28.0,962.5,1076.67,775.77
2016,3,31,13,30,963.0,106.0,3.7,28.0,950.0,1060.62,766.04
2016,3,31,13,45,960.0,104.0,3.7,28.0,929.5,1038.59,752.57
2016,3,31,14,0,957.0,102.0,3.7,28.0,909.0,1012.76,736.73
2016,3,31,14,15,950.5,101.0,3.65,28.0,880.0,981.1,716.78
2016,3,31,14,30,944.0,100.0,3.6,28.0,851.0,946.09,694.64
2016,3,31,14,45,932.5,99.5,3.6,28.0,813.5,904.21,668.13
2016,3,31,15,0,921.0,99.0,3.6,28.0,776.0,859.73,639.69
2016,3,31,15,15,909.0,96.5,3.5,27.5,732.0,810.44,608.39
2016,3,31,15,30,897.0,94.0,3.4,27.0,688.0,759.13,575.27
2016,3,31,15,45,881.5,91.0,3.3,27.0,638.5,703.18,537.12
2016,3,31,16,0,866.0,88.0,3.2,27.0,589.0,648.47,496.96
2016,3,31,16,15,843.0,84.5,2.95,26.5,534.5,585.26,449.98
2016,3,31,16,30,820.0,81.0,2.7,26.0,480.0,522.4,401.82
2016,3,31,16,45,788.0,76.5,2.45,25.5,422.0,454.97,348.67
2016,3,31,17,0,756.0,72.0,2.2,25.0,364.0,389.65,295.37
2016,3,31,17,15,707.5,66.0,2.1,23.5,304.5,319.51,238.13
2016,3,31,17,30,659.0,60.0,2.0,22.0,245.0,253.76,182.58
2016,3,31,17,45,571.0,53.0,1.9,21.0,187.0,183.87,124.11
2016,3,31,18,0,483.0,46.0,1.8,20.0,129.0,124.65,75.91
2016,3,31,18,15,346.5,33.5,1.9,19.5,81.0,66.49,33.96
2016,3,31,18,30,210.0,21.0,2.0,19.0,33.0,25.18,3.08
2016,3,31,18,45,105.0,10.5,2.15,18.5,16.5,10.01,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,6.67,0.0
2016,4,1,6,45,21.5,28.5,4.3,12.5,31.5,27.66,14.63
2016,4,1,7,0,43.0,50.0,4.4,13.0,56.0,52.01,36.0
2016,4,1,7,15,66.5,75.0,4.75,13.5,89.0,84.38,63.2
2016,4,1,7,30,90.0,100.0,5.1,14.0,122.0,119.33,92.9
2016,4,1,7,45,109.5,122.5,5.45,15.0,157.0,153.69,122.0
2016,4,1,8,0,129.0,145.0,5.8,16.0,192.0,190.49,152.8
2016,4,1,8,15,203.5,165.5,6.0,16.0,252.5,251.52,203.49
2016,4,1,8,30,278.0,186.0,6.2,16.0,313.0,325.66,264.85
2016,4,1,8,45,366.0,192.0,6.45,16.5,381.5,396.77,323.07
2016,4,1,9,0,454.0,198.0,6.7,17.0,450.0,483.05,392.63
2016,4,1,9,15,446.0,227.0,6.6,17.0,493.5,531.98,430.68
2016,4,1,9,30,438.0,256.0,6.5,17.0,537.0,578.91,466.35
2016,4,1,9,45,221.0,221.5,6.4,17.0,363.5,395.28,319.2
2016,4,1,10,0,4.0,187.0,6.3,17.0,190.0,179.61,141.12
2016,4,1,10,15,2.0,114.0,6.2,17.0,115.5,108.33,83.33
2016,4,1,10,30,0.0,41.0,6.1,17.0,41.0,38.22,25.85
2016,4,1,10,45,0.0,83.0,6.05,17.5,83.0,77.51,57.83
2016,4,1,11,0,0.0,125.0,6.0,18.0,125.0,117.27,89.74
2016,4,1,11,15,1.5,142.5,6.05,18.0,144.0,135.42,104.26
2016,4,1,11,30,3.0,160.0,6.1,18.0,163.0,153.69,118.83
2016,4,1,11,45,3.5,160.5,6.15,18.0,164.0,154.77,119.61
2016,4,1,12,0,4.0,161.0,6.2,18.0,165.0,155.83,120.42
2016,4,1,12,15,61.0,310.0,6.25,18.0,365.5,368.54,289.67
2016,4,1,12,30,118.0,459.0,6.3,18.0,566.0,593.11,460.81
2016,4,1,12,45,65.5,359.0,6.35,18.5,418.5,423.66,330.46
2016,4,1,13,0,13.0,259.0,6.4,19.0,271.0,259.75,201.84
2016,4,1,13,15,12.5,256.5,6.4,19.0,268.5,256.65,199.69
2016,4,1,13,30,12.0,254.0,6.4,19.0,266.0,253.49,197.33
2016,4,1,13,45,6.0,184.0,6.4,19.0,190.0,179.58,139.04
2016,4,1,14,0,0.0,114.0,6.4,19.0,114.0,106.85,80.92
2016,4,1,14,15,21.0,228.0,6.35,19.0,244.5,242.24,189.69
2016,4,1,14,30,42.0,342.0,6.3,19.0,375.0,375.82,294.44
2016,4,1,14,45,111.0,350.0,6.25,19.0,433.0,450.26,354.22
2016,4,1,15,0,180.0,358.0,6.2,19.0,491.0,509.65,401.86
2016,4,1,15,15,126.0,328.0,6.15,18.5,418.5,429.0,339.67
2016,4,1,15,30,72.0,298.0,6.1,18.0,346.0,345.35,274.38
2016,4,1,15,45,177.0,275.0,6.05,18.0,381.0,396.72,317.96
2016,4,1,16,0,282.0,252.0,6.0,18.0,416.0,436.44,351.12
2016,4,1,16,15,258.0,229.5,5.85,17.5,369.0,383.71,309.63
2016,4,1,16,30,234.0,207.0,5.7,17.0,322.0,333.05,269.3
2016,4,1,16,45,210.0,188.5,5.6,16.5,282.5,284.39,229.89
2016,4,1,17,0,186.0,170.0,5.5,16.0,243.0,243.11,195.83
2016,4,1,17,15,305.0,135.5,5.2,15.5,232.0,241.53,191.54
2016,4,1,17,30,424.0,101.0,4.9,15.0,221.0,224.27,171.25
2016,4,1,17,45,363.0,83.0,4.6,14.5,169.0,164.51,119.57
2016,4,1,18,0,302.0,65.0,4.3,14.0,117.0,112.31,75.56
2016,4,1,18,15,197.0,44.0,4.05,13.5,73.0,60.97,36.45
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,23.13,4.83
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,10.96,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,129.0,13.0,3.2,7.0,17.0,12.39,0.0
2016,4,2,6,45,289.5,26.5,3.35,7.5,61.0,42.78,19.08
2016,4,2,7,0,450.0,40.0,3.5,8.0,105.0,96.4,56.49
2016,4,2,7,15,538.5,49.5,3.45,9.0,161.0,153.1,103.06
2016,4,2,7,30,627.0,59.0,3.4,10.0,217.0,220.79,162.0
2016,4,2,7,45,682.0,65.0,3.4,11.0,277.0,284.97,219.88
2016,4,2,8,0,737.0,71.0,3.4,12.0,337.0,355.47,282.05
2016,4,2,8,15,773.5,75.5,3.4,13.0,396.0,421.33,338.91
2016,4,2,8,30,810.0,80.0,3.4,14.0,455.0,490.01,395.85
2016,4,2,8,45,836.0,84.0,3.45,15.5,511.5,554.83,446.85
2016,4,2,9,0,862.0,88.0,3.5,17.0,568.0,620.51,496.27
2016,4,2,9,15,880.5,91.0,3.35,17.5,620.0,678.17,539.05
2016,4,2,9,30,899.0,94.0,3.2,18.0,672.0,737.22,580.38
2016,4,2,9,45,912.5,96.0,3.1,18.5,718.5,790.48,615.18
2016,4,2,10,0,926.0,98.0,3.0,19.0,765.0,841.98,647.95
2016,4,2,10,15,936.0,100.0,3.0,19.0,804.5,888.53,678.56
2016,4,2,10,30,946.0,102.0,3.0,19.0,844.0,932.49,707.1
