Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,45,953.0,103.5,3.0,19.5,875.5,970.4,729.92
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,1005.07,750.39
2016,4,2,11,15,965.0,106.0,3.05,20.0,930.5,1033.9,768.77
2016,4,2,11,30,970.0,107.0,3.1,20.0,954.0,1059.06,784.81
2016,4,2,11,45,972.5,108.0,3.15,20.5,969.0,1077.94,795.31
2016,4,2,12,0,975.0,109.0,3.2,21.0,984.0,1092.84,803.34
2016,4,2,12,15,975.5,109.0,3.2,21.0,989.5,1100.62,807.98
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,1104.27,810.15
2016,4,2,12,45,975.0,109.0,3.25,21.5,991.5,1102.27,807.77
2016,4,2,13,0,974.0,109.0,3.3,22.0,988.0,1096.13,802.91
2016,4,2,13,15,971.5,108.5,3.3,22.0,975.0,1083.89,795.35
2016,4,2,13,30,969.0,108.0,3.3,22.0,962.0,1067.62,785.36
2016,4,2,13,45,964.0,107.0,3.3,22.0,940.5,1044.5,771.0
2016,4,2,14,0,959.0,106.0,3.3,22.0,919.0,1017.64,754.28
2016,4,2,14,15,952.0,105.0,3.3,22.0,889.5,985.37,733.97
2016,4,2,14,30,945.0,104.0,3.3,22.0,860.0,949.79,711.41
2016,4,2,14,45,929.5,105.0,3.3,22.0,821.0,905.96,683.13
2016,4,2,15,0,914.0,106.0,3.3,22.0,782.0,859.83,653.06
2016,4,2,15,15,901.0,103.5,3.25,22.0,737.5,809.99,619.8
2016,4,2,15,30,888.0,101.0,3.2,22.0,693.0,758.26,584.84
2016,4,2,15,45,870.5,98.0,3.2,22.0,642.5,704.24,547.42
2016,4,2,16,0,853.0,95.0,3.2,22.0,592.0,645.92,504.34
2016,4,2,16,15,829.0,91.0,2.9,21.5,537.0,582.25,455.96
2016,4,2,16,30,805.0,87.0,2.6,21.0,482.0,519.08,406.53
2016,4,2,16,45,771.5,82.0,2.35,20.5,424.0,451.29,352.17
2016,4,2,17,0,738.0,77.0,2.1,20.0,366.0,385.82,297.88
2016,4,2,17,15,689.5,71.0,1.85,19.0,306.5,316.4,239.59
2016,4,2,17,30,641.0,65.0,1.6,18.0,247.0,252.22,184.15
2016,4,2,17,45,563.5,56.5,1.35,17.0,190.0,184.41,126.44
2016,4,2,18,0,486.0,48.0,1.1,16.0,133.0,125.97,78.0
2016,4,2,18,15,355.0,35.0,1.1,15.5,84.5,67.87,35.57
2016,4,2,18,30,224.0,22.0,1.1,15.0,36.0,26.06,5.62
2016,4,2,18,45,112.0,11.0,1.15,14.5,18.0,10.48,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,131.0,14.0,1.3,10.0,18.0,13.34,0.0
2016,4,3,6,45,282.5,28.0,1.5,11.0,62.0,44.2,20.41
2016,4,3,7,0,434.0,42.0,1.7,12.0,106.0,96.99,56.86
2016,4,3,7,15,521.5,52.0,1.65,12.5,162.0,153.11,102.34
2016,4,3,7,30,609.0,62.0,1.6,13.0,218.0,220.1,159.68
2016,4,3,7,45,664.5,68.5,1.6,14.0,277.5,283.9,215.71
2016,4,3,8,0,720.0,75.0,1.6,15.0,337.0,353.69,275.46
2016,4,3,8,15,756.5,80.0,1.8,16.0,396.0,419.47,330.88
2016,4,3,8,30,793.0,85.0,2.0,17.0,455.0,487.72,386.26
2016,4,3,8,45,820.0,89.0,2.2,18.5,511.5,552.14,435.96
2016,4,3,9,0,847.0,93.0,2.4,20.0,568.0,617.56,484.4
2016,4,3,9,15,866.0,96.0,2.35,20.5,620.0,677.29,527.61
2016,4,3,9,30,885.0,99.0,2.3,21.0,672.0,733.33,566.13
2016,4,3,9,45,899.0,101.5,2.25,21.5,718.5,786.79,600.24
2016,4,3,10,0,913.0,104.0,2.2,22.0,765.0,838.57,632.42
2016,4,3,10,15,923.5,106.0,2.1,22.0,804.5,884.95,661.08
2016,4,3,10,30,934.0,108.0,2.0,22.0,844.0,928.81,687.56
2016,4,3,10,45,941.5,110.0,1.95,22.5,876.0,967.22,709.24
2016,4,3,11,0,949.0,112.0,1.9,23.0,908.0,1002.47,728.58
2016,4,3,11,15,954.0,113.0,1.85,23.0,931.5,1030.94,744.82
2016,4,3,11,30,959.0,114.0,1.8,23.0,955.0,1055.78,758.76
2016,4,3,11,45,961.5,115.0,1.8,23.5,969.5,1074.39,768.07
2016,4,3,12,0,964.0,116.0,1.8,24.0,984.0,1089.06,775.05
2016,4,3,12,15,965.0,116.0,1.8,24.0,990.0,1097.17,779.62
2016,4,3,12,30,966.0,116.0,1.8,24.0,996.0,1101.21,781.91
2016,4,3,12,45,965.0,116.5,1.85,24.5,992.5,1099.66,780.18
2016,4,3,13,0,964.0,117.0,1.9,25.0,989.0,1094.03,776.13
2016,4,3,13,15,961.5,116.5,1.9,25.0,976.5,1081.81,768.98
2016,4,3,13,30,959.0,116.0,1.9,25.0,964.0,1065.63,759.54
2016,4,3,13,45,954.0,115.0,1.95,25.0,942.5,1042.63,746.65
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,1015.94,731.47
2016,4,3,14,15,942.5,112.5,2.0,25.0,891.5,983.82,712.18
2016,4,3,14,30,936.0,111.0,2.0,25.0,862.0,948.4,690.73
2016,4,3,14,45,927.5,108.5,2.05,25.0,824.5,907.12,665.86
2016,4,3,15,0,919.0,106.0,2.1,25.0,787.0,863.07,638.86
2016,4,3,15,15,906.0,103.5,2.1,24.5,742.5,813.01,608.18
2016,4,3,15,30,893.0,101.0,2.1,24.0,698.0,761.04,575.65
2016,4,3,15,45,875.5,98.0,2.15,24.0,648.0,706.73,539.48
2016,4,3,16,0,858.0,95.0,2.2,24.0,598.0,648.17,497.65
2016,4,3,16,15,834.5,91.5,2.05,23.5,542.5,585.06,451.08
2016,4,3,16,30,811.0,88.0,1.9,23.0,487.0,522.38,403.3
2016,4,3,16,45,779.5,82.5,1.8,23.0,429.0,454.69,349.62
2016,4,3,17,0,748.0,77.0,1.7,23.0,371.0,389.09,295.82
2016,4,3,17,15,700.0,71.0,1.55,21.5,311.5,319.25,238.71
2016,4,3,17,30,652.0,65.0,1.4,20.0,252.0,254.62,184.02
2016,4,3,17,45,577.5,56.5,1.25,19.0,194.5,186.86,126.82
2016,4,3,18,0,503.0,48.0,1.1,18.0,137.0,128.08,78.4
2016,4,3,18,15,372.5,35.5,1.15,17.0,88.0,69.54,36.11
2016,4,3,18,30,242.0,23.0,1.2,16.0,39.0,27.28,6.89
2016,4,3,18,45,121.0,11.5,1.3,15.5,19.5,10.96,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,7.5,2.6,9.5,10.0,7.15,0.0
2016,4,4,6,30,116.0,15.0,2.8,10.0,20.0,11.8,0.0
2016,4,4,6,45,260.5,30.5,3.0,11.0,64.0,45.61,22.44
2016,4,4,7,0,405.0,46.0,3.2,12.0,108.0,97.79,58.92
2016,4,4,7,15,491.5,56.5,3.2,13.0,163.5,152.51,103.26
2016,4,4,7,30,578.0,67.0,3.2,14.0,219.0,217.98,159.19
2016,4,4,7,45,636.0,74.0,3.25,15.0,278.0,281.25,214.87
2016,4,4,8,0,694.0,81.0,3.3,16.0,337.0,350.85,274.86
2016,4,4,8,15,731.5,86.5,3.45,17.0,395.5,415.81,329.91
2016,4,4,8,30,769.0,92.0,3.6,18.0,454.0,483.85,385.48
2016,4,4,8,45,796.5,96.0,3.75,19.0,510.0,547.24,435.54
2016,4,4,9,0,824.0,100.0,3.9,20.0,566.0,611.72,484.63
2016,4,4,9,15,843.5,103.5,3.85,20.5,617.5,671.12,528.69
2016,4,4,9,30,863.0,107.0,3.8,21.0,669.0,730.06,570.8
2016,4,4,9,45,878.0,109.5,3.75,22.0,715.0,779.92,602.33
2016,4,4,10,0,893.0,112.0,3.7,23.0,761.0,831.55,634.41
2016,4,4,10,15,903.5,114.0,3.6,23.5,800.0,877.07,662.52
2016,4,4,10,30,914.0,116.0,3.5,24.0,839.0,920.15,688.48
2016,4,4,10,45,922.0,117.5,3.45,24.5,870.5,957.77,710.67
2016,4,4,11,0,930.0,119.0,3.4,25.0,902.0,992.32,730.59
2016,4,4,11,15,935.0,120.5,3.3,25.0,925.5,1020.76,747.39
2016,4,4,11,30,940.0,122.0,3.2,25.0,949.0,1045.64,761.82
2016,4,4,11,45,943.5,122.5,3.1,25.5,963.5,1064.33,770.71
2016,4,4,12,0,947.0,123.0,3.0,26.0,978.0,1079.17,777.17
2016,4,4,12,15,948.0,123.0,2.9,26.0,983.5,1087.08,780.82
2016,4,4,12,30,949.0,123.0,2.8,26.0,989.0,1090.98,782.08
2016,4,4,12,45,948.5,122.5,2.7,26.5,985.5,1088.85,778.15
2016,4,4,13,0,948.0,122.0,2.6,27.0,982.0,1082.7,771.88
2016,4,4,13,15,945.5,121.5,2.5,27.0,969.5,1070.57,763.57
2016,4,4,13,30,943.0,121.0,2.4,27.0,957.0,1054.55,752.98
2016,4,4,13,45,939.0,119.5,2.3,27.5,936.0,1032.23,737.12
2016,4,4,14,0,935.0,118.0,2.2,28.0,915.0,1006.25,719.14
2016,4,4,14,15,928.0,116.5,2.05,28.0,885.0,974.0,698.17
2016,4,4,14,30,921.0,115.0,1.9,28.0,855.0,938.52,675.21
2016,4,4,14,45,912.0,112.5,1.8,28.0,818.0,897.3,649.08
2016,4,4,15,0,903.0,110.0,1.7,28.0,781.0,853.39,621.14
2016,4,4,15,15,889.5,107.5,1.6,27.5,737.0,803.57,590.28
2016,4,4,15,30,876.0,105.0,1.5,27.0,693.0,751.95,557.81
2016,4,4,15,45,859.5,101.5,1.4,27.0,643.0,698.63,521.85
2016,4,4,16,0,843.0,98.0,1.3,27.0,593.0,640.94,480.82
2016,4,4,16,15,819.5,94.0,1.2,26.5,538.5,578.09,435.89
2016,4,4,16,30,796.0,90.0,1.1,26.0,484.0,515.72,389.76
2016,4,4,16,45,764.5,84.5,1.05,26.0,426.5,448.91,338.3
2016,4,4,17,0,733.0,79.0,1.0,26.0,369.0,384.21,286.65
2016,4,4,17,15,685.0,72.5,1.0,24.5,310.0,314.8,231.54
2016,4,4,17,30,637.0,66.0,1.0,23.0,251.0,250.63,178.56
2016,4,4,17,45,564.0,57.5,1.0,22.0,194.0,184.22,123.52
2016,4,4,18,0,491.0,49.0,1.0,21.0,137.0,126.6,76.79
2016,4,4,18,15,363.5,36.0,1.05,20.0,88.0,68.73,35.47
2016,4,4,18,30,236.0,23.0,1.1,19.0,39.0,26.83,7.33
2016,4,4,18,45,118.0,11.5,1.2,18.5,19.5,10.96,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.5,1.85,11.0,12.0,8.1,0.0
2016,4,5,6,30,158.0,17.0,2.2,12.0,24.0,13.81,0.0
2016,4,5,6,45,302.5,31.0,2.6,13.0,69.5,49.16,23.86
2016,4,5,7,0,447.0,45.0,3.0,14.0,115.0,102.82,60.89
2016,4,5,7,15,531.0,54.5,3.0,15.0,171.0,158.87,106.27
2016,4,5,7,30,615.0,64.0,3.0,16.0,227.0,225.28,162.89
2016,4,5,7,45,667.0,70.5,3.05,17.0,286.5,288.43,218.37
2016,4,5,8,0,719.0,77.0,3.1,18.0,346.0,357.12,277.33
2016,4,5,8,15,754.5,82.5,3.15,19.0,404.5,422.94,332.49
2016,4,5,8,30,790.0,88.0,3.2,20.0,463.0,491.06,387.36
2016,4,5,8,45,815.0,92.0,3.3,21.0,518.5,554.16,436.48
2016,4,5,9,0,840.0,96.0,3.4,22.0,574.0,618.02,484.33
2016,4,5,9,15,858.5,99.5,3.4,22.5,625.5,677.49,527.9
2016,4,5,9,30,877.0,103.0,3.4,23.0,677.0,736.36,569.21
2016,4,5,9,45,890.5,105.5,3.45,23.5,722.5,785.78,601.49
2016,4,5,10,0,904.0,108.0,3.5,24.0,768.0,836.65,634.33
2016,4,5,10,15,914.0,110.0,3.5,24.5,806.5,882.1,662.66
2016,4,5,10,30,924.0,112.0,3.5,25.0,845.0,925.03,688.91
2016,4,5,10,45,931.0,113.5,3.55,25.5,876.5,961.97,711.18
2016,4,5,11,0,938.0,115.0,3.6,26.0,908.0,995.76,731.22
2016,4,5,11,15,942.5,116.0,3.65,26.0,931.0,1023.31,748.57
2016,4,5,11,30,947.0,117.0,3.7,26.0,954.0,1047.25,763.64
2016,4,5,11,45,950.5,117.5,3.8,26.5,968.0,1065.96,774.25
2016,4,5,12,0,954.0,118.0,3.9,27.0,982.0,1080.8,782.48
2016,4,5,12,15,954.5,118.0,3.95,27.0,987.5,1088.17,787.22
2016,4,5,12,30,955.0,118.0,4.0,27.0,993.0,1091.51,789.57
2016,4,5,12,45,954.0,118.0,4.05,27.0,989.0,1089.3,788.52
2016,4,5,13,0,953.0,118.0,4.1,27.0,985.0,1083.07,785.05
2016,4,5,13,15,950.0,117.5,4.1,27.0,972.0,1070.33,777.19
2016,4,5,13,30,947.0,117.0,4.1,27.0,959.0,1053.7,766.97
2016,4,5,13,45,941.0,116.5,4.2,27.5,937.5,1030.37,751.62
2016,4,5,14,0,935.0,116.0,4.3,28.0,916.0,1003.45,733.98
2016,4,5,14,15,927.5,114.5,4.3,27.5,886.0,970.7,714.81
2016,4,5,14,30,920.0,113.0,4.3,27.0,856.0,934.77,693.37
2016,4,5,14,45,909.5,111.5,4.3,27.0,818.5,893.31,666.66
2016,4,5,15,0,899.0,110.0,4.3,27.0,781.0,849.29,638.01
2016,4,5,15,15,781.0,144.0,4.2,27.0,703.0,761.0,577.67
2016,4,5,15,30,663.0,178.0,4.1,27.0,625.0,676.72,516.57
2016,4,5,15,45,749.0,139.0,4.05,27.0,608.5,662.67,508.25
2016,4,5,16,0,835.0,100.0,4.0,27.0,592.0,637.07,490.34
2016,4,5,16,15,805.0,90.5,3.75,26.5,529.0,565.19,436.66
2016,4,5,16,30,775.0,81.0,3.5,26.0,466.0,494.56,382.51
2016,4,5,16,45,719.5,86.0,3.25,25.5,410.5,428.46,329.91
2016,4,5,17,0,664.0,91.0,3.0,25.0,355.0,367.25,279.77
2016,4,5,17,15,642.0,80.0,2.75,24.0,302.5,306.76,229.13
2016,4,5,17,30,620.0,69.0,2.5,23.0,250.0,248.1,178.46
2016,4,5,17,45,542.5,60.5,2.3,22.0,193.0,181.82,123.02
2016,4,5,18,0,465.0,52.0,2.1,21.0,136.0,124.92,76.78
2016,4,5,18,15,341.5,38.5,2.25,20.0,88.0,68.7,36.45
2016,4,5,18,30,218.0,25.0,2.4,19.0,40.0,28.01,8.98
2016,4,5,18,45,109.0,12.5,2.6,18.5,20.0,11.91,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,26.0,9.0,1.45,13.5,10.0,8.58,0.0
2016,4,6,6,30,52.0,18.0,2.0,14.0,20.0,15.32,0.0
2016,4,6,6,45,128.5,41.5,2.6,15.0,59.0,46.66,27.58
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,88.46,59.11
2016,4,6,7,15,280.0,84.5,3.25,16.5,149.0,136.26,97.25
2016,4,6,7,30,355.0,104.0,3.3,17.0,200.0,195.66,146.5
2016,4,6,7,45,177.5,63.0,3.4,18.0,111.0,122.3,93.1
2016,4,6,8,0,0.0,22.0,3.5,19.0,22.0,20.41,11.53
2016,4,6,8,15,0.0,25.5,3.55,19.5,25.5,23.67,14.2
2016,4,6,8,30,0.0,29.0,3.6,20.0,29.0,26.93,16.81
2016,4,6,8,45,23.5,133.0,3.7,20.5,146.5,140.18,109.64
2016,4,6,9,0,47.0,237.0,3.8,21.0,264.0,258.27,203.07
2016,4,6,9,15,203.0,257.0,3.9,21.5,389.0,389.86,306.9
2016,4,6,9,30,359.0,277.0,4.0,22.0,514.0,537.77,419.8
2016,4,6,9,45,586.5,208.5,4.15,22.5,625.5,668.32,519.24
2016,4,6,10,0,814.0,140.0,4.3,23.0,737.0,803.2,617.43
2016,4,6,10,15,562.5,256.0,4.4,23.5,678.5,743.77,568.7
2016,4,6,10,30,311.0,372.0,4.5,24.0,620.0,655.98,498.02
2016,4,6,10,45,416.0,349.0,4.65,24.5,694.0,746.14,564.38
2016,4,6,11,0,521.0,326.0,4.8,25.0,768.0,833.79,626.99
2016,4,6,11,15,491.5,345.5,4.9,25.0,771.5,839.17,629.32
2016,4,6,11,30,462.0,365.0,5.0,25.0,775.0,841.11,629.76
2016,4,6,11,45,462.5,372.5,5.15,25.5,788.5,857.45,640.13
2016,4,6,12,0,463.0,380.0,5.3,26.0,802.0,871.62,648.94
2016,4,6,12,15,706.0,253.0,5.35,26.0,899.5,992.54,738.78
2016,4,6,12,30,949.0,126.0,5.4,26.0,997.0,1093.27,805.82
2016,4,6,12,45,960.0,120.0,5.45,26.0,998.5,1096.92,808.05
2016,4,6,13,0,971.0,114.0,5.5,26.0,1000.0,1096.41,808.29
2016,4,6,13,15,970.0,113.5,5.45,26.0,989.0,1085.42,800.92
2016,4,6,13,30,969.0,113.0,5.4,26.0,978.0,1070.4,791.08
2016,4,6,13,45,973.5,108.0,5.35,26.5,959.5,1052.01,777.56
2016,4,6,14,0,978.0,103.0,5.3,27.0,941.0,1029.47,761.43
2016,4,6,14,15,971.5,102.0,5.2,26.5,911.5,996.98,741.42
2016,4,6,14,30,965.0,101.0,5.1,26.0,882.0,961.09,719.09
2016,4,6,14,45,939.5,108.0,5.0,26.0,840.0,914.23,687.71
2016,4,6,15,0,914.0,115.0,4.9,26.0,798.0,865.69,655.04
2016,4,6,15,15,900.5,112.0,4.7,26.0,753.0,814.88,620.0
2016,4,6,15,30,887.0,109.0,4.5,26.0,708.0,765.69,585.91
2016,4,6,15,45,877.5,102.5,4.35,26.0,659.0,710.0,546.54
2016,4,6,16,0,868.0,96.0,4.2,26.0,610.0,652.69,504.03
2016,4,6,16,15,844.0,92.5,3.8,25.5,554.0,588.82,455.73
2016,4,6,16,30,820.0,89.0,3.4,25.0,498.0,525.42,406.39
2016,4,6,16,45,795.5,82.0,3.05,24.5,440.5,459.04,353.42
2016,4,6,17,0,771.0,75.0,2.7,24.0,383.0,393.94,299.69
2016,4,6,17,15,724.0,69.5,2.35,22.5,322.5,324.22,242.04
2016,4,6,17,30,677.0,64.0,2.0,21.0,262.0,258.48,186.04
2016,4,6,17,45,611.0,55.5,1.7,20.0,204.5,191.27,128.8
2016,4,6,18,0,545.0,47.0,1.4,19.0,147.0,131.93,79.59
2016,4,6,18,15,418.0,35.5,1.35,18.0,96.0,72.33,36.78
2016,4,6,18,30,291.0,24.0,1.3,17.0,45.0,28.74,9.14
2016,4,6,18,45,145.5,12.0,1.3,16.5,22.5,11.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,12.0,11.0,10.48,0.0
2016,4,7,6,30,0.0,22.0,1.8,13.0,22.0,19.88,0.62
2016,4,7,6,45,103.0,40.5,2.1,14.5,57.5,44.22,26.71
2016,4,7,7,0,206.0,59.0,2.4,16.0,93.0,83.3,54.88
2016,4,7,7,15,243.0,80.0,2.45,16.5,135.5,125.04,89.5
2016,4,7,7,30,280.0,101.0,2.5,17.0,178.0,171.52,129.01
2016,4,7,7,45,309.0,119.0,2.6,18.0,222.0,217.05,167.73
2016,4,7,8,0,338.0,137.0,2.7,19.0,266.0,265.85,208.44
2016,4,7,8,15,475.5,128.5,2.7,19.5,341.0,343.98,271.32
2016,4,7,8,30,613.0,120.0,2.7,20.0,416.0,436.5,344.71
2016,4,7,8,45,572.0,151.0,2.75,21.0,452.0,480.37,377.95
2016,4,7,9,0,531.0,182.0,2.8,22.0,488.0,515.43,403.16
2016,4,7,9,15,712.0,143.0,2.9,22.5,591.5,627.8,488.3
2016,4,7,9,30,893.0,104.0,3.0,23.0,695.0,746.77,574.93
2016,4,7,9,45,765.5,161.0,3.2,24.0,691.5,755.6,577.02
2016,4,7,10,0,638.0,218.0,3.4,25.0,688.0,745.18,565.17
2016,4,7,10,15,634.5,236.0,3.4,25.5,723.5,786.32,591.92
2016,4,7,10,30,631.0,254.0,3.4,26.0,759.0,824.84,616.0
2016,4,7,10,45,639.0,263.5,3.45,26.5,791.5,862.76,639.92
2016,4,7,11,0,647.0,273.0,3.5,27.0,824.0,898.57,662.11
2016,4,7,11,15,635.0,290.0,3.5,27.0,842.5,920.35,675.27
2016,4,7,11,30,623.0,307.0,3.5,27.0,861.0,938.79,686.29
2016,4,7,11,45,770.5,227.5,3.55,27.5,923.5,1015.67,737.53
2016,4,7,12,0,918.0,148.0,3.6,28.0,986.0,1074.76,773.47
2016,4,7,12,15,746.5,250.5,3.55,28.0,934.0,1030.14,743.71
2016,4,7,12,30,575.0,353.0,3.5,28.0,882.0,962.03,695.11
2016,4,7,12,45,525.0,368.5,3.5,28.5,850.5,926.47,669.76
2016,4,7,13,0,475.0,384.0,3.5,29.0,819.0,888.58,642.58
2016,4,7,13,15,561.5,340.5,3.4,29.0,847.5,924.98,669.1
2016,4,7,13,30,648.0,297.0,3.3,29.0,876.0,957.39,692.19
2016,4,7,13,45,651.0,285.5,3.2,29.0,856.5,936.13,678.12
2016,4,7,14,0,654.0,274.0,3.1,29.0,837.0,911.89,662.52
2016,4,7,14,15,635.0,270.5,2.95,29.0,802.0,872.54,636.07
2016,4,7,14,30,616.0,267.0,2.8,29.0,767.0,831.63,608.53
2016,4,7,14,45,593.0,259.0,2.7,29.0,722.5,779.81,573.87
2016,4,7,15,0,570.0,251.0,2.6,29.0,678.0,729.33,539.7
2016,4,7,15,15,645.5,204.0,2.45,28.5,662.0,718.27,535.08
2016,4,7,15,30,721.0,157.0,2.3,28.0,646.0,695.59,521.78
2016,4,7,15,45,760.5,137.0,2.2,28.0,619.0,666.49,501.63
2016,4,7,16,0,800.0,117.0,2.1,28.0,592.0,630.7,476.08
2016,4,7,16,15,774.0,112.5,1.9,27.5,537.5,568.51,430.55
2016,4,7,16,30,748.0,108.0,1.7,27.0,483.0,506.54,384.01
2016,4,7,16,45,711.0,102.0,1.55,26.5,425.0,439.19,332.24
2016,4,7,17,0,674.0,96.0,1.4,26.0,367.0,374.71,281.0
2016,4,7,17,15,624.0,88.0,1.3,25.0,308.5,307.04,226.59
2016,4,7,17,30,574.0,80.0,1.2,24.0,250.0,244.59,174.93
2016,4,7,17,45,498.0,69.0,1.15,23.0,193.5,179.16,121.44
2016,4,7,18,0,422.0,58.0,1.1,22.0,137.0,123.01,76.61
2016,4,7,18,15,306.0,42.5,1.1,21.0,89.0,67.45,36.82
2016,4,7,18,30,190.0,27.0,1.1,20.0,41.0,27.95,10.45
2016,4,7,18,45,95.0,13.5,1.15,19.5,20.5,12.87,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,3.0,10.0,1.95,13.5,10.0,9.53,0.0
2016,4,8,6,30,6.0,20.0,2.3,14.0,20.0,18.27,2.64
2016,4,8,6,45,69.0,42.5,2.7,14.5,53.5,43.76,27.65
2016,4,8,7,0,132.0,65.0,3.1,15.0,87.0,79.13,54.95
2016,4,8,7,15,191.5,82.5,3.25,15.5,128.5,117.44,85.73
2016,4,8,7,30,251.0,100.0,3.4,16.0,170.0,163.24,123.82
2016,4,8,7,45,286.5,120.5,3.55,17.0,217.5,211.47,164.68
2016,4,8,8,0,322.0,141.0,3.7,18.0,265.0,263.85,208.36
2016,4,8,8,15,481.0,135.5,4.1,18.5,353.5,353.72,281.19
2016,4,8,8,30,640.0,130.0,4.5,19.0,442.0,460.51,367.14
2016,4,8,8,45,501.0,181.5,4.9,20.0,442.5,468.36,373.1
2016,4,8,9,0,362.0,233.0,5.3,21.0,443.0,457.21,362.75
2016,4,8,9,15,427.0,234.0,5.3,21.5,503.0,527.27,416.67
2016,4,8,9,30,492.0,235.0,5.3,22.0,563.0,596.88,469.05
2016,4,8,9,45,396.5,287.0,5.35,22.5,562.5,593.51,462.98
2016,4,8,10,0,301.0,339.0,5.4,23.0,562.0,588.1,455.04
2016,4,8,10,15,370.5,332.0,5.35,23.5,621.0,651.95,502.12
2016,4,8,10,30,440.0,325.0,5.3,24.0,680.0,727.68,556.42
2016,4,8,10,45,499.0,320.5,5.25,24.5,736.5,791.91,601.25
2016,4,8,11,0,558.0,316.0,5.2,25.0,793.0,857.42,646.11
2016,4,8,11,15,465.0,362.0,5.1,25.0,766.5,829.65,622.56
2016,4,8,11,30,372.0,408.0,5.0,25.0,740.0,787.82,589.79
2016,4,8,11,45,420.5,395.0,4.95,25.5,775.5,837.39,623.89
2016,4,8,12,0,469.0,382.0,4.9,26.0,811.0,878.45,651.34
2016,4,8,12,15,500.5,377.5,4.75,26.0,838.0,909.43,671.78
2016,4,8,12,30,532.0,373.0,4.6,26.0,865.0,938.24,690.57
2016,4,8,12,45,484.0,382.0,4.5,26.0,828.0,898.07,661.61
2016,4,8,13,0,436.0,391.0,4.4,26.0,791.0,855.8,631.7
2016,4,8,13,15,443.0,382.5,4.25,26.0,784.5,849.09,627.32
2016,4,8,13,30,450.0,374.0,4.1,26.0,778.0,840.08,621.21
2016,4,8,13,45,393.0,389.0,3.95,26.0,736.0,782.67,580.33
2016,4,8,14,0,336.0,404.0,3.8,26.0,694.0,734.9,545.89
2016,4,8,14,15,244.5,404.0,3.7,26.0,611.5,641.59,478.82
2016,4,8,14,30,153.0,404.0,3.6,26.0,529.0,543.45,407.34
2016,4,8,14,45,113.5,375.0,3.55,26.0,466.0,474.3,357.4
2016,4,8,15,0,74.0,346.0,3.5,26.0,403.0,399.72,302.56
2016,4,8,15,15,73.0,326.5,3.5,26.0,379.5,375.82,285.71
2016,4,8,15,30,72.0,307.0,3.5,26.0,356.0,351.88,268.49
2016,4,8,15,45,383.5,227.0,3.5,26.0,458.5,497.69,384.13
2016,4,8,16,0,695.0,147.0,3.5,26.0,561.0,595.32,459.1
2016,4,8,16,15,599.5,153.5,3.35,25.5,487.5,508.73,393.45
2016,4,8,16,30,504.0,160.0,3.2,25.0,414.0,427.87,331.71
2016,4,8,16,45,536.5,138.5,3.05,24.5,380.0,391.13,302.48
2016,4,8,17,0,569.0,117.0,2.9,24.0,346.0,352.25,269.74
2016,4,8,17,15,517.5,106.0,2.6,23.0,290.0,285.14,214.89
2016,4,8,17,30,466.0,95.0,2.3,22.0,234.0,226.15,165.63
2016,4,8,17,45,389.5,81.5,2.0,21.0,180.5,165.25,115.63
2016,4,8,18,0,313.0,68.0,1.7,20.0,127.0,113.75,74.53
2016,4,8,18,15,216.0,48.0,1.7,19.0,82.0,64.06,38.02
2016,4,8,18,30,119.0,28.0,1.7,18.0,37.0,26.82,11.3
2016,4,8,18,45,59.5,14.0,1.7,17.5,18.5,13.34,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.5,2.2,14.5,4.5,4.29,0.0
2016,4,9,6,30,0.0,9.0,2.4,15.0,9.0,8.33,0.0
2016,4,9,6,45,0.0,24.0,2.65,15.5,24.0,22.27,12.58
2016,4,9,7,0,0.0,39.0,2.9,16.0,39.0,36.24,24.81
2016,4,9,7,15,0.0,57.5,2.85,16.5,57.5,53.42,39.59
2016,4,9,7,30,0.0,76.0,2.8,17.0,76.0,70.69,54.2
2016,4,9,7,45,0.0,73.0,2.8,17.5,73.0,67.94,51.75
2016,4,9,8,0,0.0,70.0,2.8,18.0,70.0,65.13,49.16
2016,4,9,8,15,248.0,113.0,3.05,18.5,234.5,223.7,178.38
2016,4,9,8,30,496.0,156.0,3.3,19.0,399.0,411.3,327.4
2016,4,9,8,45,248.0,124.5,3.55,19.5,246.0,270.12,216.15
2016,4,9,9,0,0.0,93.0,3.8,20.0,93.0,86.69,65.47
2016,4,9,9,15,162.5,192.0,3.9,20.5,300.5,297.99,237.04
2016,4,9,9,30,325.0,291.0,4.0,21.0,508.0,527.48,413.08
2016,4,9,9,45,167.5,259.0,4.15,21.5,371.5,385.2,301.32
2016,4,9,10,0,10.0,227.0,4.3,22.0,235.0,222.58,171.38
2016,4,9,10,15,75.0,312.5,4.3,22.0,373.5,368.63,285.43
2016,4,9,10,30,140.0,398.0,4.3,22.0,512.0,523.92,401.67
2016,4,9,10,45,73.5,294.5,4.35,22.5,355.0,354.73,272.97
2016,4,9,11,0,7.0,191.0,4.4,23.0,198.0,186.73,141.97
2016,4,9,11,15,65.0,321.0,4.4,23.0,379.5,377.78,289.78
2016,4,9,11,30,123.0,451.0,4.4,23.0,561.0,579.51,438.09
2016,4,9,11,45,68.0,357.5,4.4,23.5,419.0,420.68,319.37
2016,4,9,12,0,13.0,264.0,4.4,24.0,277.0,264.03,200.05
2016,4,9,12,15,7.5,207.5,4.4,24.0,215.5,203.95,154.31
2016,4,9,12,30,2.0,151.0,4.4,24.0,154.0,144.27,108.08
2016,4,9,12,45,19.0,271.0,4.45,24.5,289.5,285.37,216.6
2016,4,9,13,0,36.0,391.0,4.5,25.0,425.0,424.16,319.43
2016,4,9,13,15,23.5,316.5,4.5,25.0,339.0,335.2,253.11
2016,4,9,13,30,11.0,242.0,4.5,25.0,253.0,240.32,181.65
2016,4,9,13,45,223.0,301.5,4.55,25.5,495.0,528.81,403.62
2016,4,9,14,0,435.0,361.0,4.6,26.0,737.0,791.06,592.15
2016,4,9,14,15,270.0,379.0,4.6,26.0,610.0,638.45,479.9
2016,4,9,14,30,105.0,397.0,4.6,26.0,483.0,484.6,365.35
2016,4,9,14,45,428.5,286.0,4.65,26.0,612.5,666.25,507.42
2016,4,9,15,0,752.0,175.0,4.7,26.0,742.0,800.95,609.76
2016,4,9,15,15,533.0,238.0,4.7,25.5,628.5,661.14,506.8
2016,4,9,15,30,314.0,301.0,4.7,25.0,515.0,533.79,410.87
2016,4,9,15,45,500.0,226.0,4.7,25.0,538.0,574.64,445.54
2016,4,9,16,0,686.0,151.0,4.7,25.0,561.0,592.78,461.38
2016,4,9,16,15,442.0,185.0,4.65,24.5,440.0,445.79,348.45
2016,4,9,16,30,198.0,219.0,4.6,24.0,319.0,317.4,248.17
2016,4,9,16,45,384.5,168.0,4.6,24.0,333.5,349.09,272.65
2016,4,9,17,0,571.0,117.0,4.6,24.0,348.0,352.32,271.36
2016,4,9,17,15,518.5,107.0,4.45,23.5,292.0,285.79,216.03
2016,4,9,17,30,466.0,97.0,4.3,23.0,236.0,227.48,166.75
2016,4,9,17,45,400.0,82.0,4.2,22.5,183.5,167.49,116.79
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,115.61,74.77
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,65.31,38.24
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,29.08,13.02
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,14.3,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,11.91,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,21.7,6.95
2016,4,10,6,45,164.5,47.0,3.45,17.5,72.0,54.89,33.11
2016,4,10,7,0,264.0,69.0,3.6,18.0,115.0,101.98,67.53
2016,4,10,7,15,342.0,84.5,3.85,18.5,168.0,151.38,106.92
2016,4,10,7,30,420.0,100.0,4.1,19.0,221.0,210.48,155.99
2016,4,10,7,45,210.0,87.5,4.4,19.5,148.0,154.92,118.87
2016,4,10,8,0,0.0,75.0,4.7,20.0,75.0,69.8,52.58
2016,4,10,8,15,0.0,110.5,4.85,20.5,110.5,103.16,79.77
2016,4,10,8,30,0.0,146.0,5.0,21.0,146.0,136.77,106.61
2016,4,10,8,45,0.0,128.0,5.2,22.0,128.0,119.72,92.04
2016,4,10,9,0,0.0,110.0,5.4,23.0,110.0,102.71,77.73
2016,4,10,9,15,0.0,106.5,5.4,23.5,106.5,99.43,74.69
2016,4,10,9,30,0.0,103.0,5.4,24.0,103.0,96.15,71.71
2016,4,10,9,45,6.0,171.5,5.45,24.5,176.0,165.74,126.47
2016,4,10,10,0,12.0,240.0,5.5,25.0,249.0,236.67,181.06
2016,4,10,10,15,9.0,213.0,5.5,25.5,220.0,208.63,158.6
2016,4,10,10,30,6.0,186.0,5.5,26.0,191.0,180.48,136.25
2016,4,10,10,45,3.5,165.5,5.5,26.5,168.5,158.88,119.05
2016,4,10,11,0,1.0,145.0,5.5,27.0,146.0,137.18,101.82
2016,4,10,11,15,5.0,174.5,5.5,27.0,179.0,169.23,126.6
2016,4,10,11,30,9.0,204.0,5.5,27.0,212.0,201.59,151.39
2016,4,10,11,45,9.5,205.5,5.55,27.0,214.0,203.73,152.92
2016,4,10,12,0,10.0,207.0,5.6,27.0,216.0,205.84,154.49
2016,4,10,12,15,104.5,342.5,5.45,27.0,439.5,454.15,343.34
2016,4,10,12,30,199.0,478.0,5.3,27.0,663.0,689.44,512.77
2016,4,10,12,45,115.5,429.5,5.2,27.0,536.5,554.96,413.96
2016,4,10,13,0,32.0,381.0,5.1,27.0,410.0,409.59,306.14
2016,4,10,13,15,33.5,373.5,4.9,26.5,404.0,402.86,302.17
2016,4,10,13,30,35.0,366.0,4.7,26.0,398.0,395.9,297.69
2016,4,10,13,45,23.0,300.5,4.55,26.0,321.0,317.03,239.03
2016,4,10,14,0,11.0,235.0,4.4,26.0,244.0,232.86,175.57
2016,4,10,14,15,9.0,216.5,4.6,26.0,224.5,212.82,160.67
2016,4,10,14,30,7.0,198.0,4.8,26.0,205.0,192.92,145.66
2016,4,10,14,45,3.5,161.0,5.05,26.0,164.5,154.26,115.97
2016,4,10,15,0,0.0,124.0,5.3,26.0,124.0,116.09,86.33
2016,4,10,15,15,0.0,117.0,5.4,26.0,117.0,109.42,81.32
2016,4,10,15,30,0.0,110.0,5.5,26.0,110.0,102.76,76.3
2016,4,10,15,45,2.0,145.5,5.65,26.0,147.0,137.71,104.18
2016,4,10,16,0,4.0,181.0,5.8,26.0,184.0,172.68,132.06
2016,4,10,16,15,2.0,161.5,5.7,25.5,163.0,152.68,116.88
2016,4,10,16,30,0.0,142.0,5.6,25.0,142.0,132.97,101.8
2016,4,10,16,45,0.0,124.0,5.6,25.0,124.0,115.89,88.5
2016,4,10,17,0,0.0,106.0,5.6,25.0,106.0,98.89,75.09
2016,4,10,17,15,0.0,88.5,5.35,24.5,88.5,82.43,62.07
2016,4,10,17,30,0.0,71.0,5.1,24.0,71.0,66.04,48.85
2016,4,10,17,45,0.0,54.5,4.95,23.5,54.5,50.67,36.22
2016,4,10,18,0,0.0,38.0,4.8,23.0,38.0,35.29,23.37
2016,4,10,18,15,0.0,24.0,4.65,22.5,24.0,22.26,12.34
2016,4,10,18,30,0.0,10.0,4.5,22.0,10.0,9.26,0.96
2016,4,10,18,45,0.0,5.0,4.4,21.5,5.0,4.77,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.65,20.0,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.7,20.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,9.0,3.8,20.5,9.0,8.33,1.09
2016,4,11,7,0,0.0,15.0,3.9,21.0,15.0,13.89,5.86
2016,4,11,7,15,0.0,22.5,4.1,21.5,22.5,20.86,11.76
2016,4,11,7,30,0.0,30.0,4.3,22.0,30.0,27.83,17.59
2016,4,11,7,45,0.0,38.0,4.5,22.5,38.0,35.28,23.71
2016,4,11,8,0,0.0,46.0,4.7,23.0,46.0,42.74,29.73
2016,4,11,8,15,0.0,71.5,4.8,23.5,71.5,66.54,49.02
2016,4,11,8,30,0.0,97.0,4.9,24.0,97.0,90.44,68.07
2016,4,11,8,45,0.0,102.5,5.0,24.5,102.5,95.62,71.83
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,100.82,75.57
2016,4,11,9,15,0.0,134.0,5.05,25.5,134.5,125.42,94.65
2016,4,11,9,30,0.0,160.0,5.0,26.0,161.0,150.16,113.55
2016,4,11,9,45,16.5,231.5,4.95,26.5,244.5,231.24,176.17
2016,4,11,10,0,33.0,303.0,4.9,27.0,328.0,321.94,244.41
2016,4,11,10,15,90.0,353.0,4.75,27.5,425.5,421.63,318.82
2016,4,11,10,30,147.0,403.0,4.6,28.0,523.0,534.3,400.22
2016,4,11,10,45,203.0,414.0,4.5,28.5,586.0,601.54,447.63
2016,4,11,11,0,259.0,425.0,4.4,29.0,649.0,680.64,502.43
2016,4,11,11,15,152.0,411.5,4.2,29.0,543.5,562.43,415.75
2016,4,11,11,30,45.0,398.0,4.0,29.0,438.0,437.85,323.36
2016,4,11,11,45,191.0,422.0,3.85,29.5,597.0,618.24,455.0
2016,4,11,12,0,337.0,446.0,3.7,30.0,756.0,801.63,580.92
2016,4,11,12,15,360.0,427.0,3.55,30.0,760.5,807.85,584.09
2016,4,11,12,30,383.0,408.0,3.4,30.0,765.0,812.45,587.33
2016,4,11,12,45,596.5,297.0,3.25,30.5,850.0,923.8,665.17
2016,4,11,13,0,810.0,186.0,3.1,31.0,935.0,1014.66,722.61
2016,4,11,13,15,807.5,185.0,2.95,31.0,923.0,1002.73,713.34
2016,4,11,13,30,805.0,184.0,2.8,31.0,911.0,987.4,702.9
2016,4,11,13,45,806.0,178.5,2.65,31.5,892.0,967.58,688.33
2016,4,11,14,0,807.0,173.0,2.5,32.0,873.0,944.37,671.77
2016,4,11,14,15,799.0,170.5,2.4,32.0,844.5,912.72,651.72
2016,4,11,14,30,791.0,168.0,2.3,32.0,816.0,878.38,630.0
2016,4,11,14,45,791.0,158.5,2.2,32.0,782.5,841.25,606.43
2016,4,11,15,0,791.0,149.0,2.1,32.0,749.0,801.24,580.89
2016,4,11,15,15,777.0,145.5,1.95,31.5,706.5,753.83,551.03
2016,4,11,15,30,763.0,142.0,1.8,31.0,664.0,706.56,520.01
2016,4,11,15,45,750.0,135.0,1.7,31.0,617.5,653.44,483.27
2016,4,11,16,0,737.0,128.0,1.6,31.0,571.0,599.44,445.09
2016,4,11,16,15,711.5,122.5,1.45,30.5,518.5,539.2,401.99
2016,4,11,16,30,686.0,117.0,1.3,30.0,466.0,479.96,358.32
2016,4,11,16,45,661.5,107.5,1.15,30.0,412.0,418.51,311.07
2016,4,11,17,0,637.0,98.0,1.0,30.0,358.0,358.65,263.61
2016,4,11,17,15,588.0,90.0,0.9,29.0,301.5,293.82,212.57
2016,4,11,17,30,539.0,82.0,0.8,28.0,245.0,234.15,164.31
2016,4,11,17,45,475.0,70.0,0.75,27.5,191.5,172.89,114.82
2016,4,11,18,0,411.0,58.0,0.7,27.0,138.0,119.41,72.66
2016,4,11,18,15,299.0,43.5,0.8,26.0,91.0,66.31,35.71
2016,4,11,18,30,187.0,29.0,0.9,25.0,44.0,28.85,12.39
2016,4,11,18,45,93.5,14.5,1.0,24.5,22.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,6.5,3.6,14.0,6.5,6.2,0.0
2016,4,12,6,30,0.0,13.0,3.6,14.0,13.0,12.05,2.71
2016,4,12,6,45,0.0,29.5,3.65,14.5,29.5,27.39,17.07
2016,4,12,7,0,0.0,46.0,3.7,15.0,46.0,42.69,30.45
2016,4,12,7,15,0.0,65.0,3.65,15.5,65.0,60.32,45.64
2016,4,12,7,30,0.0,84.0,3.6,16.0,84.0,78.08,60.66
2016,4,12,7,45,0.0,104.5,3.6,16.5,104.5,97.34,76.6
2016,4,12,8,0,0.0,125.0,3.6,17.0,125.0,116.7,92.29
2016,4,12,8,15,2.5,144.5,3.7,17.5,145.5,136.32,107.91
2016,4,12,8,30,5.0,164.0,3.8,18.0,166.0,156.3,123.6
2016,4,12,8,45,2.5,161.0,3.95,19.0,162.0,152.38,119.49
2016,4,12,9,0,0.0,158.0,4.1,20.0,158.0,148.16,115.21
2016,4,12,9,15,0.0,158.5,4.05,20.5,159.0,148.67,115.02
2016,4,12,9,30,0.0,159.0,4.0,21.0,160.0,149.18,114.87
2016,4,12,9,45,29.0,247.0,3.95,21.5,269.5,261.19,202.94
2016,4,12,10,0,58.0,335.0,3.9,22.0,379.0,373.82,288.46
2016,4,12,10,15,29.0,218.5,3.75,22.0,240.5,235.89,181.83
2016,4,12,10,30,0.0,102.0,3.6,22.0,102.0,95.38,70.81
2016,4,12,10,45,0.0,106.0,3.5,22.5,106.0,99.21,73.7
2016,4,12,11,0,0.0,110.0,3.4,23.0,110.0,103.05,76.47
2016,4,12,11,15,5.5,171.5,3.35,23.0,176.5,166.81,126.46
2016,4,12,11,30,11.0,233.0,3.3,23.0,243.0,231.4,176.15
2016,4,12,11,45,7.5,195.5,3.25,23.5,202.5,192.1,145.34
2016,4,12,12,0,4.0,158.0,3.2,24.0,162.0,152.85,114.7
2016,4,12,12,15,2.0,108.0,3.3,24.0,110.0,103.37,76.18
2016,4,12,12,30,0.0,58.0,3.4,24.0,58.0,54.25,37.49
2016,4,12,12,45,0.0,57.5,3.5,24.5,57.5,53.78,37.07
2016,4,12,13,0,0.0,57.0,3.6,25.0,57.0,53.3,36.62
2016,4,12,13,15,6.5,156.5,3.7,25.0,162.5,153.82,115.42
2016,4,12,13,30,13.0,256.0,3.8,25.0,268.0,255.63,193.37
