Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,0,881.0,115.0,3.1,26.0,799.0,823.19,615.66
2016,4,22,15,15,868.0,112.0,3.0,25.5,755.5,774.29,584.21
2016,4,22,15,30,855.0,109.0,2.9,25.0,712.0,726.37,553.04
2016,4,22,15,45,838.0,106.0,2.85,25.0,662.5,671.17,513.64
2016,4,22,16,0,821.0,103.0,2.8,25.0,613.0,615.23,472.44
2016,4,22,16,15,798.0,99.0,2.6,24.5,559.0,554.5,426.93
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,494.31,380.44
2016,4,22,16,45,745.0,90.0,2.2,24.0,448.5,430.83,329.39
2016,4,22,17,0,715.0,85.0,2.0,24.0,392.0,368.46,277.83
2016,4,22,17,15,671.5,79.0,1.8,23.5,334.5,303.72,223.92
2016,4,22,17,30,628.0,73.0,1.6,23.0,277.0,243.31,172.53
2016,4,22,17,45,564.5,64.5,1.45,22.5,221.0,180.98,120.45
2016,4,22,18,0,501.0,56.0,1.3,22.0,165.0,126.17,76.22
2016,4,22,18,15,397.5,44.5,1.25,21.0,115.0,73.0,38.96
2016,4,22,18,30,294.0,33.0,1.2,20.0,65.0,32.9,16.63
2016,4,22,18,45,147.0,16.5,1.15,19.5,32.5,12.9,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,18.0,0.8,15.5,36.0,13.97,1.7
2016,4,23,6,30,308.0,36.0,0.9,16.0,72.0,39.08,20.48
2016,4,23,6,45,410.0,47.5,1.0,17.0,123.0,80.85,45.2
2016,4,23,7,0,512.0,59.0,1.1,18.0,174.0,135.48,85.03
2016,4,23,7,15,576.0,67.0,1.0,18.5,231.0,191.13,130.86
2016,4,23,7,30,640.0,75.0,0.9,19.0,288.0,254.29,184.05
2016,4,23,7,45,682.5,81.5,0.8,19.5,346.5,315.81,236.04
2016,4,23,8,0,725.0,88.0,0.7,20.0,405.0,381.5,289.62
2016,4,23,8,15,755.0,92.5,0.8,20.5,461.5,443.97,339.91
2016,4,23,8,30,785.0,97.0,0.9,21.0,518.0,507.48,389.3
2016,4,23,8,45,806.0,101.5,1.0,22.0,571.5,567.46,433.63
2016,4,23,9,0,827.0,106.0,1.1,23.0,625.0,627.71,476.51
2016,4,23,9,15,843.0,109.0,1.15,23.5,674.0,683.02,515.01
2016,4,23,9,30,859.0,112.0,1.2,24.0,723.0,737.46,551.31
2016,4,23,9,45,870.0,115.5,1.3,24.5,765.5,784.05,580.75
2016,4,23,10,0,881.0,119.0,1.4,25.0,808.0,831.54,610.49
2016,4,23,10,15,889.5,121.0,1.4,25.0,844.5,873.28,636.12
2016,4,23,10,30,898.0,123.0,1.4,25.0,881.0,912.45,659.88
2016,4,23,10,45,903.5,125.5,1.4,25.0,910.0,946.64,680.28
2016,4,23,11,0,909.0,128.0,1.4,25.0,939.0,977.68,698.63
2016,4,23,11,15,746.5,236.5,1.4,25.0,913.0,964.88,689.52
2016,4,23,11,30,584.0,345.0,1.4,25.0,887.0,928.84,662.37
2016,4,23,11,45,568.5,360.5,1.4,25.5,894.0,938.28,666.54
2016,4,23,12,0,553.0,376.0,1.4,26.0,901.0,944.74,668.32
2016,4,23,12,15,581.5,362.0,1.4,26.0,915.5,963.03,680.4
2016,4,23,12,30,610.0,348.0,1.4,26.0,930.0,978.7,690.73
2016,4,23,12,45,764.0,240.5,1.4,26.0,966.0,1024.1,722.15
2016,4,23,13,0,918.0,133.0,1.4,26.0,1002.0,1048.6,736.79
2016,4,23,13,15,915.0,132.5,1.45,26.0,988.5,1035.46,729.58
2016,4,23,13,30,912.0,132.0,1.5,26.0,975.0,1018.66,720.64
2016,4,23,13,45,905.0,132.0,1.55,26.0,952.5,994.99,707.46
2016,4,23,14,0,898.0,132.0,1.6,26.0,930.0,968.01,692.22
2016,4,23,14,15,891.0,130.0,1.7,26.0,900.5,935.89,674.25
2016,4,23,14,30,884.0,128.0,1.8,26.0,871.0,900.79,654.11
2016,4,23,14,45,874.0,126.0,1.9,26.0,834.0,860.39,630.16
2016,4,23,15,0,864.0,124.0,2.0,26.0,797.0,817.61,604.21
2016,4,23,15,15,851.0,121.5,2.05,25.5,753.5,773.41,577.57
2016,4,23,15,30,838.0,119.0,2.1,25.0,710.0,723.52,546.29
2016,4,23,15,45,821.5,115.0,2.2,25.0,661.0,668.42,508.11
2016,4,23,16,0,805.0,111.0,2.3,25.0,612.0,612.6,468.16
2016,4,23,16,15,781.5,107.0,2.2,24.5,558.5,552.43,423.7
2016,4,23,16,30,758.0,103.0,2.1,24.0,505.0,492.89,378.26
2016,4,23,16,45,727.0,97.5,2.05,24.0,448.5,428.74,327.36
2016,4,23,17,0,696.0,92.0,2.0,24.0,392.0,367.26,276.98
2016,4,23,17,15,652.0,85.0,1.8,23.0,334.5,302.52,223.7
2016,4,23,17,30,608.0,78.0,1.6,22.0,277.0,242.21,172.85
2016,4,23,17,45,540.0,70.0,1.45,21.5,221.0,180.7,121.6
2016,4,23,18,0,472.0,62.0,1.3,21.0,165.0,127.29,78.69
2016,4,23,18,15,371.5,49.0,1.3,20.5,115.5,74.85,41.59
2016,4,23,18,30,271.0,36.0,1.3,20.0,66.0,34.24,18.1
2016,4,23,18,45,135.5,18.0,1.3,19.5,33.0,14.11,0.0
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,23.0,1.05,16.0,30.5,19.13,5.71
2016,4,24,6,30,130.0,46.0,1.3,16.0,61.0,42.79,26.8
2016,4,24,6,45,197.0,68.5,1.6,16.5,106.0,79.32,52.61
2016,4,24,7,0,264.0,91.0,1.9,17.0,151.0,124.64,87.3
2016,4,24,7,15,322.5,108.0,1.95,17.5,202.0,171.64,125.42
2016,4,24,7,30,381.0,125.0,2.0,18.0,253.0,227.29,171.47
2016,4,24,7,45,424.5,139.0,2.15,18.5,306.0,280.82,216.3
2016,4,24,8,0,468.0,153.0,2.3,19.0,359.0,339.03,264.26
2016,4,24,8,15,249.5,180.5,2.4,19.0,292.0,290.71,229.47
2016,4,24,8,30,31.0,208.0,2.5,19.0,225.0,213.23,167.92
2016,4,24,8,45,40.0,236.0,2.7,19.5,260.0,247.52,194.61
2016,4,24,9,0,49.0,264.0,2.9,20.0,295.0,282.86,221.48
2016,4,24,9,15,25.0,213.0,3.05,20.5,229.0,220.34,171.52
2016,4,24,9,30,1.0,162.0,3.2,21.0,163.0,152.48,117.03
2016,4,24,9,45,10.0,220.0,3.35,21.5,228.0,214.54,165.54
2016,4,24,10,0,19.0,278.0,3.5,22.0,293.0,277.8,213.76
2016,4,24,10,15,13.0,235.5,3.55,22.0,246.0,232.89,178.66
2016,4,24,10,30,7.0,193.0,3.6,22.0,199.0,187.66,143.33
2016,4,24,10,45,12.5,251.5,3.65,22.0,262.5,248.86,190.62
2016,4,24,11,0,18.0,310.0,3.7,22.0,326.0,310.8,237.52
2016,4,24,11,15,180.0,375.5,3.65,22.0,542.5,546.94,417.49
2016,4,24,11,30,342.0,441.0,3.6,22.0,759.0,782.25,586.04
2016,4,24,11,45,310.0,457.5,3.6,22.5,748.5,773.24,575.76
2016,4,24,12,0,278.0,474.0,3.6,23.0,738.0,761.99,565.61
2016,4,24,12,15,158.0,442.5,3.55,23.0,593.0,603.44,451.58
2016,4,24,12,30,38.0,411.0,3.5,23.0,448.0,442.25,332.18
2016,4,24,12,45,24.0,312.5,3.45,23.0,336.0,329.31,249.31
2016,4,24,13,0,10.0,214.0,3.4,23.0,224.0,212.09,160.66
2016,4,24,13,15,25.5,308.5,3.35,23.0,332.5,325.97,247.69
2016,4,24,13,30,41.0,403.0,3.3,23.0,441.0,434.73,328.12
2016,4,24,13,45,145.5,422.5,3.3,23.0,553.0,560.72,422.73
2016,4,24,14,0,250.0,442.0,3.3,23.0,665.0,680.41,509.94
2016,4,24,14,15,129.0,323.5,3.25,23.0,439.0,437.84,333.47
2016,4,24,14,30,8.0,205.0,3.2,23.0,213.0,199.89,151.77
2016,4,24,14,45,11.5,233.5,3.2,23.0,243.5,229.61,175.49
2016,4,24,15,0,15.0,262.0,3.2,23.0,274.0,259.09,198.41
2016,4,24,15,15,185.0,282.5,3.2,23.0,414.0,417.31,323.09
2016,4,24,15,30,355.0,303.0,3.2,23.0,554.0,554.2,426.72
2016,4,24,15,45,497.0,235.0,3.2,23.0,560.0,568.91,439.7
2016,4,24,16,0,639.0,167.0,3.2,23.0,566.0,565.9,439.23
2016,4,24,16,15,613.0,159.5,3.15,23.0,515.5,508.92,395.49
2016,4,24,16,30,587.0,152.0,3.1,23.0,465.0,453.24,351.94
2016,4,24,16,45,555.0,142.5,3.1,23.0,412.5,392.12,303.28
2016,4,24,17,0,523.0,133.0,3.1,23.0,360.0,336.27,257.5
2016,4,24,17,15,476.5,122.0,2.9,22.5,306.0,277.13,208.75
2016,4,24,17,30,430.0,111.0,2.7,22.0,252.0,222.97,163.46
2016,4,24,17,45,371.5,96.0,2.5,22.0,201.0,167.87,117.83
2016,4,24,18,0,313.0,81.0,2.3,22.0,150.0,119.83,79.32
2016,4,24,18,15,230.0,61.5,2.15,21.5,104.5,73.02,45.34
2016,4,24,18,30,147.0,42.0,2.0,21.0,59.0,37.84,22.53
2016,4,24,18,45,73.5,21.0,1.95,20.5,29.5,17.52,1.17
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,22.0,2.15,20.0,35.0,17.16,5.27
2016,4,25,6,30,210.0,44.0,2.3,20.0,70.0,42.82,24.78
2016,4,25,6,45,300.5,59.5,2.45,20.5,118.0,81.13,49.12
2016,4,25,7,0,391.0,75.0,2.6,21.0,166.0,130.8,85.66
2016,4,25,7,15,195.5,69.0,2.7,21.5,114.5,108.14,76.73
2016,4,25,7,30,0.0,63.0,2.8,22.0,63.0,58.59,43.05
2016,4,25,7,45,1.5,104.0,2.95,23.0,105.0,97.16,74.29
2016,4,25,8,0,3.0,145.0,3.1,24.0,147.0,136.12,105.03
2016,4,25,8,15,76.5,192.5,3.2,24.5,234.0,216.86,168.26
2016,4,25,8,30,150.0,240.0,3.3,25.0,321.0,308.36,238.81
2016,4,25,8,45,83.0,231.0,3.4,25.5,277.0,267.07,205.84
2016,4,25,9,0,16.0,222.0,3.5,26.0,233.0,218.24,166.6
2016,4,25,9,15,49.0,274.5,3.55,26.0,309.5,295.91,226.24
2016,4,25,9,30,82.0,327.0,3.6,26.0,386.0,373.75,284.62
2016,4,25,9,45,98.5,353.5,3.65,26.5,428.5,416.61,315.34
2016,4,25,10,0,115.0,380.0,3.7,27.0,471.0,467.24,351.32
2016,4,25,10,15,120.0,394.0,3.7,27.0,492.5,490.78,367.72
2016,4,25,10,30,125.0,408.0,3.7,27.0,514.0,514.24,384.08
2016,4,25,10,45,122.5,428.5,3.7,27.5,535.5,537.29,398.96
2016,4,25,11,0,120.0,449.0,3.7,28.0,557.0,559.75,413.29
2016,4,25,11,15,468.0,311.5,3.7,28.0,745.5,772.2,571.64
2016,4,25,11,30,816.0,174.0,3.7,28.0,934.0,976.68,711.94
2016,4,25,11,45,840.0,160.5,3.7,28.5,951.5,998.27,722.58
2016,4,25,12,0,864.0,147.0,3.7,29.0,969.0,1008.24,727.12
2016,4,25,12,15,517.0,321.5,3.65,29.0,814.0,856.39,622.76
2016,4,25,12,30,170.0,496.0,3.6,29.0,659.0,669.31,485.6
2016,4,25,12,45,195.5,491.0,3.6,29.0,678.0,689.04,501.0
2016,4,25,13,0,221.0,486.0,3.6,29.0,697.0,707.48,514.38
2016,4,25,13,15,252.0,472.5,3.55,29.0,709.5,729.88,530.44
2016,4,25,13,30,283.0,459.0,3.5,29.0,722.0,741.41,539.2
2016,4,25,13,45,279.5,448.0,3.5,29.5,703.0,720.53,524.32
2016,4,25,14,0,276.0,437.0,3.5,30.0,684.0,698.57,508.91
2016,4,25,14,15,192.5,425.0,3.45,30.0,594.5,595.42,436.38
2016,4,25,14,30,109.0,413.0,3.4,30.0,505.0,496.87,365.82
2016,4,25,14,45,445.0,281.5,3.35,30.0,632.5,661.94,492.1
2016,4,25,15,0,781.0,150.0,3.3,30.0,760.0,780.03,579.01
2016,4,25,15,15,766.5,146.5,3.25,29.5,718.0,732.99,547.96
2016,4,25,15,30,752.0,143.0,3.2,29.0,676.0,684.69,515.27
2016,4,25,15,45,567.0,196.5,3.2,29.0,583.0,576.82,435.86
2016,4,25,16,0,382.0,250.0,3.2,29.0,490.0,480.81,363.91
2016,4,25,16,15,518.0,188.5,3.1,28.5,483.0,480.39,365.57
2016,4,25,16,30,654.0,127.0,3.0,28.0,476.0,462.1,351.89
2016,4,25,16,45,618.5,120.5,2.9,28.0,422.0,401.23,303.71
2016,4,25,17,0,583.0,114.0,2.8,28.0,368.0,343.26,256.8
2016,4,25,17,15,537.0,105.0,2.75,27.5,313.5,282.65,207.61
2016,4,25,17,30,491.0,96.0,2.7,27.0,259.0,225.01,160.08
2016,4,25,17,45,425.0,84.5,2.7,26.5,206.5,168.08,113.93
2016,4,25,18,0,359.0,73.0,2.7,26.0,154.0,119.01,75.51
2016,4,25,18,15,270.0,57.0,2.95,25.5,107.5,72.14,42.45
2016,4,25,18,30,181.0,41.0,3.2,25.0,61.0,36.46,20.7
2016,4,25,18,45,90.5,20.5,3.45,25.0,30.5,16.07,1.49
2016,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,86.0,24.0,3.35,21.0,34.5,19.97,7.8
2016,4,26,6,30,172.0,48.0,3.4,21.0,69.0,46.1,28.02
2016,4,26,6,45,246.5,67.5,3.5,21.5,116.0,83.29,52.85
2016,4,26,7,0,321.0,87.0,3.6,22.0,163.0,130.83,88.42
2016,4,26,7,15,160.5,99.0,3.75,22.0,137.0,128.06,94.2
2016,4,26,7,30,0.0,111.0,3.9,22.0,111.0,102.72,79.32
2016,4,26,7,45,21.5,143.0,4.05,22.5,152.5,139.97,108.86
2016,4,26,8,0,43.0,175.0,4.2,23.0,194.0,181.58,141.63
2016,4,26,8,15,80.0,207.5,4.3,23.5,249.0,232.54,181.42
2016,4,26,8,30,117.0,240.0,4.4,24.0,304.0,291.16,226.77
2016,4,26,8,45,88.5,256.5,4.5,24.5,307.5,294.55,228.38
2016,4,26,9,0,60.0,273.0,4.6,25.0,311.0,298.05,229.8
2016,4,26,9,15,151.5,303.5,4.65,25.0,410.0,397.64,306.74
2016,4,26,9,30,243.0,334.0,4.7,25.0,509.0,501.25,385.06
2016,4,26,9,45,275.0,349.5,4.8,25.5,558.0,558.58,426.28
2016,4,26,10,0,307.0,365.0,4.9,26.0,607.0,612.16,464.4
2016,4,26,10,15,261.5,393.0,4.95,26.5,606.5,614.68,463.34
2016,4,26,10,30,216.0,421.0,5.0,27.0,606.0,605.89,454.39
2016,4,26,10,45,227.0,426.5,5.05,27.5,626.0,628.84,469.83
2016,4,26,11,0,238.0,432.0,5.1,28.0,646.0,659.45,490.33
2016,4,26,11,15,506.5,318.5,5.1,28.0,787.0,814.95,606.72
2016,4,26,11,30,775.0,205.0,5.1,28.0,928.0,966.82,713.57
2016,4,26,11,45,564.0,326.5,5.2,28.0,856.5,897.43,662.3
2016,4,26,12,0,353.0,448.0,5.3,28.0,785.0,808.47,595.2
2016,4,26,12,15,324.5,461.5,5.3,28.0,772.5,796.17,586.11
2016,4,26,12,30,296.0,475.0,5.3,28.0,760.0,782.01,575.39
2016,4,26,12,45,214.0,481.5,5.35,28.5,687.5,697.19,513.57
2016,4,26,13,0,132.0,488.0,5.4,29.0,615.0,620.91,457.08
2016,4,26,13,15,125.0,479.5,5.35,29.0,598.0,603.44,444.95
2016,4,26,13,30,118.0,471.0,5.3,29.0,581.0,585.48,432.27
2016,4,26,13,45,157.0,462.0,5.3,29.0,604.5,610.03,451.35
2016,4,26,14,0,196.0,453.0,5.3,29.0,628.0,632.24,468.56
2016,4,26,14,15,144.5,430.5,5.3,29.0,557.5,557.39,414.46
2016,4,26,14,30,93.0,408.0,5.3,29.0,487.0,477.63,356.4
2016,4,26,14,45,54.5,336.5,5.3,29.0,382.5,370.97,278.27
2016,4,26,15,0,16.0,265.0,5.3,29.0,278.0,262.58,197.05
2016,4,26,15,15,117.5,299.5,5.2,28.5,384.0,382.43,290.6
2016,4,26,15,30,219.0,334.0,5.1,28.0,490.0,481.5,366.36
2016,4,26,15,45,125.0,289.5,5.0,28.0,377.0,364.61,277.99
2016,4,26,16,0,31.0,245.0,4.9,28.0,264.0,252.46,192.09
2016,4,26,16,15,65.5,239.5,4.7,27.5,275.5,264.15,202.47
2016,4,26,16,30,100.0,234.0,4.5,27.0,287.0,271.9,209.22
2016,4,26,16,45,155.5,207.0,4.35,26.5,279.5,267.26,205.96
2016,4,26,17,0,211.0,180.0,4.2,26.0,272.0,253.02,194.17
2016,4,26,17,15,161.0,165.5,4.1,25.5,230.0,208.75,159.36
2016,4,26,17,30,111.0,151.0,4.0,25.0,188.0,170.16,129.27
2016,4,26,17,45,116.0,126.5,3.95,25.0,158.5,140.01,104.03
2016,4,26,18,0,121.0,102.0,3.9,25.0,129.0,109.31,78.21
2016,4,26,18,15,79.5,70.5,3.85,24.5,86.0,68.75,47.06
2016,4,26,18,30,38.0,39.0,3.8,24.0,43.0,34.57,21.15
2016,4,26,18,45,19.0,19.5,3.8,23.5,21.5,17.86,3.31
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,0.0,6.0,0.6,20.0,6.0,5.72,0.0
2016,4,27,6,15,93.5,27.5,0.7,20.0,39.5,22.71,10.47
2016,4,27,6,30,187.0,49.0,0.8,20.0,73.0,47.62,29.09
2016,4,27,6,45,285.0,65.5,0.9,20.0,123.0,85.39,53.3
2016,4,27,7,0,383.0,82.0,1.0,20.0,173.0,136.37,90.72
2016,4,27,7,15,448.5,94.0,1.0,20.5,228.5,188.17,132.36
2016,4,27,7,30,514.0,106.0,1.0,21.0,284.0,247.71,181.21
2016,4,27,7,45,574.5,111.5,1.05,21.5,343.5,308.94,231.51
2016,4,27,8,0,635.0,117.0,1.1,22.0,403.0,374.59,284.42
2016,4,27,8,15,669.5,123.5,1.05,22.5,459.0,435.22,332.02
2016,4,27,8,30,704.0,130.0,1.0,23.0,515.0,498.47,379.76
2016,4,27,8,45,741.5,130.5,1.0,23.5,571.5,559.73,424.69
2016,4,27,9,0,779.0,131.0,1.0,24.0,628.0,623.04,469.51
2016,4,27,9,15,797.5,135.0,1.05,24.5,677.0,678.23,507.52
2016,4,27,9,30,816.0,139.0,1.1,25.0,726.0,733.14,544.29
2016,4,27,9,45,839.0,137.5,1.2,26.0,772.0,785.13,576.69
2016,4,27,10,0,862.0,136.0,1.3,27.0,818.0,836.25,607.29
2016,4,27,10,15,872.0,138.5,1.4,27.0,855.0,879.32,634.69
2016,4,27,10,30,882.0,141.0,1.5,27.0,892.0,914.31,656.85
2016,4,27,10,45,893.5,140.5,1.6,27.5,923.0,950.15,678.25
2016,4,27,11,0,905.0,140.0,1.7,28.0,954.0,983.22,697.76
2016,4,27,11,15,910.0,141.0,1.75,28.0,975.5,1008.61,713.2
2016,4,27,11,30,915.0,142.0,1.8,28.0,997.0,1030.57,726.63
2016,4,27,11,45,925.5,138.0,1.9,28.5,1012.5,1049.52,737.53
2016,4,27,12,0,936.0,134.0,2.0,29.0,1028.0,1064.95,746.33
2016,4,27,12,15,937.0,134.0,2.05,29.0,1032.0,1071.2,750.46
2016,4,27,12,30,938.0,134.0,2.1,29.0,1036.0,1073.64,752.48
2016,4,27,12,45,938.5,133.0,2.15,29.5,1031.5,1070.79,749.91
2016,4,27,13,0,939.0,132.0,2.2,30.0,1027.0,1064.11,745.17
2016,4,27,13,15,936.5,131.0,2.2,29.5,1013.5,1050.67,738.79
2016,4,27,13,30,934.0,130.0,2.2,29.0,1000.0,1033.49,730.21
2016,4,27,13,45,931.0,128.0,2.2,29.0,978.5,1011.19,717.06
2016,4,27,14,0,928.0,126.0,2.2,29.0,957.0,985.33,701.74
2016,4,27,14,15,921.0,124.5,2.15,29.0,926.5,952.94,681.77
2016,4,27,14,30,914.0,123.0,2.1,29.0,896.0,917.48,659.84
2016,4,27,14,45,906.5,120.0,2.1,29.0,859.0,877.23,635.2
2016,4,27,15,0,899.0,117.0,2.1,29.0,822.0,834.33,608.62
2016,4,27,15,15,886.0,114.5,1.95,29.0,777.5,785.37,576.53
2016,4,27,15,30,873.0,112.0,1.8,29.0,733.0,734.67,543.04
2016,4,27,15,45,856.0,109.0,1.65,29.0,683.0,681.4,505.52
2016,4,27,16,0,839.0,106.0,1.5,29.0,633.0,624.82,464.77
2016,4,27,16,15,816.5,102.0,1.45,29.0,579.0,563.71,420.42
2016,4,27,16,30,794.0,98.0,1.4,29.0,525.0,503.07,375.01
2016,4,27,16,45,763.5,93.0,1.35,29.0,467.5,438.64,325.41
2016,4,27,17,0,733.0,88.0,1.3,29.0,410.0,375.2,274.99
2016,4,27,17,15,690.0,82.0,1.15,28.5,351.5,309.91,222.25
2016,4,27,17,30,647.0,76.0,1.0,28.0,293.0,248.86,171.8
2016,4,27,17,45,582.0,68.5,0.9,27.5,235.5,186.39,121.1
2016,4,27,18,0,517.0,61.0,0.8,27.0,178.0,131.55,78.16
2016,4,27,18,15,415.5,49.5,0.8,26.5,126.5,77.91,41.48
2016,4,27,18,30,314.0,38.0,0.8,26.0,75.0,37.05,19.62
2016,4,27,18,45,157.0,19.0,0.8,25.5,37.5,14.82,2.41
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,16.0,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,32.0,8.0,1.0,16.0,9.0,7.63,0.0
2016,4,28,6,15,149.5,26.5,1.25,16.5,45.0,20.7,9.76
2016,4,28,6,30,267.0,45.0,1.5,17.0,81.0,46.2,26.54
2016,4,28,6,45,359.0,59.0,1.8,18.0,131.0,87.04,52.12
2016,4,28,7,0,451.0,73.0,2.1,19.0,181.0,140.83,92.07
2016,4,28,7,15,511.5,83.0,2.3,19.5,236.5,193.85,135.8
2016,4,28,7,30,572.0,93.0,2.5,20.0,292.0,254.0,186.66
2016,4,28,7,45,472.0,128.0,2.7,21.0,311.5,287.24,218.86
2016,4,28,8,0,372.0,163.0,2.9,22.0,331.0,309.88,240.01
2016,4,28,8,15,546.5,141.0,3.1,22.5,423.0,392.94,305.56
2016,4,28,8,30,721.0,119.0,3.3,23.0,515.0,496.42,386.19
2016,4,28,8,45,743.5,124.0,3.5,24.0,567.0,554.33,430.02
2016,4,28,9,0,766.0,129.0,3.7,25.0,619.0,612.61,472.9
2016,4,28,9,15,783.0,132.5,3.75,25.0,666.5,665.83,512.38
2016,4,28,9,30,800.0,136.0,3.8,25.0,714.0,718.41,550.53
2016,4,28,9,45,583.5,242.5,3.9,25.5,677.0,693.47,526.9
2016,4,28,10,0,367.0,349.0,4.0,26.0,640.0,643.43,484.97
2016,4,28,10,15,603.5,249.5,4.0,26.0,753.5,766.97,578.01
2016,4,28,10,30,840.0,150.0,4.0,26.0,867.0,891.97,665.22
2016,4,28,10,45,842.5,154.5,4.05,26.5,894.0,923.97,683.99
2016,4,28,11,0,845.0,159.0,4.1,27.0,921.0,952.87,701.22
2016,4,28,11,15,849.0,160.5,4.1,27.0,941.0,976.97,716.33
2016,4,28,11,30,853.0,162.0,4.1,27.0,961.0,997.79,729.35
2016,4,28,11,45,849.0,167.0,4.1,27.5,970.5,1010.93,735.94
2016,4,28,12,0,845.0,172.0,4.1,28.0,980.0,1020.45,740.28
2016,4,28,12,15,844.0,172.0,4.1,28.0,982.5,1024.32,742.56
2016,4,28,12,30,843.0,172.0,4.1,28.0,985.0,1024.64,742.69
2016,4,28,12,45,827.0,181.0,4.1,28.5,975.0,1015.51,735.35
2016,4,28,13,0,811.0,190.0,4.1,29.0,965.0,1002.97,726.0
2016,4,28,13,15,805.5,189.0,4.05,29.0,950.0,987.65,716.12
2016,4,28,13,30,800.0,188.0,4.0,29.0,935.0,969.1,704.24
2016,4,28,13,45,767.5,203.0,3.95,29.0,906.0,937.65,683.94
2016,4,28,14,0,735.0,218.0,3.9,29.0,877.0,909.59,665.95
2016,4,28,14,15,470.5,319.5,3.85,29.0,736.5,751.42,553.98
2016,4,28,14,30,206.0,421.0,3.8,29.0,596.0,594.15,438.56
2016,4,28,14,45,109.0,330.0,3.8,29.0,422.5,415.89,310.78
2016,4,28,15,0,12.0,239.0,3.8,29.0,249.0,234.42,174.99
2016,4,28,15,15,37.5,277.0,3.75,28.5,305.0,294.01,221.5
2016,4,28,15,30,63.0,315.0,3.7,28.0,361.0,346.73,262.02
2016,4,28,15,45,50.5,284.5,3.65,28.0,319.5,305.22,231.14
2016,4,28,16,0,38.0,254.0,3.6,28.0,278.0,264.99,201.18
2016,4,28,16,15,19.0,147.5,3.5,27.5,159.5,150.21,113.56
2016,4,28,16,30,0.0,41.0,3.4,27.0,41.0,38.12,25.1
2016,4,28,16,45,48.5,112.5,3.35,27.0,134.0,127.61,96.82
2016,4,28,17,0,97.0,184.0,3.3,27.0,227.0,209.81,160.8
2016,4,28,17,15,72.0,162.5,3.25,26.5,192.0,174.74,133.46
2016,4,28,17,30,47.0,141.0,3.2,26.0,157.0,142.66,108.61
2016,4,28,17,45,92.5,121.0,3.2,26.0,145.0,130.03,96.47
2016,4,28,18,0,138.0,101.0,3.2,26.0,133.0,110.69,78.29
2016,4,28,18,15,95.0,70.5,3.25,25.5,89.5,69.92,47.29
2016,4,28,18,30,52.0,40.0,3.3,25.0,46.0,35.64,21.86
2016,4,28,18,45,26.0,20.0,3.35,24.5,23.0,17.68,4.69
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.81,0.0
2016,4,29,6,15,46.5,26.0,3.0,22.0,32.0,22.67,11.29
2016,4,29,6,30,87.0,48.0,3.2,22.0,60.0,44.84,28.68
2016,4,29,6,45,131.0,75.5,3.4,22.5,103.0,80.0,54.66
2016,4,29,7,0,175.0,103.0,3.6,23.0,146.0,121.65,86.89
2016,4,29,7,15,87.5,88.0,3.9,23.5,109.5,101.56,74.81
2016,4,29,7,30,0.0,73.0,4.2,24.0,73.0,67.88,50.29
2016,4,29,7,45,0.0,103.0,4.5,24.5,103.0,95.69,72.66
2016,4,29,8,0,0.0,133.0,4.8,25.0,133.0,123.67,94.74
2016,4,29,8,15,4.5,158.0,4.95,25.0,160.5,149.25,114.77
2016,4,29,8,30,9.0,183.0,5.1,25.0,188.0,175.47,135.13
2016,4,29,8,45,8.0,189.5,5.25,25.5,194.0,181.73,139.34
2016,4,29,9,0,7.0,196.0,5.4,26.0,200.0,187.84,143.42
2016,4,29,9,15,10.0,215.0,5.45,26.0,222.0,208.34,159.0
2016,4,29,9,30,13.0,234.0,5.5,26.0,244.0,229.16,174.73
2016,4,29,9,45,13.5,246.0,5.55,26.5,257.0,241.7,183.61
2016,4,29,10,0,14.0,258.0,5.6,27.0,270.0,254.26,192.46
2016,4,29,10,15,57.5,337.5,5.6,27.0,387.0,374.35,283.73
2016,4,29,10,30,101.0,417.0,5.6,27.0,504.0,493.37,371.76
2016,4,29,10,45,105.5,430.5,5.7,27.5,524.0,514.52,385.87
2016,4,29,11,0,110.0,444.0,5.8,28.0,544.0,535.54,400.08
2016,4,29,11,15,63.0,360.5,5.85,28.0,418.5,410.71,307.97
2016,4,29,11,30,16.0,277.0,5.9,28.0,293.0,277.68,207.83
2016,4,29,11,45,15.5,280.0,5.95,28.0,295.5,280.43,209.97
2016,4,29,12,0,15.0,283.0,6.0,28.0,298.0,283.08,211.86
2016,4,29,12,15,28.0,353.0,5.95,28.0,380.5,372.69,278.72
2016,4,29,12,30,41.0,423.0,5.9,28.0,463.0,455.76,339.5
2016,4,29,12,45,29.0,364.5,5.9,28.5,392.5,385.08,286.87
2016,4,29,13,0,17.0,306.0,5.9,29.0,322.0,307.16,228.76
2016,4,29,13,15,42.5,375.5,5.85,28.5,415.5,408.16,304.79
2016,4,29,13,30,68.0,445.0,5.8,28.0,509.0,501.11,373.54
2016,4,29,13,45,73.5,438.5,5.75,28.0,506.0,497.91,371.39
2016,4,29,14,0,79.0,432.0,5.7,28.0,503.0,494.15,369.15
2016,4,29,14,15,131.0,428.0,5.55,28.0,541.0,541.19,404.97
2016,4,29,14,30,183.0,424.0,5.4,28.0,579.0,576.72,432.03
2016,4,29,14,45,161.5,404.0,5.3,28.0,536.5,531.7,399.31
2016,4,29,15,0,140.0,384.0,5.2,28.0,494.0,487.69,367.36
2016,4,29,15,15,218.5,353.0,5.05,28.0,514.0,509.03,385.43
2016,4,29,15,30,297.0,322.0,4.9,28.0,534.0,528.41,401.3
2016,4,29,15,45,185.5,300.0,4.75,28.0,429.5,413.38,314.84
2016,4,29,16,0,74.0,278.0,4.6,28.0,325.0,309.73,235.85
2016,4,29,16,15,154.0,255.5,4.4,27.5,342.0,331.54,254.3
2016,4,29,16,30,234.0,233.0,4.2,27.0,359.0,340.54,261.86
2016,4,29,16,45,243.0,205.5,4.05,27.0,324.0,306.58,235.16
2016,4,29,17,0,252.0,178.0,3.9,27.0,289.0,268.22,204.43
2016,4,29,17,15,169.5,172.5,3.85,26.5,242.5,217.17,164.98
2016,4,29,17,30,87.0,167.0,3.8,26.0,196.0,176.38,134.28
2016,4,29,17,45,63.0,132.0,3.8,26.0,151.0,132.88,99.88
2016,4,29,18,0,39.0,97.0,3.8,26.0,106.0,93.0,68.3
2016,4,29,18,15,19.5,64.0,3.8,25.5,68.5,59.02,41.38
2016,4,29,18,30,0.0,31.0,3.8,25.0,31.0,28.75,17.11
2016,4,29,18,45,0.0,15.5,3.85,24.5,15.5,14.38,3.23
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,30,5,45,3.5,3.5,2.45,17.0,3.5,0.0,0.0
2016,4,30,6,0,7.0,7.0,2.8,17.0,7.0,6.67,0.0
2016,4,30,6,15,69.0,31.5,2.9,17.0,40.5,26.91,15.28
2016,4,30,6,30,131.0,56.0,3.0,17.0,74.0,51.83,34.08
2016,4,30,6,45,218.0,76.0,3.2,17.5,122.5,88.72,59.44
2016,4,30,7,0,305.0,96.0,3.4,18.0,171.0,136.59,95.41
2016,4,30,7,15,366.0,111.5,3.5,18.5,224.5,186.25,135.81
2016,4,30,7,30,427.0,127.0,3.6,19.0,278.0,242.84,182.86
2016,4,30,7,45,483.0,135.5,3.75,19.5,334.0,298.19,229.27
2016,4,30,8,0,539.0,144.0,3.9,20.0,390.0,359.47,279.99
2016,4,30,8,15,573.5,153.0,3.9,20.5,444.5,416.87,326.81
2016,4,30,8,30,608.0,162.0,3.9,21.0,499.0,479.58,376.41
2016,4,30,8,45,491.5,212.0,3.95,22.0,501.0,492.95,385.41
2016,4,30,9,0,375.0,262.0,4.0,23.0,503.0,491.13,381.62
2016,4,30,9,15,544.0,221.5,3.85,23.5,601.0,590.31,456.94
2016,4,30,9,30,713.0,181.0,3.7,24.0,699.0,701.18,538.28
2016,4,30,9,45,739.0,179.0,3.6,24.5,743.5,750.9,571.92
2016,4,30,10,0,765.0,177.0,3.5,25.0,788.0,800.26,604.41
2016,4,30,10,15,776.5,180.0,3.4,25.0,823.5,838.99,629.19
2016,4,30,10,30,788.0,183.0,3.3,25.0,859.0,878.18,654.04
2016,4,30,10,45,806.0,179.0,3.2,25.5,890.0,914.12,675.07
2016,4,30,11,0,824.0,175.0,3.1,26.0,921.0,947.87,694.35
2016,4,30,11,15,630.5,288.5,3.0,26.0,867.0,900.15,659.24
2016,4,30,11,30,437.0,402.0,2.9,26.0,813.0,836.98,610.42
2016,4,30,11,45,655.0,279.5,2.85,26.5,904.0,936.92,682.07
2016,4,30,12,0,873.0,157.0,2.8,27.0,995.0,1022.02,735.08
2016,4,30,12,15,874.0,157.5,2.75,27.0,999.0,1028.25,737.61
2016,4,30,12,30,875.0,158.0,2.7,27.0,1003.0,1030.96,738.75
2016,4,30,12,45,876.5,155.5,2.65,27.5,998.5,1027.79,734.85
2016,4,30,13,0,878.0,153.0,2.6,28.0,994.0,1021.06,728.88
2016,4,30,13,15,875.0,152.5,2.6,28.0,980.5,1008.29,721.18
2016,4,30,13,30,872.0,152.0,2.6,28.0,967.0,992.07,711.43
2016,4,30,13,45,869.0,149.0,2.65,28.0,946.0,970.05,698.5
2016,4,30,14,0,866.0,146.0,2.7,28.0,925.0,944.71,683.45
2016,4,30,14,15,859.0,144.5,2.7,28.0,896.0,914.05,664.51
2016,4,30,14,30,852.0,143.0,2.7,28.0,867.0,886.04,647.29
2016,4,30,14,45,845.0,139.0,2.7,28.0,831.5,846.77,622.49
2016,4,30,15,0,838.0,135.0,2.7,28.0,796.0,805.04,595.89
2016,4,30,15,15,825.0,132.0,2.6,28.0,753.0,757.57,564.53
2016,4,30,15,30,812.0,129.0,2.5,28.0,710.0,708.57,531.03
2016,4,30,15,45,798.0,124.0,2.45,28.0,663.0,655.66,493.61
2016,4,30,16,0,784.0,119.0,2.4,28.0,616.0,601.87,454.63
2016,4,30,16,15,761.5,114.5,2.3,27.5,563.0,543.25,411.68
2016,4,30,16,30,739.0,110.0,2.2,27.0,510.0,484.59,367.35
2016,4,30,16,45,712.0,103.5,2.1,27.0,455.5,423.25,318.94
2016,4,30,17,0,685.0,97.0,2.0,27.0,401.0,363.66,270.51
2016,4,30,17,15,642.5,90.0,1.8,26.0,344.5,300.58,219.24
2016,4,30,17,30,600.0,83.0,1.6,25.0,288.0,241.74,170.31
2016,4,30,17,45,543.5,73.5,1.4,24.5,233.0,182.2,121.05
2016,4,30,18,0,487.0,64.0,1.2,24.0,178.0,129.28,78.79
2016,4,30,18,15,392.0,52.5,1.15,23.0,128.0,78.25,43.42
2016,4,30,18,30,297.0,41.0,1.1,22.0,78.0,38.11,21.25
2016,4,30,18,45,148.5,20.5,1.1,21.5,39.0,15.96,4.81
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.5,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,49.0,12.0,3.8,17.0,14.0,11.44,0.0
2016,5,1,6,15,167.0,29.5,3.9,17.5,50.5,22.99,12.49
2016,5,1,6,30,285.0,47.0,4.0,18.0,87.0,49.2,28.24
2016,5,1,6,45,367.5,60.0,4.1,18.5,136.0,89.46,53.69
2016,5,1,7,0,450.0,73.0,4.2,19.0,185.0,141.3,92.81
2016,5,1,7,15,225.0,71.5,4.3,19.5,127.5,118.02,84.63
2016,5,1,7,30,0.0,70.0,4.4,20.0,70.0,65.13,48.83
2016,5,1,7,45,0.0,83.0,4.55,20.5,83.0,77.22,58.6
2016,5,1,8,0,0.0,96.0,4.7,21.0,96.0,89.35,68.21
2016,5,1,8,15,0.0,114.5,4.75,21.0,114.5,106.64,82.03
2016,5,1,8,30,0.0,133.0,4.8,21.0,133.0,124.0,95.77
2016,5,1,8,45,0.0,94.0,4.85,21.5,94.0,87.63,65.89
2016,5,1,9,0,0.0,55.0,4.9,22.0,55.0,51.21,36.11
2016,5,1,9,15,3.0,126.0,4.9,22.0,128.5,119.7,91.17
2016,5,1,9,30,6.0,197.0,4.9,22.0,202.0,188.98,145.76
2016,5,1,9,45,10.0,227.5,4.9,22.5,235.5,221.33,170.4
2016,5,1,10,0,14.0,258.0,4.9,23.0,269.0,254.13,195.12
2016,5,1,10,15,15.0,272.0,4.9,23.0,284.5,269.03,206.19
2016,5,1,10,30,16.0,286.0,4.9,23.0,300.0,283.99,217.3
2016,5,1,10,45,93.0,372.5,4.95,23.5,457.0,444.99,340.08
2016,5,1,11,0,170.0,459.0,5.0,24.0,614.0,612.86,462.74
2016,5,1,11,15,110.5,443.0,5.0,24.0,545.0,545.49,411.37
2016,5,1,11,30,51.0,427.0,5.0,24.0,476.0,466.49,351.76
2016,5,1,11,45,66.5,449.0,5.0,24.0,513.5,504.81,380.29
2016,5,1,12,0,82.0,471.0,5.0,24.0,551.0,543.21,408.3
2016,5,1,12,15,88.0,467.5,5.0,24.0,553.0,546.31,410.6
2016,5,1,12,30,94.0,464.0,5.0,24.0,555.0,548.93,412.72
2016,5,1,12,45,108.0,466.5,5.05,24.0,571.0,564.93,424.91
2016,5,1,13,0,122.0,469.0,5.1,24.0,587.0,589.06,442.85
2016,5,1,13,15,114.5,469.0,5.1,24.0,578.5,579.8,435.97
2016,5,1,13,30,107.0,469.0,5.1,24.0,570.0,561.73,422.99
2016,5,1,13,45,60.5,369.5,5.2,24.0,426.5,416.23,316.0
2016,5,1,14,0,14.0,270.0,5.3,24.0,283.0,267.89,203.67
2016,5,1,14,15,14.0,261.0,5.25,24.0,273.5,258.73,197.15
2016,5,1,14,30,14.0,252.0,5.2,24.0,264.0,249.53,190.38
2016,5,1,14,45,180.5,302.0,5.2,24.0,445.0,446.15,344.82
2016,5,1,15,0,347.0,352.0,5.2,24.0,626.0,624.26,479.1
2016,5,1,15,15,341.5,333.0,5.15,24.0,591.0,585.81,450.6
2016,5,1,15,30,336.0,314.0,5.1,24.0,556.0,546.82,422.23
2016,5,1,15,45,466.0,253.0,5.05,24.0,563.0,560.54,435.09
2016,5,1,16,0,596.0,192.0,5.0,24.0,570.0,558.27,434.83
2016,5,1,16,15,568.5,183.0,4.85,23.5,519.5,499.19,389.66
2016,5,1,16,30,541.0,174.0,4.7,23.0,469.0,444.15,346.67
2016,5,1,16,45,506.0,163.5,4.6,23.0,416.0,386.23,299.96
2016,5,1,17,0,471.0,153.0,4.5,23.0,363.0,331.36,254.8
2016,5,1,17,15,426.0,140.0,4.25,22.5,310.0,274.23,207.74
2016,5,1,17,30,381.0,127.0,4.0,22.0,257.0,221.95,164.27
2016,5,1,17,45,322.0,110.0,3.8,22.0,206.0,167.61,119.68
2016,5,1,18,0,263.0,93.0,3.6,22.0,155.0,121.52,83.07
2016,5,1,18,15,193.5,70.5,3.55,21.5,109.5,77.18,50.41
2016,5,1,18,30,124.0,48.0,3.5,21.0,64.0,41.92,26.57
2016,5,1,18,45,62.0,26.0,3.5,20.5,34.0,21.51,9.0
2016,5,1,19,0,0.0,4.0,3.5,20.0,4.0,3.81,0.0
2016,5,1,19,15,0.0,2.0,3.55,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,23.5,6.0,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,47.0,12.0,5.0,14.0,13.0,11.44,0.0
2016,5,2,6,15,147.0,30.5,5.05,14.0,48.5,23.73,13.55
2016,5,2,6,30,247.0,49.0,5.1,14.0,84.0,49.67,29.95
2016,5,2,6,45,322.5,64.0,5.15,14.0,131.5,88.66,55.9
2016,5,2,7,0,398.0,79.0,5.2,14.0,179.0,137.04,93.44
2016,5,2,7,15,454.5,90.0,5.3,14.0,231.5,186.72,135.7
2016,5,2,7,30,511.0,101.0,5.4,14.0,284.0,244.8,186.43
2016,5,2,7,45,255.5,80.0,5.5,14.5,171.5,166.95,130.8
2016,5,2,8,0,0.0,59.0,5.6,15.0,59.0,54.87,40.84
2016,5,2,8,15,0.0,67.0,5.55,15.0,67.0,62.35,47.0
2016,5,2,8,30,0.0,75.0,5.5,15.0,75.0,69.84,53.07
2016,5,2,8,45,6.0,144.5,5.5,15.5,148.5,138.29,109.41
2016,5,2,9,0,12.0,214.0,5.5,16.0,222.0,207.79,165.34
2016,5,2,9,15,6.0,168.0,5.45,16.0,172.0,161.18,127.06
2016,5,2,9,30,0.0,122.0,5.4,16.0,122.0,113.99,88.28
2016,5,2,9,45,2.0,146.0,5.35,16.0,147.5,138.15,107.79
2016,5,2,10,0,4.0,170.0,5.3,16.0,173.0,162.56,127.3
2016,5,2,10,15,6.0,187.0,5.2,16.0,192.5,180.58,141.56
2016,5,2,10,30,8.0,204.0,5.1,16.0,212.0,198.76,155.88
2016,5,2,10,45,8.5,208.0,5.0,16.5,216.5,203.37,159.01
2016,5,2,11,0,9.0,212.0,4.9,17.0,221.0,207.98,162.16
2016,5,2,11,15,73.0,345.5,4.9,17.0,414.5,404.53,316.93
2016,5,2,11,30,137.0,479.0,4.9,17.0,608.0,609.21,470.72
2016,5,2,11,45,178.0,485.0,4.95,17.0,655.0,657.84,506.78
2016,5,2,12,0,219.0,491.0,5.0,17.0,702.0,706.53,543.25
2016,5,2,12,15,129.5,456.5,5.1,17.0,581.5,584.94,451.73
2016,5,2,12,30,40.0,422.0,5.2,17.0,461.0,452.84,350.49
2016,5,2,12,45,43.5,426.5,5.35,17.5,469.0,460.59,356.43
2016,5,2,13,0,47.0,431.0,5.5,18.0,477.0,467.98,361.72
2016,5,2,13,15,33.0,376.5,5.55,18.0,408.5,399.13,309.48
2016,5,2,13,30,19.0,322.0,5.6,18.0,340.0,323.5,251.48
2016,5,2,13,45,16.5,299.0,5.65,18.0,314.5,298.48,232.42
2016,5,2,14,0,14.0,276.0,5.7,18.0,289.0,273.56,213.25
