Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,15,16.0,286.5,5.6,18.0,301.0,284.84,222.34
2016,5,2,14,30,18.0,297.0,5.5,18.0,313.0,295.93,231.26
2016,5,2,14,45,15.0,271.5,5.4,18.5,284.5,268.24,209.44
2016,5,2,15,0,12.0,246.0,5.3,19.0,256.0,240.82,187.86
2016,5,2,15,15,6.0,165.0,5.15,19.0,170.0,158.99,123.26
2016,5,2,15,30,0.0,84.0,5.0,19.0,84.0,78.35,58.45
2016,5,2,15,45,0.0,72.5,4.85,19.0,72.5,67.57,49.87
2016,5,2,16,0,0.0,61.0,4.7,19.0,61.0,56.81,41.21
2016,5,2,16,15,60.5,150.5,4.55,18.5,183.5,175.78,139.31
2016,5,2,16,30,121.0,240.0,4.4,18.0,306.0,289.47,230.68
2016,5,2,16,45,113.0,213.5,4.25,18.0,270.0,252.68,200.98
2016,5,2,17,0,105.0,187.0,4.1,18.0,234.0,216.78,171.95
2016,5,2,17,15,94.5,163.0,3.85,17.5,201.0,182.01,143.78
2016,5,2,17,30,84.0,139.0,3.6,17.0,168.0,150.35,117.77
2016,5,2,17,45,244.0,106.5,3.35,17.0,169.0,148.26,109.16
2016,5,2,18,0,404.0,74.0,3.1,17.0,170.0,124.84,81.34
2016,5,2,18,15,318.0,59.5,2.75,16.5,122.5,77.15,46.68
2016,5,2,18,30,232.0,45.0,2.4,16.0,75.0,40.13,24.4
2016,5,2,18,45,116.0,26.5,2.1,15.5,41.5,20.74,9.21
2016,5,2,19,0,0.0,8.0,1.8,15.0,8.0,7.63,0.0
2016,5,2,19,15,0.0,4.0,1.75,15.0,4.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,39.5,7.5,2.5,11.0,9.0,7.15,0.0
2016,5,3,6,0,79.0,15.0,2.6,11.0,18.0,11.81,0.0
2016,5,3,6,15,205.5,31.5,2.7,11.5,57.5,24.54,14.63
2016,5,3,6,30,332.0,48.0,2.8,12.0,97.0,52.26,30.28
2016,5,3,6,45,427.5,58.5,2.9,13.0,149.5,95.67,57.57
2016,5,3,7,0,523.0,69.0,3.0,14.0,202.0,149.79,98.54
2016,5,3,7,15,580.0,77.0,3.1,14.5,258.5,204.51,145.13
2016,5,3,7,30,637.0,85.0,3.2,15.0,315.0,265.76,198.5
2016,5,3,7,45,682.0,89.5,3.35,16.0,373.0,325.65,250.63
2016,5,3,8,0,727.0,94.0,3.5,17.0,431.0,389.89,305.16
2016,5,3,8,15,755.5,98.5,3.55,17.0,487.0,451.37,357.3
2016,5,3,8,30,784.0,103.0,3.6,17.0,543.0,513.45,408.48
2016,5,3,8,45,807.5,106.0,3.7,17.5,596.5,572.55,455.27
2016,5,3,9,0,831.0,109.0,3.8,18.0,650.0,632.13,501.01
2016,5,3,9,15,847.0,112.0,3.8,18.5,698.5,686.83,541.48
2016,5,3,9,30,863.0,115.0,3.8,19.0,747.0,738.08,577.91
2016,5,3,9,45,876.0,117.0,3.85,19.5,790.0,786.86,610.52
2016,5,3,10,0,889.0,119.0,3.9,20.0,833.0,833.87,641.41
2016,5,3,10,15,897.5,121.0,3.9,20.5,869.0,875.11,667.6
2016,5,3,10,30,906.0,123.0,3.9,21.0,905.0,913.75,691.72
2016,5,3,10,45,912.5,124.5,3.9,21.5,933.5,947.32,712.13
2016,5,3,11,0,919.0,126.0,3.9,22.0,962.0,977.8,730.3
2016,5,3,11,15,923.0,127.0,3.9,22.0,982.5,1002.18,745.74
2016,5,3,11,30,927.0,128.0,3.9,22.0,1003.0,1023.06,758.92
2016,5,3,11,45,930.5,128.0,3.9,22.5,1015.5,1038.9,767.35
2016,5,3,12,0,934.0,128.0,3.9,23.0,1028.0,1051.08,773.45
2016,5,3,12,15,934.5,128.0,3.9,23.0,1031.5,1056.58,776.79
2016,5,3,12,30,935.0,128.0,3.9,23.0,1035.0,1058.33,777.85
2016,5,3,12,45,933.5,128.0,3.9,23.5,1029.5,1054.35,773.8
2016,5,3,13,0,932.0,128.0,3.9,24.0,1024.0,1046.63,767.48
2016,5,3,13,15,929.0,127.0,3.85,24.0,1010.0,1032.75,758.43
2016,5,3,13,30,926.0,126.0,3.8,24.0,996.0,1015.21,747.11
2016,5,3,13,45,921.5,125.0,3.8,24.0,974.0,992.68,732.93
2016,5,3,14,0,917.0,124.0,3.8,24.0,952.0,966.73,716.53
2016,5,3,14,15,910.0,122.5,3.75,24.0,922.0,934.77,695.79
2016,5,3,14,30,903.0,121.0,3.7,24.0,892.0,899.8,673.02
2016,5,3,14,45,893.5,119.0,3.7,24.0,854.5,859.46,646.75
2016,5,3,15,0,884.0,117.0,3.7,24.0,817.0,816.69,618.6
2016,5,3,15,15,871.5,114.5,3.65,24.0,773.5,768.99,586.5
2016,5,3,15,30,859.0,112.0,3.6,24.0,730.0,719.57,552.77
2016,5,3,15,45,843.5,108.5,3.6,24.0,681.5,667.53,514.82
2016,5,3,16,0,828.0,105.0,3.6,24.0,633.0,612.34,473.66
2016,5,3,16,15,806.5,101.0,3.45,23.5,579.5,552.78,428.56
2016,5,3,16,30,785.0,97.0,3.3,23.0,526.0,493.6,382.34
2016,5,3,16,45,756.5,92.0,3.2,22.5,470.0,431.03,332.16
2016,5,3,17,0,728.0,87.0,3.1,22.0,414.0,369.08,280.88
2016,5,3,17,15,688.0,81.5,2.7,21.5,357.0,306.05,227.28
2016,5,3,17,30,648.0,76.0,2.3,21.0,300.0,246.86,176.06
2016,5,3,17,45,588.5,68.5,1.95,20.5,243.5,185.92,124.47
2016,5,3,18,0,529.0,61.0,1.6,20.0,187.0,131.88,80.52
2016,5,3,18,15,437.5,50.5,1.5,19.0,136.0,79.62,43.67
2016,5,3,18,30,346.0,40.0,1.4,18.0,85.0,38.76,21.67
2016,5,3,18,45,203.0,25.0,1.35,17.0,48.0,19.92,8.92
2016,5,3,19,0,60.0,10.0,1.3,16.0,11.0,9.53,0.0
2016,5,3,19,15,30.0,5.0,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.5,7.5,1.05,12.5,9.0,7.15,0.0
2016,5,4,6,0,81.0,15.0,1.1,13.0,18.0,11.78,0.0
2016,5,4,6,15,207.5,31.5,1.4,13.5,58.0,24.49,14.65
2016,5,4,6,30,334.0,48.0,1.7,14.0,98.0,52.54,30.15
2016,5,4,6,45,423.0,59.0,2.05,15.0,150.0,95.84,57.43
2016,5,4,7,0,512.0,70.0,2.4,16.0,202.0,149.1,97.64
2016,5,4,7,15,569.5,78.5,2.4,17.0,258.5,203.7,143.31
2016,5,4,7,30,627.0,87.0,2.4,18.0,315.0,264.89,195.4
2016,5,4,7,45,669.0,93.0,2.4,19.0,372.5,324.56,246.31
2016,5,4,8,0,711.0,99.0,2.4,20.0,430.0,388.25,299.1
2016,5,4,8,15,740.0,104.0,2.45,20.5,486.0,448.61,348.51
2016,5,4,8,30,769.0,109.0,2.5,21.0,542.0,511.44,398.17
2016,5,4,8,45,791.5,112.5,2.65,22.0,595.0,569.64,442.29
2016,5,4,9,0,814.0,116.0,2.8,23.0,648.0,628.25,485.23
2016,5,4,9,15,830.0,119.5,2.9,23.5,696.0,682.58,524.49
2016,5,4,9,30,846.0,123.0,3.0,24.0,744.0,736.05,562.11
2016,5,4,9,45,858.5,125.5,3.1,24.5,786.5,784.71,593.88
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,827.74,621.38
2016,5,4,10,15,880.5,130.0,3.25,25.0,865.0,869.09,648.45
2016,5,4,10,30,890.0,132.0,3.3,25.0,901.0,907.97,673.68
2016,5,4,10,45,897.0,133.5,3.35,25.5,930.0,941.45,693.82
2016,5,4,11,0,904.0,135.0,3.4,26.0,959.0,971.92,711.87
2016,5,4,11,15,908.5,136.0,3.4,26.0,979.5,996.38,727.0
2016,5,4,11,30,913.0,137.0,3.4,26.0,1000.0,1017.42,739.96
2016,5,4,11,45,920.5,135.0,3.45,26.5,1014.0,1034.97,749.64
2016,5,4,12,0,928.0,133.0,3.5,27.0,1028.0,1049.0,757.13
2016,5,4,12,15,928.5,133.0,3.5,27.0,1031.5,1054.43,760.33
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,1056.15,761.34
2016,5,4,12,45,929.0,132.5,3.5,27.5,1030.5,1053.17,757.99
2016,5,4,13,0,929.0,132.0,3.5,28.0,1026.0,1046.46,752.43
2016,5,4,13,15,926.0,131.0,3.5,28.0,1012.5,1032.63,743.94
2016,5,4,13,30,923.0,130.0,3.5,28.0,999.0,1015.16,733.26
2016,5,4,13,45,919.0,128.5,3.5,28.0,977.0,992.69,719.42
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,966.78,703.4
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.5,935.35,683.76
2016,5,4,14,30,902.0,124.0,3.5,28.0,896.0,900.89,662.06
2016,5,4,14,45,893.0,122.0,3.5,28.0,859.0,861.04,636.62
2016,5,4,15,0,884.0,120.0,3.5,28.0,822.0,818.72,609.33
2016,5,4,15,15,871.5,117.5,3.4,27.5,778.5,771.07,578.79
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,724.04,548.01
2016,5,4,15,45,843.5,111.5,3.25,27.0,686.5,669.76,508.99
2016,5,4,16,0,828.0,108.0,3.2,27.0,638.0,614.62,468.41
2016,5,4,16,15,806.5,104.5,2.95,26.5,584.5,555.61,424.16
2016,5,4,16,30,785.0,101.0,2.7,26.0,531.0,496.98,378.88
2016,5,4,16,45,757.5,95.5,2.5,26.0,475.0,434.41,328.78
2016,5,4,17,0,730.0,90.0,2.3,26.0,419.0,372.33,277.75
2016,5,4,17,15,689.5,84.5,2.05,25.0,361.5,309.06,225.72
2016,5,4,17,30,649.0,79.0,1.8,24.0,304.0,249.68,175.76
2016,5,4,17,45,592.0,71.0,1.55,23.5,248.0,188.77,124.93
2016,5,4,18,0,535.0,63.0,1.3,23.0,192.0,134.45,81.3
2016,5,4,18,15,440.5,52.5,1.25,22.0,140.0,81.61,44.63
2016,5,4,18,30,346.0,42.0,1.2,21.0,88.0,40.57,22.84
2016,5,4,18,45,201.5,26.5,1.2,20.0,50.0,20.73,9.67
2016,5,4,19,0,57.0,11.0,1.2,19.0,12.0,10.48,0.0
2016,5,4,19,15,28.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.5,8.5,1.2,14.5,11.5,8.1,0.0
2016,5,5,6,0,147.0,17.0,1.2,15.0,23.0,13.65,0.0
2016,5,5,6,15,286.0,30.0,1.5,16.0,65.5,23.66,13.93
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,52.7,27.58
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,98.45,55.42
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,154.24,97.52
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,210.53,144.92
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,272.74,198.37
2016,5,5,7,45,727.5,81.0,2.35,20.5,386.0,334.65,251.68
2016,5,5,8,0,761.0,87.0,2.3,21.0,443.0,397.95,304.73
2016,5,5,8,15,786.0,91.0,2.25,22.0,498.5,457.93,352.93
2016,5,5,8,30,811.0,95.0,2.2,23.0,554.0,519.18,400.06
2016,5,5,8,45,826.5,100.0,2.15,24.0,605.0,576.94,442.62
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,634.33,483.09
2016,5,5,9,15,855.5,108.0,2.05,25.5,703.0,687.7,520.13
2016,5,5,9,30,869.0,111.0,2.0,26.0,750.0,737.58,553.01
2016,5,5,9,45,876.0,115.0,2.0,26.5,790.5,783.87,581.71
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,827.91,608.44
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,867.95,633.38
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,905.37,656.4
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,936.47,673.88
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,964.3,689.19
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,987.75,703.63
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,1007.76,716.01
2016,5,5,11,45,693.0,274.5,2.15,28.5,935.0,964.07,686.71
2016,5,5,12,0,476.0,418.0,2.2,29.0,878.0,898.37,637.08
2016,5,5,12,15,486.5,417.0,2.3,29.0,888.5,910.84,646.67
2016,5,5,12,30,497.0,416.0,2.4,29.0,899.0,921.02,654.13
2016,5,5,12,45,471.5,416.5,2.5,29.0,873.5,894.73,637.56
2016,5,5,13,0,446.0,417.0,2.6,29.0,848.0,866.4,619.82
2016,5,5,13,15,450.5,408.0,2.65,29.0,838.0,856.29,614.3
2016,5,5,13,30,455.0,399.0,2.7,29.0,828.0,844.0,607.2
2016,5,5,13,45,466.0,384.5,2.75,29.0,815.0,830.31,599.45
2016,5,5,14,0,477.0,370.0,2.8,29.0,802.0,814.18,590.05
2016,5,5,14,15,434.0,370.0,2.8,29.0,753.5,761.69,554.7
2016,5,5,14,30,391.0,370.0,2.8,29.0,705.0,704.49,516.04
2016,5,5,14,45,422.0,339.5,2.85,29.0,687.0,690.91,508.78
2016,5,5,15,0,453.0,309.0,2.9,29.0,669.0,668.28,494.91
2016,5,5,15,15,453.0,289.5,2.85,29.0,633.5,629.22,468.28
2016,5,5,15,30,453.0,270.0,2.8,29.0,598.0,588.76,440.33
2016,5,5,15,45,570.0,209.5,2.8,29.0,594.0,584.1,439.42
2016,5,5,16,0,687.0,149.0,2.8,29.0,590.0,569.12,429.87
2016,5,5,16,15,494.0,187.0,2.65,28.5,490.5,459.45,348.11
2016,5,5,16,30,301.0,225.0,2.5,28.0,391.0,367.18,278.62
2016,5,5,16,45,284.5,202.0,2.4,27.5,346.0,319.55,242.74
2016,5,5,17,0,268.0,179.0,2.3,27.0,301.0,273.43,206.97
2016,5,5,17,15,251.5,157.5,2.05,26.5,260.0,230.34,172.69
2016,5,5,17,30,235.0,136.0,1.8,26.0,219.0,189.04,139.28
2016,5,5,17,45,217.5,113.0,1.6,25.5,179.0,148.12,106.02
2016,5,5,18,0,200.0,90.0,1.4,25.0,139.0,109.44,74.89
2016,5,5,18,15,164.0,68.5,1.3,24.0,101.5,72.93,47.6
2016,5,5,18,30,128.0,47.0,1.2,23.0,64.0,41.27,25.93
2016,5,5,18,45,64.0,28.5,1.2,22.5,37.0,23.5,11.87
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.53,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,8.1,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.38,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,24.46,14.76
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,54.1,29.18
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,99.32,57.01
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,154.58,98.79
2016,5,6,7,15,626.0,72.0,1.75,18.5,272.0,210.57,145.78
2016,5,6,7,30,680.0,79.0,1.6,19.0,329.0,272.62,198.72
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,332.83,249.62
2016,5,6,8,0,750.0,91.0,1.3,21.0,444.0,397.36,302.03
2016,5,6,8,15,777.0,95.5,1.55,21.5,500.0,458.08,351.6
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,520.32,400.86
2016,5,6,8,45,825.5,103.0,2.1,23.0,609.0,579.09,445.54
2016,5,6,9,0,847.0,106.0,2.4,24.0,662.0,638.08,488.98
2016,5,6,9,15,862.0,108.5,2.35,24.5,710.0,690.32,525.67
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,742.82,560.7
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,791.19,590.74
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,837.7,618.92
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,879.15,644.48
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,917.98,668.04
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,950.78,686.1
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,980.42,701.96
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,1004.4,714.91
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,1024.85,725.57
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,1041.65,733.17
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,1054.84,738.59
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,1060.36,740.89
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,1062.07,741.05
2016,5,6,12,45,953.5,115.5,1.6,28.0,1039.0,1058.5,738.94
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,1051.11,734.69
2016,5,6,13,15,951.0,113.5,1.6,28.0,1020.0,1037.48,726.79
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,1020.11,716.75
2016,5,6,13,45,943.5,112.0,1.6,28.5,984.0,997.2,701.99
2016,5,6,14,0,939.0,111.0,1.6,29.0,962.0,970.8,685.18
2016,5,6,14,15,932.5,109.5,1.65,29.0,932.0,938.77,666.87
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,903.65,646.47
2016,5,6,14,45,913.5,108.0,1.75,29.0,864.0,862.18,621.75
2016,5,6,15,0,901.0,108.0,1.8,29.0,826.0,818.45,595.23
2016,5,6,15,15,889.0,106.0,1.9,28.5,782.5,771.09,567.42
2016,5,6,15,30,877.0,104.0,2.0,28.0,739.0,721.94,537.67
2016,5,6,15,45,859.5,102.0,2.1,28.0,690.0,667.68,500.54
2016,5,6,16,0,842.0,100.0,2.2,28.0,641.0,613.7,462.2
2016,5,6,16,15,821.5,96.5,2.15,27.5,588.0,554.71,419.21
2016,5,6,16,30,801.0,93.0,2.1,27.0,535.0,495.96,374.9
2016,5,6,16,45,770.5,89.5,2.1,27.0,478.5,433.35,325.64
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,372.73,276.39
2016,5,6,17,15,701.5,80.5,1.9,26.0,365.0,308.45,223.84
2016,5,6,17,30,663.0,75.0,1.7,25.0,308.0,249.08,174.04
2016,5,6,17,45,604.5,68.0,1.55,24.0,251.5,188.12,123.69
2016,5,6,18,0,546.0,61.0,1.4,23.0,195.0,133.89,80.43
2016,5,6,18,15,459.0,51.0,1.4,22.0,143.5,81.54,43.92
2016,5,6,18,30,372.0,41.0,1.4,21.0,92.0,39.99,22.03
2016,5,6,18,45,235.0,26.5,1.4,20.5,53.5,21.06,10.42
2016,5,6,19,0,98.0,12.0,1.4,20.0,15.0,11.44,0.0
2016,5,6,19,15,49.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.5,9.0,1.65,15.5,11.5,8.58,0.0
2016,5,7,6,0,91.0,18.0,1.8,16.0,23.0,14.15,0.0
2016,5,7,6,15,201.0,35.5,1.95,16.5,62.5,27.56,17.36
2016,5,7,6,30,311.0,53.0,2.1,17.0,102.0,56.32,33.27
2016,5,7,6,45,385.5,66.5,2.3,17.5,152.0,97.96,60.18
2016,5,7,7,0,460.0,80.0,2.5,18.0,202.0,148.72,98.87
2016,5,7,7,15,514.5,89.5,2.55,18.5,256.0,201.84,143.06
2016,5,7,7,30,569.0,99.0,2.6,19.0,310.0,259.7,192.18
2016,5,7,7,45,424.5,143.5,2.7,19.5,315.5,285.04,219.05
2016,5,7,8,0,280.0,188.0,2.8,20.0,321.0,292.48,228.58
2016,5,7,8,15,318.5,205.5,3.15,20.5,374.0,344.46,270.15
2016,5,7,8,30,357.0,223.0,3.5,21.0,427.0,400.2,313.9
2016,5,7,8,45,443.0,217.5,3.85,22.0,493.5,468.44,366.34
2016,5,7,9,0,529.0,212.0,4.2,23.0,560.0,541.05,421.21
2016,5,7,9,15,402.5,275.0,4.25,23.5,551.0,543.84,420.2
2016,5,7,9,30,276.0,338.0,4.3,24.0,542.0,529.67,406.09
2016,5,7,9,45,543.5,243.5,4.35,24.5,673.5,659.52,505.85
2016,5,7,10,0,811.0,149.0,4.4,25.0,805.0,802.85,610.09
2016,5,7,10,15,820.0,151.5,4.35,25.5,839.5,842.55,634.39
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,879.96,657.41
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,911.05,676.12
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,939.11,692.69
2016,5,7,11,15,838.0,164.5,4.3,27.0,945.5,962.46,707.45
2016,5,7,11,30,842.0,166.0,4.3,27.0,965.0,982.62,720.15
2016,5,7,11,45,863.5,153.5,4.3,27.5,981.5,994.25,725.85
2016,5,7,12,0,885.0,141.0,4.3,28.0,998.0,1011.35,735.26
2016,5,7,12,15,885.0,141.0,4.3,28.0,1000.5,1015.97,737.99
2016,5,7,12,30,885.0,141.0,4.3,28.0,1003.0,1017.08,738.65
2016,5,7,12,45,883.0,141.0,4.3,28.5,997.5,1012.72,734.4
2016,5,7,13,0,881.0,141.0,4.3,29.0,992.0,1004.87,728.05
2016,5,7,13,15,877.0,140.5,4.3,29.0,978.0,991.13,719.45
2016,5,7,13,30,873.0,140.0,4.3,29.0,964.0,973.99,708.73
2016,5,7,13,45,487.0,293.5,4.3,29.0,751.5,759.24,560.61
2016,5,7,14,0,101.0,447.0,4.3,29.0,539.0,526.01,387.25
2016,5,7,14,15,211.0,423.5,4.3,29.0,607.5,603.32,446.6
2016,5,7,14,30,321.0,400.0,4.3,29.0,676.0,672.71,498.1
2016,5,7,14,45,201.5,386.0,4.3,29.0,557.0,542.85,404.13
2016,5,7,15,0,82.0,372.0,4.3,29.0,438.0,421.41,314.56
2016,5,7,15,15,279.5,317.5,4.3,29.0,524.0,521.04,392.72
2016,5,7,15,30,477.0,263.0,4.3,29.0,610.0,597.54,451.32
2016,5,7,15,45,600.5,200.0,4.3,29.0,606.5,595.93,451.97
2016,5,7,16,0,724.0,137.0,4.3,29.0,603.0,578.36,440.44
2016,5,7,16,15,700.5,131.5,4.15,28.5,552.0,521.38,397.75
2016,5,7,16,30,677.0,126.0,4.0,28.0,501.0,465.24,354.64
2016,5,7,16,45,647.0,119.5,3.9,27.5,447.5,406.4,308.34
2016,5,7,17,0,617.0,113.0,3.8,27.0,394.0,349.77,262.44
2016,5,7,17,15,575.0,105.0,3.9,26.5,340.0,290.3,213.61
2016,5,7,17,30,533.0,97.0,4.0,26.0,286.0,235.09,167.44
2016,5,7,17,45,479.0,86.0,4.15,25.5,233.0,177.64,120.1
2016,5,7,18,0,425.0,75.0,4.3,25.0,180.0,128.1,80.63
2016,5,7,18,15,342.0,61.5,4.35,24.0,132.0,80.45,47.14
2016,5,7,18,30,259.0,48.0,4.4,23.0,84.0,42.99,25.66
2016,5,7,18,45,129.5,31.0,4.5,22.5,49.0,24.22,12.9
2016,5,7,19,0,0.0,14.0,4.6,22.0,14.0,13.34,0.0
2016,5,7,19,15,0.0,7.0,4.45,21.5,7.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.5,6.5,6.2,0.0
2016,5,8,6,0,0.0,13.0,3.2,18.0,13.0,12.06,0.0
2016,5,8,6,15,25.5,36.5,3.25,18.5,40.5,32.25,21.16
2016,5,8,6,30,51.0,60.0,3.3,19.0,68.0,54.81,38.3
2016,5,8,6,45,74.0,85.5,3.35,19.5,102.0,83.12,60.47
2016,5,8,7,0,97.0,111.0,3.4,20.0,136.0,115.83,86.64
2016,5,8,7,15,133.5,130.0,3.75,20.5,174.0,149.13,113.09
2016,5,8,7,30,170.0,149.0,4.1,21.0,212.0,186.77,143.43
2016,5,8,7,45,85.0,101.0,4.5,21.5,132.5,124.99,95.89
2016,5,8,8,0,0.0,53.0,4.9,22.0,53.0,49.28,35.03
2016,5,8,8,15,0.0,42.0,5.0,22.5,42.0,39.04,26.46
2016,5,8,8,30,0.0,31.0,5.1,23.0,31.0,28.82,17.94
2016,5,8,8,45,0.0,33.5,5.2,23.5,33.5,31.16,19.72
2016,5,8,9,0,0.0,36.0,5.3,24.0,36.0,33.5,21.49
2016,5,8,9,15,0.0,51.5,5.15,24.0,51.5,47.98,33.07
2016,5,8,9,30,0.0,67.0,5.0,24.0,67.0,62.48,44.57
2016,5,8,9,45,0.0,64.0,4.9,24.0,64.0,59.7,42.24
2016,5,8,10,0,0.0,61.0,4.8,24.0,61.0,56.93,39.93
2016,5,8,10,15,6.0,154.5,4.7,24.0,160.0,149.75,113.22
2016,5,8,10,30,12.0,248.0,4.6,24.0,259.0,243.81,185.68
2016,5,8,10,45,16.0,287.5,4.5,24.5,302.5,285.57,216.64
2016,5,8,11,0,20.0,327.0,4.4,25.0,346.0,327.69,247.46
2016,5,8,11,15,17.0,299.5,4.35,25.0,315.5,299.14,225.71
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,270.4,203.94
2016,5,8,11,45,7.0,174.5,4.3,25.0,181.0,171.02,128.18
2016,5,8,12,0,0.0,77.0,4.3,25.0,77.0,72.17,51.3
2016,5,8,12,15,1.5,114.0,4.3,25.0,116.0,108.54,79.82
2016,5,8,12,30,3.0,151.0,4.3,25.0,155.0,145.03,108.12
2016,5,8,12,45,1.5,113.0,4.3,25.0,115.0,107.59,79.02
2016,5,8,13,0,0.0,75.0,4.3,25.0,75.0,70.28,49.86
2016,5,8,13,15,5.5,151.0,4.1,25.0,156.0,147.25,110.07
2016,5,8,13,30,11.0,227.0,3.9,25.0,237.0,224.46,169.35
2016,5,8,13,45,22.0,300.0,3.75,25.0,320.0,310.23,234.21
2016,5,8,14,0,33.0,373.0,3.6,25.0,403.0,390.85,293.97
2016,5,8,14,15,22.5,310.0,3.4,24.5,330.5,318.45,240.56
2016,5,8,14,30,12.0,247.0,3.2,24.0,258.0,242.64,183.99
2016,5,8,14,45,41.0,306.5,3.05,24.0,340.0,327.66,249.43
2016,5,8,15,0,70.0,366.0,2.9,24.0,422.0,405.9,308.09
2016,5,8,15,15,35.0,254.5,2.8,23.5,282.5,268.68,205.38
2016,5,8,15,30,0.0,143.0,2.7,23.0,143.0,133.64,101.03
2016,5,8,15,45,1.5,159.0,2.65,23.0,160.0,149.53,114.06
2016,5,8,16,0,3.0,175.0,2.6,23.0,177.0,165.2,126.72
2016,5,8,16,15,1.5,133.0,3.2,22.5,134.0,124.82,95.37
2016,5,8,16,30,0.0,91.0,3.8,22.0,91.0,84.79,63.68
2016,5,8,16,45,8.5,127.0,4.45,22.0,131.0,121.87,94.04
2016,5,8,17,0,17.0,163.0,5.1,22.0,171.0,157.42,122.99
2016,5,8,17,15,11.0,142.0,5.75,21.5,147.0,134.66,105.16
2016,5,8,17,30,5.0,121.0,6.4,21.0,123.0,112.68,87.76
2016,5,8,17,45,2.5,100.0,7.1,21.0,101.0,92.26,71.1
2016,5,8,18,0,0.0,79.0,7.8,21.0,79.0,72.3,54.55
2016,5,8,18,15,0.0,58.0,7.7,20.5,58.0,53.05,38.33
2016,5,8,18,30,0.0,37.0,7.6,20.0,37.0,34.14,22.21
2016,5,8,18,45,0.0,21.0,7.55,20.0,21.0,19.49,9.58
2016,5,8,19,0,0.0,5.0,7.5,20.0,5.0,4.77,0.0
2016,5,8,19,15,0.0,2.5,7.05,19.5,2.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,9.53,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,17.51,0.0
2016,5,9,6,15,129.0,42.0,4.65,20.0,60.0,34.01,22.56
2016,5,9,6,30,215.0,64.0,4.8,20.0,98.0,62.71,40.43
2016,5,9,6,45,267.5,84.5,4.95,20.5,145.0,101.88,67.65
2016,5,9,7,0,320.0,105.0,5.1,21.0,192.0,147.66,103.04
2016,5,9,7,15,212.5,128.0,5.35,21.5,191.5,165.64,123.44
2016,5,9,7,30,105.0,151.0,5.6,22.0,191.0,169.74,131.08
2016,5,9,7,45,293.5,160.0,5.95,22.5,295.0,252.73,194.91
2016,5,9,8,0,482.0,169.0,6.3,23.0,399.0,358.72,278.39
2016,5,9,8,15,489.0,178.0,6.35,23.5,435.0,399.9,312.38
2016,5,9,8,30,496.0,187.0,6.4,24.0,471.0,440.89,345.36
2016,5,9,8,45,379.0,241.0,6.5,24.5,470.0,449.8,351.53
2016,5,9,9,0,262.0,295.0,6.6,25.0,469.0,449.45,349.18
2016,5,9,9,15,259.0,322.5,6.55,25.5,504.5,488.16,377.27
2016,5,9,9,30,256.0,350.0,6.5,26.0,540.0,526.0,404.03
2016,5,9,9,45,347.0,336.5,6.5,26.5,609.5,594.37,455.36
2016,5,9,10,0,438.0,323.0,6.5,27.0,679.0,674.07,513.95
2016,5,9,10,15,448.5,331.0,6.4,27.5,709.0,708.1,536.67
2016,5,9,10,30,459.0,339.0,6.3,28.0,739.0,741.19,558.48
2016,5,9,10,45,332.0,401.0,6.2,28.5,695.0,697.23,521.64
2016,5,9,11,0,205.0,463.0,6.1,29.0,651.0,644.67,478.72
2016,5,9,11,15,478.0,347.5,6.0,29.0,798.5,806.22,600.34
2016,5,9,11,30,751.0,232.0,5.9,29.0,946.0,963.83,713.07
2016,5,9,11,45,560.0,338.0,5.8,29.5,874.5,893.06,657.7
2016,5,9,12,0,369.0,444.0,5.7,30.0,803.0,809.69,593.02
2016,5,9,12,15,338.0,461.0,5.6,30.0,791.0,798.44,584.1
2016,5,9,12,30,307.0,478.0,5.5,30.0,779.0,785.29,573.6
2016,5,9,12,45,328.0,456.0,5.4,30.0,775.5,783.02,572.69
2016,5,9,13,0,349.0,434.0,5.3,30.0,772.0,778.91,570.53
2016,5,9,13,15,604.0,294.0,5.2,30.0,869.0,889.43,653.62
2016,5,9,13,30,859.0,154.0,5.1,30.0,966.0,971.97,710.28
2016,5,9,13,45,856.5,151.0,5.0,30.5,945.0,950.85,694.15
2016,5,9,14,0,854.0,148.0,4.9,31.0,924.0,926.48,676.62
2016,5,9,14,15,846.5,146.0,4.85,31.0,895.0,895.51,656.5
2016,5,9,14,30,839.0,144.0,4.8,31.0,866.0,866.96,638.03
2016,5,9,14,45,829.5,141.0,4.75,31.0,830.0,827.47,612.07
2016,5,9,15,0,820.0,138.0,4.7,31.0,794.0,785.76,584.5
2016,5,9,15,15,806.5,135.0,4.6,30.5,752.0,739.12,554.19
2016,5,9,15,30,793.0,132.0,4.5,30.0,710.0,691.07,521.38
2016,5,9,15,45,773.5,129.5,4.45,30.0,662.0,638.46,483.27
2016,5,9,16,0,754.0,127.0,4.4,30.0,614.0,585.56,444.1
2016,5,9,16,15,731.0,122.0,4.25,29.5,562.5,527.79,401.1
2016,5,9,16,30,708.0,117.0,4.1,29.0,511.0,470.96,357.55
2016,5,9,16,45,676.0,112.0,3.95,29.0,457.0,411.19,309.9
2016,5,9,17,0,644.0,107.0,3.8,29.0,403.0,353.76,262.97
2016,5,9,17,15,603.0,99.5,3.55,28.5,348.0,293.68,213.68
2016,5,9,17,30,562.0,92.0,3.3,28.0,293.0,237.69,167.0
2016,5,9,17,45,504.5,83.0,3.1,27.5,239.5,181.29,120.87
2016,5,9,18,0,447.0,74.0,2.9,27.0,186.0,130.24,80.66
2016,5,9,18,15,363.5,61.0,3.0,26.5,137.0,81.73,46.86
2016,5,9,18,30,280.0,48.0,3.1,26.0,88.0,43.44,25.38
2016,5,9,18,45,167.0,30.5,3.25,25.5,51.5,23.76,12.74
2016,5,9,19,0,54.0,13.0,3.4,25.0,15.0,12.39,0.0
2016,5,9,19,15,27.0,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,9.05,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,16.76,1.01
2016,5,10,6,15,100.5,43.5,2.75,22.0,58.0,35.12,23.37
2016,5,10,6,30,171.0,68.0,2.8,22.0,96.0,64.06,42.3
2016,5,10,6,45,256.0,85.0,2.9,22.5,145.5,101.15,66.93
2016,5,10,7,0,341.0,102.0,3.0,23.0,195.0,148.58,101.9
2016,5,10,7,15,188.0,121.5,3.0,23.5,175.0,154.24,113.81
2016,5,10,7,30,35.0,141.0,3.0,24.0,155.0,139.87,107.52
2016,5,10,7,45,146.0,167.5,3.05,24.5,236.0,206.95,158.78
2016,5,10,8,0,257.0,194.0,3.1,25.0,317.0,288.14,221.34
2016,5,10,8,15,443.5,174.5,3.05,25.5,417.0,375.31,288.15
2016,5,10,8,30,630.0,155.0,3.0,26.0,517.0,481.85,369.12
2016,5,10,8,45,665.0,155.5,3.0,26.5,568.5,537.15,410.53
2016,5,10,9,0,700.0,156.0,3.0,27.0,620.0,594.35,452.38
2016,5,10,9,15,717.5,160.5,3.0,27.5,665.5,645.31,488.43
2016,5,10,9,30,735.0,165.0,3.0,28.0,711.0,695.86,523.22
2016,5,10,9,45,753.0,165.5,3.05,28.5,752.0,742.11,554.49
2016,5,10,10,0,771.0,166.0,3.1,29.0,793.0,785.6,582.54
2016,5,10,10,15,780.5,169.0,3.15,29.0,827.0,824.63,607.91
2016,5,10,10,30,790.0,172.0,3.2,29.0,861.0,861.55,631.73
2016,5,10,10,45,796.5,174.0,3.25,29.5,887.5,892.48,650.17
2016,5,10,11,0,803.0,176.0,3.3,30.0,914.0,920.72,666.77
2016,5,10,11,15,807.5,177.5,3.35,30.0,933.0,943.77,681.3
2016,5,10,11,30,812.0,179.0,3.4,30.0,952.0,963.76,693.93
2016,5,10,11,45,806.5,185.0,3.45,30.5,961.0,975.32,699.79
2016,5,10,12,0,801.0,191.0,3.5,31.0,970.0,983.44,703.57
2016,5,10,12,15,801.5,191.5,3.5,31.0,973.0,988.72,706.74
2016,5,10,12,30,802.0,192.0,3.5,31.0,976.0,990.71,707.94
2016,5,10,12,45,792.0,197.5,3.55,31.0,968.0,983.97,704.01
2016,5,10,13,0,782.0,203.0,3.6,31.0,960.0,974.05,698.2
2016,5,10,13,15,447.0,339.0,3.6,31.0,771.0,781.37,565.95
2016,5,10,13,30,112.0,475.0,3.6,31.0,582.0,568.63,411.81
2016,5,10,13,45,427.5,342.0,3.65,31.0,734.5,748.99,546.85
2016,5,10,14,0,743.0,209.0,3.7,31.0,887.0,895.25,650.97
2016,5,10,14,15,734.5,206.5,3.75,31.0,858.5,864.75,630.71
2016,5,10,14,30,726.0,204.0,3.8,31.0,830.0,831.94,610.04
2016,5,10,14,45,703.5,206.5,3.9,31.0,792.5,790.49,582.93
2016,5,10,15,0,681.0,209.0,4.0,31.0,755.0,748.06,554.35
2016,5,10,15,15,602.5,228.5,4.05,31.0,692.5,679.81,506.12
2016,5,10,15,30,524.0,248.0,4.1,31.0,630.0,614.09,458.99
2016,5,10,15,45,399.0,266.5,4.15,31.0,546.5,524.11,393.17
2016,5,10,16,0,274.0,285.0,4.2,31.0,463.0,441.12,331.54
2016,5,10,16,15,294.5,255.5,4.2,30.5,432.5,408.53,308.67
2016,5,10,16,30,315.0,226.0,4.2,30.0,402.0,373.32,282.81
2016,5,10,16,45,285.0,211.5,4.25,29.5,358.5,327.09,247.73
2016,5,10,17,0,255.0,197.0,4.3,29.0,315.0,283.69,214.25
2016,5,10,17,15,318.0,166.0,4.25,28.5,293.0,258.71,192.74
2016,5,10,17,30,381.0,135.0,4.2,28.0,271.0,227.05,164.27
2016,5,10,17,45,326.0,118.0,4.2,27.5,220.5,174.23,122.19
2016,5,10,18,0,271.0,101.0,4.2,27.0,170.0,128.73,86.99
2016,5,10,18,15,204.0,79.5,4.1,26.5,124.0,85.15,55.57
2016,5,10,18,30,137.0,58.0,4.0,26.0,78.0,50.09,32.54
2016,5,10,18,45,75.5,34.0,3.95,25.5,44.5,27.8,16.04
2016,5,10,19,0,14.0,10.0,3.9,25.0,11.0,9.16,0.0
2016,5,10,19,15,7.0,5.0,3.7,24.5,5.5,4.77,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,7.0,1.85,19.5,7.0,6.67,0.0
2016,5,11,6,0,0.0,14.0,2.1,20.0,14.0,12.98,0.4
2016,5,11,6,15,19.5,36.5,2.3,20.5,40.0,32.47,21.43
2016,5,11,6,30,39.0,59.0,2.5,21.0,66.0,53.81,37.54
2016,5,11,6,45,60.5,84.0,2.75,21.5,98.5,81.23,59.04
2016,5,11,7,0,82.0,109.0,3.0,22.0,131.0,111.62,83.15
2016,5,11,7,15,107.0,131.0,3.2,22.5,167.0,143.83,108.79
2016,5,11,7,30,132.0,153.0,3.4,23.0,203.0,179.14,137.03
2016,5,11,7,45,323.5,154.0,3.65,23.5,302.5,257.39,196.38
2016,5,11,8,0,515.0,155.0,3.9,24.0,402.0,358.68,275.01
2016,5,11,8,15,546.5,164.5,3.95,24.5,454.5,413.27,318.59
2016,5,11,8,30,578.0,174.0,4.0,25.0,507.0,470.32,363.07
2016,5,11,8,45,592.0,186.5,4.1,25.5,554.5,524.69,404.33
2016,5,11,9,0,606.0,199.0,4.2,26.0,602.0,576.83,442.86
2016,5,11,9,15,625.0,206.0,4.2,26.5,647.5,626.91,478.86
2016,5,11,9,30,644.0,213.0,4.2,27.0,693.0,676.96,513.94
2016,5,11,9,45,642.5,228.0,4.2,27.5,729.0,718.88,542.06
2016,5,11,10,0,641.0,243.0,4.2,28.0,765.0,758.6,568.03
2016,5,11,10,15,652.5,248.0,4.15,28.5,799.0,797.28,593.01
2016,5,11,10,30,664.0,253.0,4.1,29.0,833.0,834.38,616.44
2016,5,11,10,45,659.0,265.5,4.05,29.5,856.5,862.18,632.8
2016,5,11,11,0,654.0,278.0,4.0,30.0,880.0,887.15,647.06
2016,5,11,11,15,534.0,345.0,3.9,30.0,843.5,854.55,620.82
2016,5,11,11,30,414.0,412.0,3.8,30.0,807.0,815.12,590.2
2016,5,11,11,45,306.0,455.5,3.75,30.5,749.5,754.43,545.02
2016,5,11,12,0,198.0,499.0,3.7,31.0,692.0,688.34,495.92
2016,5,11,12,15,242.5,491.5,3.6,31.0,729.0,726.03,522.67
2016,5,11,12,30,287.0,484.0,3.5,31.0,766.0,770.0,552.63
2016,5,11,12,45,187.5,481.0,3.45,31.0,665.0,661.24,476.58
2016,5,11,13,0,88.0,478.0,3.4,31.0,564.0,551.81,399.08
2016,5,11,13,15,75.0,460.5,3.35,31.0,533.5,520.48,377.59
2016,5,11,13,30,62.0,443.0,3.3,31.0,503.0,489.15,355.62
2016,5,11,13,45,104.0,451.5,3.25,31.0,548.0,534.75,389.11
2016,5,11,14,0,146.0,460.0,3.2,31.0,593.0,584.85,424.9
2016,5,11,14,15,128.0,441.0,3.15,31.0,555.0,545.32,397.17
2016,5,11,14,30,110.0,422.0,3.1,31.0,517.0,500.28,365.88
2016,5,11,14,45,204.0,396.5,3.05,31.0,563.5,553.21,406.15
2016,5,11,15,0,298.0,371.0,3.0,31.0,610.0,598.01,439.59
2016,5,11,15,15,333.0,340.0,3.0,31.0,594.0,580.24,428.36
2016,5,11,15,30,368.0,309.0,3.0,31.0,578.0,558.67,414.48
2016,5,11,15,45,208.0,289.5,3.0,31.0,439.5,413.52,308.84
2016,5,11,16,0,48.0,270.0,3.0,31.0,301.0,283.88,212.02
2016,5,11,16,15,281.0,230.0,2.95,30.5,389.0,376.7,284.52
2016,5,11,16,30,514.0,190.0,2.9,30.0,477.0,441.05,331.95
2016,5,11,16,45,356.5,191.0,2.9,29.5,380.5,339.36,255.46
2016,5,11,17,0,199.0,192.0,2.9,29.0,284.0,255.85,192.83
2016,5,11,17,15,169.0,173.5,2.95,28.5,244.5,215.68,161.94
2016,5,11,17,30,139.0,155.0,3.0,28.0,205.0,178.84,133.32
2016,5,11,17,45,209.0,127.0,3.05,27.5,187.5,157.99,113.62
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,128.16,86.14
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,84.36,54.55
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,48.88,31.42
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,27.81,16.22
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.13,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.72,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.5,1.1,20.5,12.0,10.01,0.0
2016,5,12,6,0,62.0,21.0,1.2,21.0,24.0,17.54,3.42
2016,5,12,6,15,146.0,42.0,1.4,21.5,63.0,34.09,22.76
2016,5,12,6,30,230.0,63.0,1.6,22.0,102.0,62.86,39.81
2016,5,12,6,45,161.0,84.0,1.85,22.5,116.0,90.38,62.07
2016,5,12,7,0,92.0,105.0,2.1,23.0,130.0,109.9,80.93
2016,5,12,7,15,46.0,106.5,2.15,23.5,119.0,108.27,81.67
2016,5,12,7,30,0.0,108.0,2.2,24.0,108.0,99.84,76.14
2016,5,12,7,45,13.0,143.5,2.3,24.5,149.5,137.12,105.43
2016,5,12,8,0,26.0,179.0,2.4,25.0,191.0,176.18,135.66
2016,5,12,8,15,140.0,213.0,2.4,25.0,293.0,265.7,204.84
2016,5,12,8,30,254.0,247.0,2.4,25.0,395.0,368.04,282.92
2016,5,12,8,45,139.0,247.5,2.4,25.5,329.5,315.34,241.66
2016,5,12,9,0,24.0,248.0,2.4,26.0,264.0,246.59,187.34
2016,5,12,9,15,13.0,205.5,2.35,26.5,214.5,200.83,151.74
2016,5,12,9,30,2.0,163.0,2.3,27.0,165.0,153.84,114.95
2016,5,12,9,45,2.5,163.0,2.25,27.5,165.5,154.41,114.99
2016,5,12,10,0,3.0,163.0,2.2,28.0,166.0,155.01,114.99
2016,5,12,10,15,1.5,106.0,2.15,28.0,107.5,100.36,72.84
2016,5,12,10,30,0.0,49.0,2.1,28.0,49.0,45.76,30.33
2016,5,12,10,45,128.5,251.5,2.05,28.5,370.0,361.7,272.36
2016,5,12,11,0,257.0,454.0,2.0,29.0,691.0,688.22,498.48
2016,5,12,11,15,357.5,430.5,2.0,29.0,767.5,765.89,549.9
2016,5,12,11,30,458.0,407.0,2.0,29.0,844.0,851.41,607.09
2016,5,12,11,45,425.0,419.5,2.0,29.5,829.0,838.66,595.76
2016,5,12,12,0,392.0,432.0,2.0,30.0,814.0,817.87,580.33
2016,5,12,12,15,281.5,468.0,2.05,30.0,743.0,747.59,531.85
2016,5,12,12,30,171.0,504.0,2.1,30.0,672.0,667.98,476.62
2016,5,12,12,45,200.0,498.5,2.15,30.0,693.5,690.23,493.24
2016,5,12,13,0,229.0,493.0,2.2,30.0,715.0,711.13,508.21
2016,5,12,13,15,250.5,480.5,2.25,30.0,721.0,723.19,517.15
2016,5,12,13,30,272.0,468.0,2.3,30.0,727.0,726.49,520.5
2016,5,12,13,45,169.0,447.5,2.4,30.0,607.0,597.88,432.41
2016,5,12,14,0,66.0,427.0,2.5,30.0,487.0,472.8,344.3
2016,5,12,14,15,176.0,419.0,2.5,29.5,573.0,565.59,414.12
2016,5,12,14,30,286.0,411.0,2.5,29.0,659.0,650.41,475.93
2016,5,12,14,45,156.0,360.0,2.5,29.0,494.5,478.3,353.59
2016,5,12,15,0,26.0,309.0,2.5,29.0,330.0,315.54,234.13
