Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,15,15,91.5,328.0,2.45,29.0,396.5,380.4,284.14
2016,5,12,15,30,157.0,347.0,2.4,29.0,463.0,443.51,331.01
2016,5,12,15,45,269.0,303.5,2.35,29.0,485.5,469.92,352.08
2016,5,12,16,0,381.0,260.0,2.3,29.0,508.0,480.94,361.38
2016,5,12,16,15,438.5,227.5,2.2,28.5,490.5,463.88,349.45
2016,5,12,16,30,496.0,195.0,2.1,28.0,473.0,436.43,329.05
2016,5,12,16,45,360.5,192.5,2.05,28.0,383.5,342.27,258.0
2016,5,12,17,0,225.0,190.0,2.0,28.0,294.0,265.33,199.83
2016,5,12,17,15,192.0,172.5,1.8,27.5,253.5,222.17,166.51
2016,5,12,17,30,159.0,155.0,1.6,27.0,213.0,184.07,136.86
2016,5,12,17,45,134.0,130.5,1.4,26.5,173.5,145.4,106.52
2016,5,12,18,0,109.0,106.0,1.2,26.0,134.0,109.93,78.86
2016,5,12,18,15,78.0,80.5,1.2,25.5,98.0,76.53,53.52
2016,5,12,18,30,47.0,55.0,1.2,25.0,62.0,48.89,32.99
2016,5,12,18,45,23.5,32.0,1.2,24.5,35.5,28.53,17.04
2016,5,12,19,0,0.0,9.0,1.2,24.0,9.0,8.34,0.0
2016,5,12,19,15,0.0,4.5,1.35,24.0,4.5,4.29,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.5,19.5,9.0,8.1,0.0
2016,5,13,6,0,19.0,17.0,2.6,20.0,18.0,15.23,2.91
2016,5,13,6,15,64.0,44.0,2.6,20.0,54.0,36.95,25.36
2016,5,13,6,30,109.0,71.0,2.6,20.0,90.0,64.97,45.05
2016,5,13,6,45,164.5,97.0,2.6,20.5,137.0,102.0,72.01
2016,5,13,7,0,220.0,123.0,2.6,21.0,184.0,146.29,105.91
2016,5,13,7,15,116.5,128.5,2.6,21.5,161.5,143.72,108.66
2016,5,13,7,30,13.0,134.0,2.6,22.0,139.0,127.01,98.48
2016,5,13,7,45,208.0,164.0,2.6,22.5,264.0,226.03,173.95
2016,5,13,8,0,403.0,194.0,2.6,23.0,389.0,346.74,266.5
2016,5,13,8,15,435.0,207.0,2.55,23.5,439.5,400.64,308.27
2016,5,13,8,30,467.0,220.0,2.5,24.0,490.0,455.36,349.86
2016,5,13,8,45,496.5,228.5,2.5,25.0,539.0,506.89,387.43
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,560.21,425.18
2016,5,13,9,15,546.5,245.0,2.4,26.0,632.5,608.54,459.6
2016,5,13,9,30,567.0,253.0,2.3,26.0,677.0,657.2,493.41
2016,5,13,9,45,588.5,256.0,2.2,26.5,717.5,701.85,522.74
2016,5,13,10,0,610.0,259.0,2.1,27.0,758.0,747.67,552.03
2016,5,13,10,15,622.0,264.0,2.0,27.5,791.0,785.61,575.12
2016,5,13,10,30,634.0,269.0,1.9,28.0,824.0,822.11,596.7
2016,5,13,10,45,647.5,269.5,1.8,28.5,852.0,854.0,614.88
2016,5,13,11,0,661.0,270.0,1.7,29.0,880.0,884.05,631.48
2016,5,13,11,15,667.0,272.5,1.65,29.0,899.0,906.96,644.89
2016,5,13,11,30,673.0,275.0,1.6,29.0,918.0,927.36,656.67
2016,5,13,11,45,554.0,349.0,1.55,29.0,882.5,894.29,631.09
2016,5,13,12,0,435.0,423.0,1.5,29.0,847.0,855.63,602.4
2016,5,13,12,15,469.5,390.5,1.45,29.0,850.0,860.98,606.95
2016,5,13,12,30,504.0,358.0,1.4,29.0,853.0,863.95,609.58
2016,5,13,12,45,607.0,306.5,1.35,29.5,898.5,911.9,640.81
2016,5,13,13,0,710.0,255.0,1.3,30.0,944.0,957.92,669.1
2016,5,13,13,15,469.0,366.5,1.25,30.0,820.0,826.79,580.34
2016,5,13,13,30,228.0,478.0,1.2,30.0,696.0,687.31,484.73
2016,5,13,13,45,140.0,444.5,1.2,30.0,578.0,567.58,405.25
2016,5,13,14,0,52.0,411.0,1.2,30.0,460.0,444.14,320.0
2016,5,13,14,15,272.0,373.5,1.2,29.5,610.5,611.04,442.34
2016,5,13,14,30,492.0,336.0,1.2,29.0,761.0,757.24,543.56
2016,5,13,14,45,469.0,325.0,1.2,29.0,717.0,709.67,511.07
2016,5,13,15,0,446.0,314.0,1.2,29.0,673.0,662.06,480.06
2016,5,13,15,15,428.0,307.0,1.2,29.0,636.5,622.17,453.69
2016,5,13,15,30,410.0,300.0,1.2,29.0,600.0,582.35,426.86
2016,5,13,15,45,473.5,252.5,1.2,29.0,577.5,557.8,411.68
2016,5,13,16,0,537.0,205.0,1.2,29.0,555.0,525.88,390.38
2016,5,13,16,15,540.0,185.0,1.15,28.5,512.5,479.26,357.38
2016,5,13,16,30,543.0,165.0,1.1,28.0,470.0,431.22,322.27
2016,5,13,16,45,411.0,174.5,1.05,28.0,391.5,349.93,261.32
2016,5,13,17,0,279.0,184.0,1.0,28.0,313.0,280.39,209.14
2016,5,13,17,15,235.0,170.5,0.9,27.5,270.0,235.24,174.65
2016,5,13,17,30,191.0,157.0,0.8,27.0,227.0,194.25,143.15
2016,5,13,17,45,163.5,133.0,0.75,26.5,185.5,153.55,111.46
2016,5,13,18,0,136.0,109.0,0.7,26.0,144.0,116.28,82.63
2016,5,13,18,15,134.5,85.0,0.75,25.5,112.5,84.77,57.96
2016,5,13,18,30,133.0,61.0,0.8,25.0,81.0,52.5,34.67
2016,5,13,18,45,77.0,36.5,0.85,25.0,47.0,30.98,19.08
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,10.91,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.72,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,11.5,11.0,1.6,20.5,11.5,10.48,0.0
2016,5,14,6,0,23.0,22.0,1.7,21.0,23.0,19.26,5.83
2016,5,14,6,15,87.0,44.0,1.7,21.5,57.5,37.04,25.33
2016,5,14,6,30,151.0,66.0,1.7,22.0,92.0,61.86,41.06
2016,5,14,6,45,223.0,80.0,1.7,22.5,134.5,93.59,62.14
2016,5,14,7,0,295.0,94.0,1.7,23.0,177.0,133.61,91.59
2016,5,14,7,15,301.5,116.5,1.6,23.5,217.5,175.41,126.44
2016,5,14,7,30,308.0,139.0,1.5,24.0,258.0,217.69,161.61
2016,5,14,7,45,193.5,170.5,1.45,24.5,249.0,225.71,171.57
2016,5,14,8,0,79.0,202.0,1.4,25.0,240.0,219.35,168.15
2016,5,14,8,15,105.0,230.0,1.25,25.5,287.0,262.82,200.86
2016,5,14,8,30,131.0,258.0,1.1,26.0,334.0,311.62,236.67
2016,5,14,8,45,157.5,283.0,1.0,26.5,382.5,358.61,270.36
2016,5,14,9,0,184.0,308.0,0.9,27.0,431.0,408.07,304.97
2016,5,14,9,15,118.5,316.0,0.8,27.0,397.5,382.41,284.43
2016,5,14,9,30,53.0,324.0,0.7,27.0,364.0,345.84,256.11
2016,5,14,9,45,47.5,335.0,0.6,27.0,372.5,355.34,262.14
2016,5,14,10,0,42.0,346.0,0.5,27.0,381.0,364.24,267.3
2016,5,14,10,15,49.0,370.5,0.5,27.0,412.5,396.02,289.31
2016,5,14,10,30,56.0,395.0,0.5,27.0,444.0,428.21,311.17
2016,5,14,10,45,33.5,310.5,0.55,27.0,340.0,328.18,240.32
2016,5,14,11,0,11.0,226.0,0.6,27.0,236.0,222.7,163.97
2016,5,14,11,15,10.5,222.0,0.7,27.0,232.0,218.81,161.64
2016,5,14,11,30,10.0,218.0,0.8,27.0,228.0,214.85,158.75
2016,5,14,11,45,10.5,219.0,0.95,27.0,229.5,216.53,160.14
2016,5,14,12,0,11.0,220.0,1.1,27.0,231.0,218.15,161.47
2016,5,14,12,15,16.5,289.5,1.15,26.5,306.0,289.98,214.76
2016,5,14,12,30,22.0,359.0,1.2,26.0,381.0,362.12,267.07
2016,5,14,12,45,12.5,255.5,1.25,26.0,268.5,253.53,187.88
2016,5,14,13,0,3.0,152.0,1.3,26.0,156.0,145.82,107.48
2016,5,14,13,15,3.0,150.5,1.35,26.0,154.0,144.3,106.65
2016,5,14,13,30,3.0,149.0,1.4,26.0,152.0,142.76,105.57
2016,5,14,13,45,3.5,152.5,1.45,26.0,156.0,146.39,108.46
2016,5,14,14,0,4.0,156.0,1.5,26.0,160.0,149.98,111.33
2016,5,14,14,15,2.0,94.5,1.45,25.5,96.5,90.16,65.44
2016,5,14,14,30,0.0,33.0,1.4,25.0,33.0,30.8,18.91
2016,5,14,14,45,0.0,45.5,1.35,25.0,45.5,42.46,28.25
2016,5,14,15,0,0.0,58.0,1.3,25.0,58.0,54.12,37.56
2016,5,14,15,15,0.0,62.0,1.25,24.5,62.0,57.83,40.67
2016,5,14,15,30,0.0,66.0,1.2,24.0,66.0,61.54,43.82
2016,5,14,15,45,0.0,82.0,1.15,24.0,82.0,76.47,55.84
2016,5,14,16,0,0.0,98.0,1.1,24.0,98.0,91.39,67.86
2016,5,14,16,15,0.0,124.5,1.1,23.5,124.5,116.03,87.77
2016,5,14,16,30,0.0,151.0,1.1,23.0,151.0,140.48,107.58
2016,5,14,16,45,244.5,147.0,1.1,23.0,261.0,248.25,191.71
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,324.9,245.69
2016,5,14,17,15,415.0,144.0,1.05,22.5,320.0,270.97,202.23
2016,5,14,17,30,341.0,145.0,1.0,22.0,269.0,224.07,165.13
2016,5,14,17,45,300.5,125.0,0.95,22.0,221.0,174.89,125.35
2016,5,14,18,0,260.0,105.0,0.9,22.0,173.0,130.49,90.19
2016,5,14,18,15,199.5,83.0,1.0,21.5,127.5,87.75,58.92
2016,5,14,18,30,139.0,61.0,1.1,21.0,82.0,52.71,35.38
2016,5,14,18,45,69.5,38.5,1.2,21.0,49.0,32.48,20.8
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,14.83,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,7.63,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.0,2.65,16.0,10.0,9.53,0.0
2016,5,15,6,0,0.0,20.0,2.8,16.0,20.0,18.54,6.18
2016,5,15,6,15,33.0,43.5,2.8,16.0,49.0,37.95,26.79
2016,5,15,6,30,66.0,67.0,2.8,16.0,78.0,60.21,43.04
2016,5,15,6,45,113.0,86.5,2.85,16.5,114.5,88.2,63.89
2016,5,15,7,0,160.0,106.0,2.9,17.0,151.0,122.05,90.16
2016,5,15,7,15,171.5,130.0,2.9,17.0,188.0,157.45,120.0
2016,5,15,7,30,183.0,154.0,2.9,17.0,225.0,194.36,151.14
2016,5,15,7,45,133.0,178.5,2.95,17.5,234.5,211.72,166.95
2016,5,15,8,0,83.0,203.0,3.0,18.0,244.0,221.77,175.64
2016,5,15,8,15,85.5,228.0,2.95,18.5,274.0,251.84,199.15
2016,5,15,8,30,88.0,253.0,2.9,19.0,304.0,282.18,222.34
2016,5,15,8,45,54.5,248.0,2.9,19.5,280.5,264.2,207.18
2016,5,15,9,0,21.0,243.0,2.9,20.0,257.0,239.85,186.88
2016,5,15,9,15,32.0,278.0,2.8,20.5,301.5,284.61,220.91
2016,5,15,9,30,43.0,313.0,2.7,21.0,346.0,328.03,253.11
2016,5,15,9,45,60.5,346.5,2.6,21.5,395.0,375.97,288.29
2016,5,15,10,0,78.0,380.0,2.5,22.0,444.0,425.34,323.82
2016,5,15,10,15,78.0,397.0,2.4,22.0,463.5,445.46,337.6
2016,5,15,10,30,78.0,414.0,2.3,22.0,483.0,465.35,351.22
2016,5,15,10,45,61.0,409.0,2.2,22.5,464.0,448.4,337.04
2016,5,15,11,0,44.0,404.0,2.1,23.0,445.0,430.21,322.21
2016,5,15,11,15,34.0,382.5,2.05,23.0,414.5,401.34,300.75
2016,5,15,11,30,24.0,361.0,2.0,23.0,384.0,364.69,273.6
2016,5,15,11,45,41.0,407.5,1.95,23.5,447.5,434.65,324.13
2016,5,15,12,0,58.0,454.0,1.9,24.0,511.0,497.86,368.15
2016,5,15,12,15,53.0,447.5,1.9,24.0,499.5,487.1,359.95
2016,5,15,12,30,48.0,441.0,1.9,24.0,488.0,475.9,351.92
2016,5,15,12,45,40.0,420.5,1.9,24.0,459.5,447.56,331.7
2016,5,15,13,0,32.0,400.0,1.9,24.0,431.0,419.03,311.31
2016,5,15,13,15,31.0,391.0,1.95,24.0,420.5,408.47,304.12
2016,5,15,13,30,30.0,382.0,2.0,24.0,410.0,397.76,296.72
2016,5,15,13,45,22.0,326.5,2.05,24.0,347.0,328.85,246.67
2016,5,15,14,0,14.0,271.0,2.1,24.0,284.0,267.97,201.83
2016,5,15,14,15,21.5,306.5,2.1,23.5,326.0,307.76,232.62
2016,5,15,14,30,29.0,342.0,2.1,23.0,368.0,352.64,266.68
2016,5,15,14,45,25.0,317.0,2.1,23.0,338.5,323.58,245.24
2016,5,15,15,0,21.0,292.0,2.1,23.0,309.0,290.6,220.99
2016,5,15,15,15,15.0,253.5,2.0,23.0,265.5,248.66,189.57
2016,5,15,15,30,9.0,215.0,1.9,23.0,222.0,207.36,158.29
2016,5,15,15,45,11.5,218.5,1.85,23.0,226.5,211.6,162.08
2016,5,15,16,0,14.0,222.0,1.8,23.0,231.0,215.49,165.5
2016,5,15,16,15,7.0,152.5,1.75,22.5,157.0,145.91,111.76
2016,5,15,16,30,0.0,83.0,1.7,22.0,83.0,77.32,57.48
2016,5,15,16,45,0.0,105.0,1.65,22.0,105.0,97.71,74.3
2016,5,15,17,0,0.0,127.0,1.6,22.0,127.0,117.78,90.76
2016,5,15,17,15,0.0,110.0,1.55,21.5,110.0,101.9,78.34
2016,5,15,17,30,0.0,93.0,1.5,21.0,93.0,86.09,65.82
2016,5,15,17,45,0.0,76.5,1.45,21.0,76.5,70.82,53.38
2016,5,15,18,0,0.0,60.0,1.4,21.0,60.0,55.64,40.78
2016,5,15,18,15,0.0,45.0,1.35,20.5,45.0,41.82,29.19
2016,5,15,18,30,0.0,30.0,1.3,20.0,30.0,27.85,17.3
2016,5,15,18,45,0.0,18.0,1.3,20.0,18.0,16.69,8.08
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,5.55,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.86,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,2.15,19.0,7.0,6.67,0.0
2016,5,16,6,0,0.0,14.0,2.0,19.0,14.0,12.98,2.86
2016,5,16,6,15,0.0,31.0,1.95,19.0,31.0,28.75,18.73
2016,5,16,6,30,0.0,48.0,1.9,19.0,48.0,44.06,30.98
2016,5,16,6,45,0.0,69.0,1.9,19.0,69.0,63.07,47.21
2016,5,16,7,0,0.0,90.0,1.9,19.0,90.0,82.35,63.43
2016,5,16,7,15,96.5,122.0,1.85,19.0,159.5,133.33,101.93
2016,5,16,7,30,193.0,154.0,1.8,19.0,229.0,197.14,151.62
2016,5,16,7,45,100.5,158.5,1.8,19.5,198.0,182.35,142.23
2016,5,16,8,0,8.0,163.0,1.8,20.0,167.0,154.12,120.46
2016,5,16,8,15,7.0,172.0,1.6,20.0,175.5,162.87,127.07
2016,5,16,8,30,6.0,181.0,1.4,20.0,184.0,171.44,133.35
2016,5,16,8,45,21.5,225.5,1.2,20.5,239.5,222.27,172.45
2016,5,16,9,0,37.0,270.0,1.0,21.0,295.0,277.6,213.77
2016,5,16,9,15,18.5,179.5,0.85,21.5,192.0,182.11,139.26
2016,5,16,9,30,0.0,89.0,0.7,22.0,89.0,83.06,61.07
2016,5,16,9,45,2.5,133.0,0.55,22.5,135.0,126.19,94.96
2016,5,16,10,0,5.0,177.0,0.4,23.0,181.0,169.7,127.88
2016,5,16,10,15,17.0,262.0,0.4,23.5,277.0,260.22,195.38
2016,5,16,10,30,29.0,347.0,0.4,24.0,373.0,357.91,265.06
2016,5,16,10,45,30.5,362.0,0.45,24.5,390.0,375.28,275.99
2016,5,16,11,0,32.0,377.0,0.5,25.0,407.0,392.64,287.52
2016,5,16,11,15,23.0,326.5,0.55,25.0,348.5,336.14,247.25
2016,5,16,11,30,14.0,276.0,0.6,25.0,290.0,273.77,202.47
2016,5,16,11,45,18.5,318.5,0.7,25.5,336.5,319.07,235.47
2016,5,16,12,0,23.0,361.0,0.8,26.0,383.0,364.55,267.46
2016,5,16,12,15,211.5,398.0,1.0,26.0,605.5,607.32,442.17
2016,5,16,12,30,400.0,435.0,1.2,26.0,828.0,828.61,590.92
2016,5,16,12,45,335.5,460.0,1.45,26.5,789.0,789.01,562.7
2016,5,16,13,0,271.0,485.0,1.7,27.0,750.0,748.28,535.76
2016,5,16,13,15,188.5,480.5,2.05,27.0,663.5,654.54,474.06
2016,5,16,13,30,106.0,476.0,2.4,27.0,577.0,561.69,410.44
2016,5,16,13,45,201.0,459.0,2.75,27.0,645.0,636.83,467.51
2016,5,16,14,0,296.0,442.0,3.1,27.0,713.0,706.32,519.06
2016,5,16,14,15,239.5,437.0,3.35,27.0,651.5,636.94,470.72
2016,5,16,14,30,183.0,432.0,3.6,27.0,590.0,575.81,427.83
2016,5,16,14,45,229.0,405.5,3.85,27.0,595.5,580.07,433.59
2016,5,16,15,0,275.0,379.0,4.1,27.0,601.0,585.27,439.48
2016,5,16,15,15,143.0,302.5,4.15,26.5,417.5,397.69,302.2
2016,5,16,15,30,11.0,226.0,4.2,26.0,234.0,219.05,165.98
2016,5,16,15,45,5.5,187.0,4.3,26.0,191.0,178.19,135.08
2016,5,16,16,0,0.0,148.0,4.4,26.0,148.0,138.03,104.08
2016,5,16,16,15,35.5,194.0,4.3,25.5,214.5,201.76,155.02
2016,5,16,16,30,71.0,240.0,4.2,25.0,281.0,259.33,200.37
2016,5,16,16,45,64.0,214.5,4.15,25.0,248.5,227.59,175.78
2016,5,16,17,0,57.0,189.0,4.1,25.0,216.0,196.69,151.76
2016,5,16,17,15,51.5,165.5,3.9,24.5,187.5,168.98,130.19
2016,5,16,17,30,46.0,142.0,3.7,24.0,159.0,142.02,108.91
2016,5,16,17,45,257.5,108.0,3.5,23.5,178.0,151.15,108.24
2016,5,16,18,0,469.0,74.0,3.3,23.0,197.0,134.71,84.82
2016,5,16,18,15,391.0,62.5,2.9,22.5,148.5,85.68,49.8
2016,5,16,18,30,313.0,51.0,2.5,22.0,100.0,47.18,28.12
2016,5,16,18,45,206.5,34.5,2.2,21.5,62.0,26.75,16.28
2016,5,16,19,0,100.0,18.0,1.9,21.0,24.0,14.13,0.0
2016,5,16,19,15,50.0,9.0,1.8,20.5,12.0,8.58,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.77,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,9.26,0.64
2016,5,17,6,15,0.0,23.0,2.2,18.5,23.0,21.34,12.52
2016,5,17,6,30,0.0,36.0,2.3,19.0,36.0,33.43,22.19
2016,5,17,6,45,0.0,51.0,2.45,19.5,51.0,47.39,34.08
2016,5,17,7,0,0.0,66.0,2.6,20.0,66.0,61.16,45.62
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,64.15,47.98
2016,5,17,7,30,0.0,72.0,2.7,21.0,72.0,67.0,50.11
2016,5,17,7,45,0.0,56.5,2.75,21.5,56.5,52.53,37.92
2016,5,17,8,0,0.0,41.0,2.8,22.0,41.0,38.1,25.84
2016,5,17,8,15,0.0,75.0,2.8,22.0,75.0,69.83,51.67
2016,5,17,8,30,0.0,109.0,2.8,22.0,109.0,101.55,77.07
2016,5,17,8,45,0.0,104.5,2.8,22.5,104.5,97.42,73.31
2016,5,17,9,0,0.0,100.0,2.8,23.0,100.0,93.27,69.62
2016,5,17,9,15,2.5,142.0,2.7,23.5,144.0,134.23,101.73
2016,5,17,9,30,5.0,184.0,2.6,24.0,188.0,175.59,133.49
2016,5,17,9,45,17.5,253.5,2.55,24.5,268.0,250.76,190.7
2016,5,17,10,0,30.0,323.0,2.5,25.0,348.0,332.03,250.81
2016,5,17,10,15,52.5,368.5,2.4,25.0,414.5,396.3,297.78
2016,5,17,10,30,75.0,414.0,2.3,25.0,481.0,462.22,345.03
2016,5,17,10,45,59.0,408.0,2.25,25.0,461.5,445.13,331.47
2016,5,17,11,0,43.0,402.0,2.2,25.0,442.0,426.87,317.5
2016,5,17,11,15,72.0,439.5,2.15,25.0,508.0,492.17,364.62
2016,5,17,11,30,101.0,477.0,2.1,25.0,574.0,558.46,411.08
2016,5,17,11,45,59.0,395.5,2.05,25.5,452.5,439.69,325.17
2016,5,17,12,0,17.0,314.0,2.0,26.0,331.0,313.56,232.71
2016,5,17,12,15,107.0,409.5,2.05,26.0,515.0,509.47,376.7
2016,5,17,12,30,197.0,505.0,2.1,26.0,699.0,691.68,502.74
2016,5,17,12,45,226.0,497.0,2.15,26.5,718.5,711.31,514.79
2016,5,17,13,0,255.0,489.0,2.2,27.0,738.0,736.04,531.35
2016,5,17,13,15,522.5,336.0,2.25,27.0,837.0,845.12,612.79
2016,5,17,13,30,790.0,183.0,2.3,27.0,936.0,935.08,675.79
2016,5,17,13,45,782.0,183.0,2.4,27.0,914.5,912.77,661.89
2016,5,17,14,0,774.0,183.0,2.5,27.0,893.0,887.71,647.16
2016,5,17,14,15,540.0,296.0,2.5,27.0,784.0,774.23,568.43
2016,5,17,14,30,306.0,409.0,2.5,27.0,675.0,662.56,486.98
2016,5,17,14,45,531.5,285.0,2.55,27.0,724.0,719.65,533.99
2016,5,17,15,0,757.0,161.0,2.6,27.0,773.0,753.7,562.92
2016,5,17,15,15,393.5,225.0,2.6,26.5,542.5,516.44,391.28
2016,5,17,15,30,30.0,289.0,2.6,26.0,312.0,294.8,222.43
2016,5,17,15,45,15.0,175.0,2.6,26.0,186.5,173.09,130.86
2016,5,17,16,0,0.0,61.0,2.6,26.0,61.0,56.82,39.86
2016,5,17,16,15,161.0,145.0,2.5,25.5,236.5,228.73,177.24
2016,5,17,16,30,322.0,229.0,2.4,25.0,412.0,377.73,290.22
2016,5,17,16,45,369.5,195.0,2.35,25.0,385.0,347.55,265.53
2016,5,17,17,0,417.0,161.0,2.3,25.0,358.0,313.39,237.15
2016,5,17,17,15,388.5,145.5,2.15,24.5,310.5,263.35,196.69
2016,5,17,17,30,360.0,130.0,2.0,24.0,263.0,216.22,158.04
2016,5,17,17,45,323.0,112.5,1.95,24.0,217.0,168.64,119.11
2016,5,17,18,0,286.0,95.0,1.9,24.0,171.0,125.9,84.98
2016,5,17,18,15,232.5,76.5,1.9,23.5,128.5,85.43,55.39
2016,5,17,18,30,179.0,58.0,1.9,23.0,86.0,51.63,33.57
2016,5,17,18,45,104.0,38.0,1.95,23.0,53.0,30.97,19.68
2016,5,17,19,0,29.0,18.0,2.0,23.0,20.0,15.91,0.0
2016,5,17,19,15,14.5,9.0,2.05,22.5,10.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,6.0,3.8,16.0,6.0,5.72,0.0
2016,5,18,6,0,0.0,12.0,3.8,16.0,12.0,11.12,2.16
2016,5,18,6,15,0.0,28.0,3.8,16.0,28.0,26.0,16.69
2016,5,18,6,30,0.0,44.0,3.8,16.0,44.0,40.7,28.59
2016,5,18,6,45,0.0,62.5,3.85,16.5,62.5,57.49,43.03
2016,5,18,7,0,0.0,81.0,3.9,17.0,81.0,74.48,57.38
2016,5,18,7,15,0.0,101.5,3.95,17.0,101.5,93.38,73.18
2016,5,18,7,30,0.0,122.0,4.0,17.0,122.0,112.42,88.83
2016,5,18,7,45,27.5,162.0,4.1,17.5,175.5,159.03,126.22
2016,5,18,8,0,55.0,202.0,4.2,18.0,229.0,209.2,166.15
2016,5,18,8,15,60.5,224.5,4.1,18.5,257.5,236.71,187.54
2016,5,18,8,30,66.0,247.0,4.0,19.0,286.0,264.83,209.11
2016,5,18,8,45,85.5,276.5,3.95,19.5,331.5,307.96,242.23
2016,5,18,9,0,105.0,306.0,3.9,20.0,377.0,353.08,276.35
2016,5,18,9,15,124.0,332.0,3.8,20.5,421.5,400.02,311.24
2016,5,18,9,30,143.0,358.0,3.7,21.0,466.0,445.27,344.25
2016,5,18,9,45,143.0,379.0,3.65,21.5,492.5,472.83,363.27
2016,5,18,10,0,143.0,400.0,3.6,22.0,519.0,500.0,381.78
2016,5,18,10,15,242.5,401.5,3.5,22.0,611.5,595.08,452.67
2016,5,18,10,30,342.0,403.0,3.4,22.0,704.0,691.01,522.2
2016,5,18,10,45,407.5,392.5,3.35,22.5,762.5,754.55,566.05
2016,5,18,11,0,473.0,382.0,3.3,23.0,821.0,815.92,607.77
2016,5,18,11,15,430.0,403.0,3.25,23.0,808.0,807.28,599.56
2016,5,18,11,30,387.0,424.0,3.2,23.0,795.0,790.35,586.3
2016,5,18,11,45,298.5,461.5,3.15,23.5,750.0,748.14,553.11
2016,5,18,12,0,210.0,499.0,3.1,24.0,705.0,696.05,513.23
2016,5,18,12,15,276.0,481.5,3.05,24.0,753.0,751.29,553.21
2016,5,18,12,30,342.0,464.0,3.0,24.0,801.0,799.01,586.97
2016,5,18,12,45,350.5,456.5,3.0,24.5,800.5,798.76,585.7
2016,5,18,13,0,359.0,449.0,3.0,25.0,800.0,796.73,583.65
2016,5,18,13,15,231.0,461.5,3.0,25.0,686.0,675.56,497.81
2016,5,18,13,30,103.0,474.0,3.0,25.0,572.0,556.22,411.47
2016,5,18,13,45,105.0,464.0,3.05,25.0,562.5,545.61,405.15
2016,5,18,14,0,107.0,454.0,3.1,25.0,553.0,534.48,397.88
2016,5,18,14,15,197.0,434.0,3.15,25.0,608.5,595.96,444.82
2016,5,18,14,30,287.0,414.0,3.2,25.0,664.0,650.82,486.03
2016,5,18,14,45,177.0,391.0,3.25,25.0,543.0,523.15,393.31
2016,5,18,15,0,67.0,368.0,3.3,25.0,422.0,403.09,304.27
2016,5,18,15,15,63.0,345.5,3.35,24.5,395.0,374.96,285.0
2016,5,18,15,30,59.0,323.0,3.4,24.0,368.0,347.07,265.29
2016,5,18,15,45,173.5,304.5,3.5,24.0,422.0,403.44,310.56
2016,5,18,16,0,288.0,286.0,3.6,24.0,476.0,447.72,345.28
2016,5,18,16,15,193.0,267.0,3.65,23.5,390.0,358.59,277.64
2016,5,18,16,30,98.0,248.0,3.7,23.0,304.0,279.85,217.37
2016,5,18,16,45,51.5,201.0,3.75,23.0,230.5,209.58,162.84
2016,5,18,17,0,5.0,154.0,3.8,23.0,157.0,144.33,111.71
2016,5,18,17,15,2.5,134.5,3.8,22.5,136.0,124.93,96.75
2016,5,18,17,30,0.0,115.0,3.8,22.0,115.0,105.9,81.81
2016,5,18,17,45,176.0,105.5,3.8,21.5,152.5,132.11,96.82
2016,5,18,18,0,352.0,96.0,3.8,21.0,190.0,135.94,91.63
2016,5,18,18,15,282.0,79.0,3.75,20.5,143.0,90.76,58.6
2016,5,18,18,30,212.0,62.0,3.7,20.0,96.0,55.58,36.7
2016,5,18,18,45,131.5,40.5,3.65,20.0,59.0,32.89,21.63
2016,5,18,19,0,51.0,19.0,3.6,20.0,22.0,15.92,0.0
2016,5,18,19,15,25.5,9.5,3.6,19.5,11.0,9.05,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,1.7,16.5,1.0,0.95,0.0
2016,5,19,6,0,0.0,2.0,1.7,17.0,2.0,1.85,0.0
2016,5,19,6,15,0.0,5.0,1.8,17.0,5.0,4.62,0.0
2016,5,19,6,30,0.0,8.0,1.9,17.0,8.0,7.4,0.58
2016,5,19,6,45,0.0,11.5,2.05,17.0,11.5,10.65,3.4
2016,5,19,7,0,0.0,15.0,2.2,17.0,15.0,13.9,6.19
2016,5,19,7,15,0.0,12.5,2.15,17.0,12.5,11.58,4.22
2016,5,19,7,30,0.0,10.0,2.1,17.0,10.0,9.27,2.23
2016,5,19,7,45,0.0,19.0,2.05,17.5,19.0,17.63,9.26
2016,5,19,8,0,0.0,28.0,2.0,18.0,28.0,26.01,16.21
2016,5,19,8,15,0.0,27.5,2.2,18.0,27.5,25.55,15.75
2016,5,19,8,30,0.0,27.0,2.4,18.0,27.0,25.1,15.29
2016,5,19,8,45,0.0,40.5,2.65,18.5,40.5,37.69,25.59
2016,5,19,9,0,0.0,54.0,2.9,19.0,54.0,50.3,35.78
2016,5,19,9,15,0.0,69.5,3.05,19.0,69.5,64.79,47.49
2016,5,19,9,30,0.0,85.0,3.2,19.0,85.0,79.32,59.13
2016,5,19,9,45,0.0,85.0,3.35,19.0,85.0,79.35,59.01
2016,5,19,10,0,0.0,85.0,3.5,19.0,85.0,79.39,58.91
2016,5,19,10,15,0.0,97.0,3.35,19.0,97.0,90.67,67.87
2016,5,19,10,30,0.0,109.0,3.2,19.0,109.0,101.98,76.8
2016,5,19,10,45,0.0,111.5,3.1,19.5,111.5,104.39,78.44
2016,5,19,11,0,0.0,114.0,3.0,20.0,114.0,106.8,80.1
2016,5,19,11,15,4.0,149.5,2.8,20.0,153.5,144.03,109.56
2016,5,19,11,30,8.0,185.0,2.6,20.0,193.0,181.52,138.83
2016,5,19,11,45,55.5,337.5,2.4,20.5,392.0,379.09,289.8
2016,5,19,12,0,103.0,490.0,2.2,21.0,591.0,575.87,430.53
2016,5,19,12,15,93.5,487.0,2.35,21.0,579.0,564.49,421.35
2016,5,19,12,30,84.0,484.0,2.5,21.0,567.0,552.45,413.06
2016,5,19,12,45,115.5,492.0,2.65,21.5,605.5,597.85,445.97
2016,5,19,13,0,147.0,500.0,2.8,22.0,644.0,634.85,472.39
2016,5,19,13,15,239.5,476.5,2.65,22.5,707.5,697.87,517.67
2016,5,19,13,30,332.0,453.0,2.5,23.0,771.0,763.74,563.37
2016,5,19,13,45,282.5,455.0,2.35,23.5,721.5,712.72,525.2
2016,5,19,14,0,233.0,457.0,2.2,24.0,672.0,656.63,484.42
2016,5,19,14,15,323.0,410.5,2.05,24.0,697.5,688.45,509.06
2016,5,19,14,30,413.0,364.0,1.9,24.0,723.0,713.08,527.64
2016,5,19,14,45,257.5,375.0,1.75,24.0,596.0,577.68,430.07
2016,5,19,15,0,102.0,386.0,1.6,24.0,469.0,447.29,334.49
2016,5,19,15,15,271.0,335.0,1.55,24.0,539.0,526.24,396.21
2016,5,19,15,30,440.0,284.0,1.5,24.0,609.0,585.4,440.65
2016,5,19,15,45,560.5,220.5,1.45,24.0,607.5,581.27,439.12
2016,5,19,16,0,681.0,157.0,1.4,24.0,606.0,566.34,429.36
2016,5,19,16,15,369.5,197.0,1.3,24.0,438.0,395.31,301.68
2016,5,19,16,30,58.0,237.0,1.2,24.0,270.0,249.81,190.94
2016,5,19,16,45,29.0,189.0,1.15,24.0,205.5,188.62,144.72
2016,5,19,17,0,0.0,141.0,1.1,24.0,141.0,130.54,99.82
2016,5,19,17,15,0.0,122.5,1.05,23.5,122.5,113.24,86.68
2016,5,19,17,30,0.0,104.0,1.0,23.0,104.0,96.02,73.25
2016,5,19,17,45,196.0,96.5,1.0,22.5,149.5,128.34,92.26
2016,5,19,18,0,392.0,89.0,1.0,22.0,195.0,135.75,89.0
2016,5,19,18,15,320.5,74.0,1.0,21.5,147.5,89.86,55.98
2016,5,19,18,30,249.0,59.0,1.0,21.0,100.0,52.64,33.49
2016,5,19,18,45,158.5,39.5,1.05,20.5,62.0,30.61,19.8
2016,5,19,19,0,68.0,20.0,1.1,20.0,24.0,16.73,1.34
2016,5,19,19,15,34.0,10.0,1.3,19.5,12.0,9.53,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,59.0,13.5,1.5,15.5,18.5,12.87,0.0
2016,5,20,6,0,118.0,27.0,1.7,16.0,37.0,21.11,9.8
2016,5,20,6,15,210.5,45.0,1.75,16.5,77.5,34.64,24.14
2016,5,20,6,30,303.0,63.0,1.8,17.0,118.0,64.77,40.32
2016,5,20,6,45,169.0,84.0,1.85,17.5,117.0,90.97,63.6
2016,5,20,7,0,35.0,105.0,1.9,18.0,116.0,100.53,77.26
2016,5,20,7,15,293.0,106.0,1.95,18.5,219.5,163.47,119.68
2016,5,20,7,30,551.0,107.0,2.0,19.0,323.0,259.86,192.2
2016,5,20,7,45,413.0,152.5,2.05,19.5,328.0,286.48,219.36
2016,5,20,8,0,275.0,198.0,2.1,20.0,333.0,296.73,230.8
2016,5,20,8,15,275.5,224.5,2.15,20.5,373.5,338.75,264.01
2016,5,20,8,30,276.0,251.0,2.2,21.0,414.0,380.5,295.93
2016,5,20,8,45,257.5,278.0,2.25,21.5,440.0,411.61,318.85
2016,5,20,9,0,239.0,305.0,2.3,22.0,466.0,437.21,337.01
2016,5,20,9,15,272.5,321.5,2.35,22.5,517.0,491.42,376.55
2016,5,20,9,30,306.0,338.0,2.4,23.0,568.0,544.77,414.62
2016,5,20,9,45,545.5,248.0,2.45,23.5,686.0,657.13,499.06
2016,5,20,10,0,785.0,158.0,2.5,24.0,804.0,781.05,587.96
2016,5,20,10,15,794.5,160.5,2.5,24.0,837.5,819.6,612.29
2016,5,20,10,30,804.0,163.0,2.5,24.0,871.0,856.01,635.67
2016,5,20,10,45,811.0,164.5,2.5,24.5,897.5,886.9,653.92
2016,5,20,11,0,818.0,166.0,2.5,25.0,924.0,915.12,670.3
2016,5,20,11,15,822.5,167.5,2.45,25.0,943.5,938.18,684.12
2016,5,20,11,30,827.0,169.0,2.4,25.0,963.0,958.18,695.95
2016,5,20,11,45,842.0,161.0,2.4,25.5,977.5,975.75,705.34
2016,5,20,12,0,857.0,153.0,2.4,26.0,992.0,982.11,707.6
2016,5,20,12,15,857.0,153.0,2.35,26.0,995.0,986.45,709.65
2016,5,20,12,30,857.0,153.0,2.3,26.0,998.0,987.51,709.74
2016,5,20,12,45,854.5,154.0,2.3,26.5,992.5,983.84,706.07
2016,5,20,13,0,852.0,155.0,2.3,27.0,987.0,976.91,700.49
2016,5,20,13,15,848.5,154.0,2.25,27.0,973.5,963.88,692.04
2016,5,20,13,30,845.0,153.0,2.2,27.0,960.0,947.6,681.66
2016,5,20,13,45,838.5,152.5,2.15,27.0,939.0,925.83,667.84
2016,5,20,14,0,832.0,152.0,2.1,27.0,918.0,907.27,656.2
2016,5,20,14,15,824.5,150.0,2.1,27.0,889.5,876.79,637.29
2016,5,20,14,30,817.0,148.0,2.1,27.0,861.0,843.68,616.66
2016,5,20,14,45,809.0,144.5,2.1,27.0,826.5,806.24,593.02
2016,5,20,15,0,801.0,141.0,2.1,27.0,792.0,766.59,567.71
2016,5,20,15,15,788.0,138.0,2.1,27.0,751.0,721.74,538.51
2016,5,20,15,30,775.0,135.0,2.1,27.0,710.0,675.52,506.55
2016,5,20,15,45,757.0,132.0,2.15,27.0,663.5,624.94,470.98
2016,5,20,16,0,739.0,129.0,2.2,27.0,617.0,573.96,434.15
2016,5,20,16,15,717.0,124.5,2.2,26.5,567.0,518.53,393.62
2016,5,20,16,30,695.0,120.0,2.2,26.0,517.0,464.14,352.51
2016,5,20,16,45,665.0,115.0,2.2,26.0,464.5,406.66,307.14
2016,5,20,17,0,635.0,110.0,2.2,26.0,412.0,351.29,262.17
2016,5,20,17,15,597.0,102.5,2.05,25.5,358.5,293.35,214.66
2016,5,20,17,30,559.0,95.0,1.9,25.0,305.0,239.09,169.37
2016,5,20,17,45,505.5,86.5,1.75,25.0,252.5,184.64,124.36
2016,5,20,18,0,452.0,78.0,1.6,25.0,200.0,135.06,84.88
2016,5,20,18,15,379.0,66.0,1.5,24.0,152.0,88.19,51.83
2016,5,20,18,30,306.0,54.0,1.4,23.0,104.0,50.07,30.14
2016,5,20,18,45,204.5,37.5,1.3,22.5,65.5,29.0,18.34
2016,5,20,19,0,103.0,21.0,1.2,22.0,27.0,16.47,2.07
2016,5,20,19,15,51.5,10.5,1.2,21.5,13.5,10.01,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,1.8,20.5,14.0,11.44,0.0
2016,5,21,6,0,42.0,24.0,2.0,21.0,28.0,21.05,9.69
2016,5,21,6,15,96.0,50.0,2.0,21.0,66.0,41.68,29.59
2016,5,21,6,30,150.0,76.0,2.0,21.0,104.0,69.6,47.69
2016,5,21,6,45,75.0,80.0,2.05,21.5,94.0,78.8,56.53
2016,5,21,7,0,0.0,84.0,2.1,22.0,84.0,77.13,58.36
2016,5,21,7,15,0.0,101.0,2.05,22.5,101.0,92.93,71.14
2016,5,21,7,30,0.0,118.0,2.0,23.0,118.0,108.8,83.67
2016,5,21,7,45,31.5,159.5,2.0,23.5,175.5,157.98,122.03
2016,5,21,8,0,63.0,201.0,2.0,24.0,233.0,211.2,163.08
2016,5,21,8,15,57.5,221.5,2.0,24.0,253.0,232.22,179.12
2016,5,21,8,30,52.0,242.0,2.0,24.0,273.0,252.61,194.43
2016,5,21,8,45,50.5,266.5,2.0,24.5,298.5,278.36,213.18
2016,5,21,9,0,49.0,291.0,2.0,25.0,324.0,303.99,231.47
2016,5,21,9,15,76.5,322.0,1.95,25.0,378.0,354.78,269.13
2016,5,21,9,30,104.0,353.0,1.9,25.0,432.0,408.08,307.96
2016,5,21,9,45,135.0,377.5,1.9,25.5,485.5,464.37,347.84
2016,5,21,10,0,166.0,402.0,1.9,26.0,539.0,518.86,385.67
2016,5,21,10,15,90.5,340.5,1.9,26.0,416.0,399.65,298.51
2016,5,21,10,30,15.0,279.0,1.9,26.0,293.0,275.12,205.44
2016,5,21,10,45,12.0,241.5,1.9,26.5,253.0,237.58,177.31
2016,5,21,11,0,9.0,204.0,1.9,27.0,213.0,199.82,148.59
2016,5,21,11,15,11.5,241.0,1.9,27.0,253.0,237.53,176.81
2016,5,21,11,30,14.0,278.0,1.9,27.0,293.0,275.42,204.64
2016,5,21,11,45,94.5,390.5,1.9,27.5,484.0,475.07,349.99
2016,5,21,12,0,175.0,503.0,1.9,28.0,675.0,664.56,479.19
2016,5,21,12,15,117.5,482.0,1.9,28.0,598.0,589.42,425.44
2016,5,21,12,30,60.0,461.0,1.9,28.0,521.0,505.78,366.81
2016,5,21,12,45,35.5,342.5,1.95,28.0,378.0,365.38,268.43
2016,5,21,13,0,11.0,224.0,2.0,28.0,235.0,221.68,163.68
2016,5,21,13,15,15.5,279.5,2.0,28.0,295.0,278.52,206.23
2016,5,21,13,30,20.0,335.0,2.0,28.0,355.0,335.28,247.54
2016,5,21,13,45,139.0,393.5,2.05,28.0,522.5,513.74,378.33
2016,5,21,14,0,258.0,452.0,2.1,28.0,690.0,679.05,493.58
2016,5,21,14,15,137.5,371.0,2.15,28.0,497.5,481.94,355.01
2016,5,21,14,30,17.0,290.0,2.2,28.0,305.0,286.99,212.72
2016,5,21,14,45,52.5,336.0,2.25,28.0,379.0,363.28,270.59
2016,5,21,15,0,88.0,382.0,2.3,28.0,453.0,432.18,321.18
2016,5,21,15,15,203.0,355.0,2.35,28.0,508.5,490.53,366.0
2016,5,21,15,30,318.0,328.0,2.4,28.0,564.0,538.05,402.15
2016,5,21,15,45,419.0,281.0,2.45,28.0,571.5,546.04,409.6
2016,5,21,16,0,520.0,234.0,2.5,28.0,579.0,540.27,406.68
2016,5,21,16,15,495.0,223.5,2.5,27.5,531.0,488.39,369.01
2016,5,21,16,30,470.0,213.0,2.5,27.0,483.0,437.94,331.65
2016,5,21,16,45,445.0,198.5,2.55,27.0,433.5,385.52,291.36
2016,5,21,17,0,420.0,184.0,2.6,27.0,384.0,335.11,251.67
2016,5,21,17,15,381.5,168.5,2.5,26.5,333.5,280.58,208.61
2016,5,21,17,30,343.0,153.0,2.4,26.0,283.0,231.51,169.34
2016,5,21,17,45,292.5,134.5,2.35,26.0,232.5,181.53,129.6
2016,5,21,18,0,242.0,116.0,2.3,26.0,182.0,137.41,95.41
2016,5,21,18,15,188.0,92.0,2.25,25.5,136.5,94.55,63.96
2016,5,21,18,30,134.0,68.0,2.2,25.0,91.0,58.63,39.5
2016,5,21,18,45,81.5,42.5,2.15,24.5,55.0,35.8,23.78
2016,5,21,19,0,29.0,17.0,2.1,24.0,19.0,15.22,2.12
2016,5,21,19,15,14.5,8.5,2.2,23.5,9.5,8.1,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.5,14.5,1.6,21.5,18.5,13.82,0.0
2016,5,22,6,0,93.0,29.0,1.8,22.0,37.0,23.89,11.92
2016,5,22,6,15,180.0,48.0,1.95,22.0,76.5,38.73,27.02
2016,5,22,6,30,267.0,67.0,2.1,22.0,116.0,66.32,41.73
2016,5,22,6,45,335.0,81.0,2.25,22.5,164.5,104.84,66.76
2016,5,22,7,0,403.0,95.0,2.4,23.0,213.0,151.51,101.62
2016,5,22,7,15,453.5,106.0,2.4,23.5,264.5,199.56,140.44
2016,5,22,7,30,504.0,117.0,2.4,24.0,316.0,253.24,184.62
2016,5,22,7,45,252.0,130.0,2.4,24.5,229.5,208.63,157.64
2016,5,22,8,0,0.0,143.0,2.4,25.0,143.0,132.48,101.09
2016,5,22,8,15,3.5,164.0,2.35,25.0,166.5,153.75,117.61
2016,5,22,8,30,7.0,185.0,2.3,25.0,190.0,175.48,134.18
2016,5,22,8,45,11.5,208.5,2.3,25.5,216.5,200.53,152.9
2016,5,22,9,0,16.0,232.0,2.3,26.0,243.0,226.11,171.76
2016,5,22,9,15,82.5,296.0,2.3,26.0,358.0,334.0,253.76
2016,5,22,9,30,149.0,360.0,2.3,26.0,473.0,450.06,339.09
2016,5,22,9,45,82.5,317.0,2.35,26.5,380.5,362.77,272.85
2016,5,22,10,0,16.0,274.0,2.4,27.0,288.0,269.59,201.77
2016,5,22,10,15,70.5,354.5,2.4,27.0,417.0,396.52,296.49
2016,5,22,10,30,125.0,435.0,2.4,27.0,546.0,529.29,391.28
2016,5,22,10,45,132.0,451.0,2.45,27.5,571.0,555.78,408.1
2016,5,22,11,0,139.0,467.0,2.5,28.0,596.0,582.12,425.28
2016,5,22,11,15,73.5,325.0,2.55,28.0,393.5,380.57,282.05
2016,5,22,11,30,8.0,183.0,2.6,28.0,191.0,179.57,132.54
2016,5,22,11,45,12.5,246.5,2.65,28.0,259.0,244.31,181.45
2016,5,22,12,0,17.0,310.0,2.7,28.0,327.0,309.41,229.28
2016,5,22,12,15,26.0,362.0,2.75,28.0,388.0,375.17,277.01
2016,5,22,12,30,35.0,414.0,2.8,28.0,449.0,434.99,319.79
2016,5,22,12,45,222.5,421.0,2.9,28.5,639.0,637.11,466.62
2016,5,22,13,0,410.0,428.0,3.0,29.0,829.0,822.67,594.35
2016,5,22,13,15,236.0,437.5,3.05,29.0,667.5,661.13,480.62
2016,5,22,13,30,62.0,447.0,3.1,29.0,506.0,490.05,357.9
2016,5,22,13,45,269.5,413.5,3.2,29.0,663.0,658.78,483.19
2016,5,22,14,0,477.0,380.0,3.3,29.0,820.0,810.39,590.68
