Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,14,15,565.5,313.5,3.3,29.0,819.5,810.23,592.86
2016,5,22,14,30,654.0,247.0,3.3,29.0,819.0,803.85,591.76
2016,5,22,14,45,651.5,236.5,3.35,29.0,787.0,768.98,568.81
2016,5,22,15,0,649.0,226.0,3.4,29.0,755.0,732.02,544.23
2016,5,22,15,15,634.0,220.5,3.4,28.5,715.0,688.69,515.37
2016,5,22,15,30,619.0,215.0,3.4,28.0,675.0,644.59,485.35
2016,5,22,15,45,498.5,241.0,3.4,28.0,596.5,559.68,422.93
2016,5,22,16,0,378.0,267.0,3.4,28.0,518.0,482.73,365.57
2016,5,22,16,15,356.5,248.5,3.3,27.5,470.0,432.75,329.14
2016,5,22,16,30,335.0,230.0,3.2,27.0,422.0,384.25,292.9
2016,5,22,16,45,409.0,195.0,3.15,27.0,406.5,366.35,278.19
2016,5,22,17,0,483.0,160.0,3.1,27.0,391.0,337.43,253.39
2016,5,22,17,15,443.5,148.0,3.0,26.5,340.0,283.38,209.95
2016,5,22,17,30,404.0,136.0,2.9,26.0,289.0,233.36,169.29
2016,5,22,17,45,353.5,121.0,2.8,26.0,239.0,182.64,128.35
2016,5,22,18,0,303.0,106.0,2.7,26.0,189.0,138.15,93.5
2016,5,22,18,15,240.0,86.5,2.65,25.5,143.0,94.76,62.15
2016,5,22,18,30,177.0,67.0,2.6,25.0,97.0,59.12,39.15
2016,5,22,18,45,110.5,44.0,2.6,25.0,60.0,35.55,23.58
2016,5,22,19,0,44.0,21.0,2.6,25.0,23.0,18.45,4.47
2016,5,22,19,15,22.0,10.5,2.65,24.5,11.5,10.01,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.5,2.05,21.5,19.5,13.82,0.0
2016,5,23,6,0,121.0,29.0,2.3,22.0,39.0,23.93,12.13
2016,5,23,6,15,211.5,46.5,2.4,22.0,79.5,35.75,24.53
2016,5,23,6,30,302.0,64.0,2.5,22.0,120.0,65.29,40.0
2016,5,23,6,45,151.0,51.0,2.65,22.5,79.0,61.03,38.58
2016,5,23,7,0,0.0,38.0,2.8,23.0,38.0,35.28,23.67
2016,5,23,7,15,0.0,47.0,2.85,23.5,47.0,43.66,30.53
2016,5,23,7,30,0.0,56.0,2.9,24.0,56.0,52.06,37.26
2016,5,23,7,45,0.0,32.5,3.0,24.5,32.5,30.18,19.15
2016,5,23,8,0,0.0,9.0,3.1,25.0,9.0,8.35,1.18
2016,5,23,8,15,0.0,10.0,3.1,25.0,10.0,9.28,1.92
2016,5,23,8,30,0.0,11.0,3.1,25.0,11.0,10.22,2.66
2016,5,23,8,45,2.5,100.0,3.15,25.5,102.0,94.64,70.32
2016,5,23,9,0,5.0,189.0,3.2,26.0,193.0,179.28,136.1
2016,5,23,9,15,7.0,201.0,3.2,26.0,207.0,192.27,145.65
2016,5,23,9,30,9.0,213.0,3.2,26.0,221.0,205.45,155.44
2016,5,23,9,45,52.5,302.5,3.25,26.5,346.5,326.39,247.05
2016,5,23,10,0,96.0,392.0,3.3,27.0,472.0,449.0,336.49
2016,5,23,10,15,102.0,404.0,3.3,27.0,491.5,469.81,350.69
2016,5,23,10,30,108.0,416.0,3.3,27.0,511.0,496.17,369.17
2016,5,23,10,45,54.0,259.0,3.35,27.5,306.5,295.2,221.37
2016,5,23,11,0,0.0,102.0,3.4,28.0,102.0,95.51,68.67
2016,5,23,11,15,0.0,104.0,3.45,28.0,104.0,97.45,70.28
2016,5,23,11,30,0.0,106.0,3.5,28.0,106.0,99.38,71.71
2016,5,23,11,45,8.0,201.0,3.55,28.5,209.0,196.8,145.92
2016,5,23,12,0,16.0,296.0,3.6,29.0,312.0,295.03,218.56
2016,5,23,12,15,17.0,312.0,3.6,29.0,329.0,311.46,230.31
2016,5,23,12,30,18.0,328.0,3.6,29.0,346.0,327.78,242.17
2016,5,23,12,45,26.5,369.5,3.65,29.0,396.0,382.75,282.27
2016,5,23,13,0,35.0,411.0,3.7,29.0,446.0,431.11,317.11
2016,5,23,13,15,38.0,413.5,3.7,29.0,451.0,435.62,320.38
2016,5,23,13,30,41.0,416.0,3.7,29.0,456.0,439.81,323.63
2016,5,23,13,45,76.5,437.0,3.75,29.0,509.0,491.57,361.91
2016,5,23,14,0,112.0,458.0,3.8,29.0,562.0,541.45,398.3
2016,5,23,14,15,56.0,283.5,3.8,29.0,335.5,319.96,238.48
2016,5,23,14,30,0.0,109.0,3.8,29.0,109.0,101.96,73.55
2016,5,23,14,45,0.0,118.5,3.85,29.0,118.5,110.81,80.69
2016,5,23,15,0,0.0,128.0,3.9,29.0,128.0,119.65,87.65
2016,5,23,15,15,63.0,240.0,3.9,29.0,287.0,273.73,206.68
2016,5,23,15,30,126.0,352.0,3.9,29.0,446.0,423.77,318.38
2016,5,23,15,45,397.0,256.0,3.95,29.0,524.5,507.97,384.72
2016,5,23,16,0,668.0,160.0,4.0,29.0,603.0,560.43,425.6
2016,5,23,16,15,501.5,195.0,4.0,28.5,513.0,464.98,353.65
2016,5,23,16,30,335.0,230.0,4.0,28.0,423.0,384.13,292.38
2016,5,23,16,45,344.5,204.0,4.0,28.0,385.5,344.16,261.37
2016,5,23,17,0,354.0,178.0,4.0,28.0,348.0,302.72,228.14
2016,5,23,17,15,326.0,161.0,3.9,27.5,303.0,255.71,190.66
2016,5,23,17,30,298.0,144.0,3.8,27.0,258.0,211.59,155.05
2016,5,23,17,45,264.5,125.0,3.75,26.5,214.0,167.63,119.77
2016,5,23,18,0,231.0,106.0,3.7,26.0,170.0,127.59,88.22
2016,5,23,18,15,185.0,85.5,3.65,25.5,129.5,89.28,59.9
2016,5,23,18,30,139.0,65.0,3.6,25.0,89.0,56.76,37.88
2016,5,23,18,45,81.0,43.5,3.6,25.0,56.5,36.64,24.53
2016,5,23,19,0,23.0,22.0,3.6,25.0,24.0,19.25,5.56
2016,5,23,19,15,11.5,11.0,3.6,24.5,12.0,10.48,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,9.0,2.25,22.0,9.0,8.58,0.0
2016,5,24,6,0,0.0,18.0,2.4,22.0,18.0,16.7,6.88
2016,5,24,6,15,0.0,38.0,2.55,22.5,38.0,34.76,23.67
2016,5,24,6,30,0.0,58.0,2.7,23.0,58.0,52.58,37.48
2016,5,24,6,45,5.0,80.0,2.9,23.5,81.5,73.04,54.32
2016,5,24,7,0,10.0,102.0,3.1,24.0,105.0,94.41,71.58
2016,5,24,7,15,18.5,124.0,3.3,24.0,131.0,117.37,89.89
2016,5,24,7,30,27.0,146.0,3.5,24.0,157.0,141.26,108.82
2016,5,24,7,45,95.5,178.5,3.7,24.5,225.0,196.76,151.44
2016,5,24,8,0,164.0,211.0,3.9,25.0,293.0,261.57,201.46
2016,5,24,8,15,278.5,217.5,4.0,25.5,374.5,332.43,255.86
2016,5,24,8,30,393.0,224.0,4.1,26.0,456.0,413.85,318.14
2016,5,24,8,45,336.0,261.5,4.2,26.5,472.0,438.91,336.33
2016,5,24,9,0,279.0,299.0,4.3,27.0,488.0,457.69,349.01
2016,5,24,9,15,293.5,318.5,4.3,27.0,530.0,500.68,380.6
2016,5,24,9,30,308.0,338.0,4.3,27.0,572.0,544.23,412.05
2016,5,24,9,45,201.0,364.5,4.3,27.5,521.0,500.19,376.64
2016,5,24,10,0,94.0,391.0,4.3,28.0,470.0,446.22,333.73
2016,5,24,10,15,88.5,405.5,4.3,28.0,482.0,459.95,343.2
2016,5,24,10,30,83.0,420.0,4.3,28.0,494.0,473.01,351.92
2016,5,24,10,45,64.0,414.0,4.3,28.5,472.0,453.69,336.36
2016,5,24,11,0,45.0,408.0,4.3,29.0,450.0,433.01,319.97
2016,5,24,11,15,40.0,405.0,4.3,29.0,442.5,427.05,315.34
2016,5,24,11,30,35.0,402.0,4.3,29.0,435.0,420.66,310.38
2016,5,24,11,45,47.0,430.0,4.3,29.5,475.5,460.46,338.42
2016,5,24,12,0,59.0,458.0,4.3,30.0,516.0,500.36,366.03
2016,5,24,12,15,95.5,481.0,4.3,30.0,575.0,558.98,408.12
2016,5,24,12,30,132.0,504.0,4.3,30.0,634.0,624.12,454.05
2016,5,24,12,45,215.5,491.5,4.3,30.0,703.0,692.21,503.32
2016,5,24,13,0,299.0,479.0,4.3,30.0,772.0,764.44,554.52
2016,5,24,13,15,216.5,482.0,4.3,30.0,693.0,679.0,493.98
2016,5,24,13,30,134.0,485.0,4.3,30.0,614.0,600.61,437.97
2016,5,24,13,45,80.5,423.0,4.3,30.0,500.0,481.37,353.67
2016,5,24,14,0,27.0,361.0,4.3,30.0,386.0,370.72,273.36
2016,5,24,14,15,41.5,377.5,4.3,30.0,414.5,397.98,294.16
2016,5,24,14,30,56.0,394.0,4.3,30.0,443.0,424.15,313.69
2016,5,24,14,45,151.5,391.0,4.35,30.0,516.5,500.72,371.79
2016,5,24,15,0,247.0,388.0,4.4,30.0,590.0,569.04,422.77
2016,5,24,15,15,297.5,354.5,4.4,29.5,585.5,562.61,420.49
2016,5,24,15,30,348.0,321.0,4.4,29.0,581.0,551.29,414.68
2016,5,24,15,45,209.0,305.5,4.45,29.0,459.0,426.13,321.91
2016,5,24,16,0,70.0,290.0,4.5,29.0,337.0,314.08,237.31
2016,5,24,16,15,48.0,253.0,4.4,28.5,284.0,262.94,199.53
2016,5,24,16,30,26.0,216.0,4.3,28.0,231.0,213.1,162.09
2016,5,24,16,45,116.5,208.5,4.2,28.0,266.0,246.24,187.93
2016,5,24,17,0,207.0,201.0,4.1,28.0,301.0,265.85,201.7
2016,5,24,17,15,176.0,183.5,3.95,27.5,261.5,225.99,170.59
2016,5,24,17,30,145.0,166.0,3.8,27.0,222.0,189.46,142.11
2016,5,24,17,45,117.5,142.0,3.65,27.0,182.5,151.66,112.35
2016,5,24,18,0,90.0,118.0,3.5,27.0,143.0,117.27,85.55
2016,5,24,18,15,63.5,92.0,3.4,26.5,107.5,86.04,61.71
2016,5,24,18,30,37.0,66.0,3.3,26.0,72.0,58.0,40.48
2016,5,24,18,45,18.5,41.0,3.25,25.5,44.0,36.07,24.06
2016,5,24,19,0,0.0,16.0,3.2,25.0,16.0,14.84,3.43
2016,5,24,19,15,0.0,8.0,3.15,25.0,8.0,7.63,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,2.6,23.5,10.0,9.53,0.0
2016,5,25,6,0,0.0,20.0,2.8,24.0,20.0,18.56,8.28
2016,5,25,6,15,6.0,43.0,2.9,24.0,44.0,38.8,26.89
2016,5,25,6,30,12.0,66.0,3.0,24.0,68.0,59.6,42.71
2016,5,25,6,45,31.5,88.0,3.15,24.5,96.5,81.54,59.92
2016,5,25,7,0,51.0,110.0,3.3,25.0,125.0,107.23,79.94
2016,5,25,7,15,170.0,129.0,3.5,25.0,193.5,155.25,114.58
2016,5,25,7,30,289.0,148.0,3.7,25.0,262.0,218.16,162.52
2016,5,25,7,45,264.0,176.5,3.9,25.5,293.0,254.17,192.84
2016,5,25,8,0,239.0,205.0,4.1,26.0,324.0,287.22,219.79
2016,5,25,8,15,121.5,190.5,4.15,26.0,251.5,234.27,180.09
2016,5,25,8,30,4.0,176.0,4.2,26.0,179.0,165.56,126.12
2016,5,25,8,45,24.0,227.5,4.3,26.5,244.0,225.03,171.91
2016,5,25,9,0,44.0,279.0,4.4,27.0,309.0,289.09,220.19
2016,5,25,9,15,44.0,299.5,4.4,27.0,331.5,311.42,236.41
2016,5,25,9,30,44.0,320.0,4.4,27.0,354.0,333.72,252.55
2016,5,25,9,45,24.0,244.5,4.45,27.5,263.5,249.71,188.27
2016,5,25,10,0,4.0,169.0,4.5,28.0,173.0,161.25,119.99
2016,5,25,10,15,7.0,193.5,4.5,28.0,200.0,187.01,139.66
2016,5,25,10,30,10.0,218.0,4.5,28.0,227.0,213.02,159.24
2016,5,25,10,45,22.5,302.0,4.55,28.5,322.5,308.73,230.56
2016,5,25,11,0,35.0,386.0,4.6,29.0,418.0,402.41,298.41
2016,5,25,11,15,26.0,351.0,4.55,29.0,375.5,361.41,267.84
2016,5,25,11,30,17.0,316.0,4.5,29.0,333.0,314.23,232.94
2016,5,25,11,45,19.0,333.0,4.5,29.5,351.5,332.79,246.09
2016,5,25,12,0,21.0,350.0,4.5,30.0,370.0,351.32,258.97
2016,5,25,12,15,18.5,324.0,4.45,30.0,342.0,324.26,239.11
2016,5,25,12,30,16.0,298.0,4.4,30.0,314.0,297.07,219.2
2016,5,25,12,45,18.5,326.0,4.4,30.0,344.5,326.13,240.58
2016,5,25,13,0,21.0,354.0,4.4,30.0,375.0,355.05,261.63
2016,5,25,13,15,26.0,371.5,4.35,30.0,397.0,382.85,281.87
2016,5,25,13,30,31.0,389.0,4.3,30.0,419.0,403.75,297.09
2016,5,25,13,45,46.0,407.5,4.25,30.0,451.0,434.4,319.65
2016,5,25,14,0,61.0,426.0,4.2,30.0,483.0,464.13,341.41
2016,5,25,14,15,50.5,398.5,4.1,30.0,444.5,425.98,314.02
2016,5,25,14,30,40.0,371.0,4.0,30.0,406.0,388.35,287.04
2016,5,25,14,45,80.0,382.0,3.95,30.0,449.0,429.12,318.12
2016,5,25,15,0,120.0,393.0,3.9,30.0,492.0,471.1,349.44
2016,5,25,15,15,94.5,363.0,3.9,30.0,438.5,413.59,307.84
2016,5,25,15,30,69.0,333.0,3.9,30.0,385.0,362.45,270.71
2016,5,25,15,45,89.0,318.0,3.9,30.0,380.5,356.99,267.74
2016,5,25,16,0,109.0,303.0,3.9,30.0,376.0,349.42,262.89
2016,5,25,16,15,98.5,276.5,3.85,29.5,339.0,312.27,235.95
2016,5,25,16,30,88.0,250.0,3.8,29.0,302.0,276.13,209.43
2016,5,25,16,45,118.0,227.5,3.8,29.0,289.5,264.04,200.42
2016,5,25,17,0,148.0,205.0,3.8,29.0,277.0,246.66,186.63
2016,5,25,17,15,128.0,184.0,3.7,28.5,241.0,210.68,158.92
2016,5,25,17,30,108.0,163.0,3.6,28.0,205.0,176.93,132.76
2016,5,25,17,45,95.0,138.0,3.5,28.0,170.5,143.62,106.37
2016,5,25,18,0,82.0,113.0,3.4,28.0,136.0,112.76,81.95
2016,5,25,18,15,60.0,89.0,3.45,27.5,103.5,83.51,59.58
2016,5,25,18,30,38.0,65.0,3.5,27.0,71.0,57.41,39.83
2016,5,25,18,45,19.0,42.0,3.55,26.5,45.0,36.87,24.65
2016,5,25,19,0,0.0,19.0,3.6,26.0,19.0,17.64,5.54
2016,5,25,19,15,0.0,9.5,3.6,25.5,9.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.05,24.5,5.0,4.77,0.0
2016,5,26,6,0,0.0,10.0,3.3,25.0,10.0,9.26,1.32
2016,5,26,6,15,0.0,22.5,3.5,25.0,22.5,20.87,11.82
2016,5,26,6,30,0.0,35.0,3.7,25.0,35.0,32.5,20.87
2016,5,26,6,45,0.0,49.5,3.95,25.5,49.5,46.01,32.1
2016,5,26,7,0,0.0,64.0,4.2,26.0,64.0,59.42,43.06
2016,5,26,7,15,0.0,88.0,4.4,26.0,88.0,81.32,60.8
2016,5,26,7,30,0.0,112.0,4.6,26.0,112.0,103.37,78.42
2016,5,26,7,45,0.0,73.5,4.8,26.5,73.5,68.41,49.89
2016,5,26,8,0,0.0,35.0,5.0,27.0,35.0,32.52,20.7
2016,5,26,8,15,0.0,50.5,5.0,27.0,50.5,46.97,32.24
2016,5,26,8,30,0.0,66.0,5.0,27.0,66.0,61.45,43.69
2016,5,26,8,45,8.0,150.0,5.05,27.5,156.0,144.18,108.72
2016,5,26,9,0,16.0,234.0,5.1,28.0,246.0,227.78,172.73
2016,5,26,9,15,12.5,226.5,5.1,28.0,236.0,219.61,165.89
2016,5,26,9,30,9.0,219.0,5.1,28.0,226.0,210.98,158.87
2016,5,26,9,45,109.5,309.5,5.1,28.0,400.0,379.27,287.75
2016,5,26,10,0,210.0,400.0,5.1,28.0,574.0,549.46,413.17
2016,5,26,10,15,143.5,408.5,4.9,28.0,530.0,512.17,383.12
2016,5,26,10,30,77.0,417.0,4.7,28.0,486.0,464.53,346.08
2016,5,26,10,45,119.5,443.0,4.55,28.0,553.5,535.6,397.7
2016,5,26,11,0,162.0,469.0,4.4,28.0,621.0,603.2,445.61
2016,5,26,11,15,87.5,359.5,4.2,28.0,442.0,432.68,322.01
2016,5,26,11,30,13.0,250.0,4.0,28.0,263.0,247.65,184.06
2016,5,26,11,45,209.0,340.5,3.8,28.0,546.0,539.48,403.29
2016,5,26,12,0,405.0,431.0,3.6,28.0,829.0,819.36,597.83
2016,5,26,12,15,206.5,307.5,3.8,28.0,510.5,508.34,378.94
2016,5,26,12,30,8.0,184.0,4.0,28.0,192.0,180.94,133.6
2016,5,26,12,45,35.0,322.0,4.2,28.5,356.5,344.23,256.19
2016,5,26,13,0,62.0,460.0,4.4,29.0,521.0,504.5,371.12
2016,5,26,13,15,373.5,357.5,4.7,29.0,716.5,717.92,531.46
2016,5,26,13,30,685.0,255.0,5.0,29.0,912.0,904.27,667.52
2016,5,26,13,45,691.0,244.5,5.3,29.5,895.0,886.52,655.47
2016,5,26,14,0,697.0,234.0,5.6,30.0,878.0,865.77,642.28
2016,5,26,14,15,688.5,231.0,5.55,30.0,851.0,836.68,622.42
2016,5,26,14,30,680.0,228.0,5.5,30.0,824.0,805.47,600.96
2016,5,26,14,45,474.5,306.5,5.45,30.0,714.5,689.73,515.33
2016,5,26,15,0,269.0,385.0,5.4,30.0,605.0,582.55,434.61
2016,5,26,15,15,356.5,334.5,5.2,29.5,611.0,586.3,440.71
2016,5,26,15,30,444.0,284.0,5.0,29.0,617.0,585.94,442.92
2016,5,26,15,45,235.0,268.0,4.8,29.0,443.5,410.42,311.53
2016,5,26,16,0,26.0,252.0,4.6,29.0,270.0,250.15,188.63
2016,5,26,16,15,159.0,246.5,4.5,28.5,340.0,319.97,244.09
2016,5,26,16,30,292.0,241.0,4.4,28.0,410.0,372.71,284.34
2016,5,26,16,45,146.0,162.5,4.3,28.0,247.0,217.16,165.28
2016,5,26,17,0,0.0,84.0,4.2,28.0,84.0,78.23,57.18
2016,5,26,17,15,0.0,73.0,4.2,27.5,73.0,67.94,49.35
2016,5,26,17,30,0.0,62.0,4.2,27.0,62.0,57.66,41.31
2016,5,26,17,45,0.0,51.0,4.25,27.0,51.0,47.39,33.08
2016,5,26,18,0,0.0,40.0,4.3,27.0,40.0,37.14,24.74
2016,5,26,18,15,0.0,30.0,4.35,26.5,30.0,27.83,17.1
2016,5,26,18,30,0.0,20.0,4.4,26.0,20.0,18.54,9.38
2016,5,26,18,45,0.0,12.0,4.5,25.5,12.0,11.11,3.54
2016,5,26,19,0,0.0,4.0,4.6,25.0,4.0,3.7,0.0
2016,5,26,19,15,0.0,2.0,4.55,24.5,2.0,1.91,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.5,14.5,4.35,23.5,16.0,13.82,0.0
2016,5,27,6,0,41.0,29.0,4.4,24.0,32.0,25.03,13.36
2016,5,27,6,15,98.0,54.5,4.5,24.0,70.5,45.06,32.14
2016,5,27,6,30,155.0,80.0,4.6,24.0,109.0,72.55,49.51
2016,5,27,6,45,90.5,93.0,4.75,24.0,111.5,90.65,65.06
2016,5,27,7,0,26.0,106.0,4.9,24.0,114.0,99.68,75.24
2016,5,27,7,15,13.0,59.5,5.1,24.0,63.5,58.47,42.12
2016,5,27,7,30,0.0,13.0,5.3,24.0,13.0,12.05,4.3
2016,5,27,7,45,0.0,34.5,5.5,24.5,34.5,32.04,20.66
2016,5,27,8,0,0.0,56.0,5.7,25.0,56.0,52.08,36.82
2016,5,27,8,15,0.0,70.0,5.85,25.5,70.0,65.17,47.13
2016,5,27,8,30,0.0,84.0,6.0,26.0,84.0,78.27,57.33
2016,5,27,8,45,0.0,118.0,6.15,26.5,118.0,109.96,82.14
2016,5,27,9,0,0.0,152.0,6.3,27.0,152.0,141.7,106.62
2016,5,27,9,15,0.0,92.5,6.3,27.0,92.5,86.31,62.86
2016,5,27,9,30,0.0,33.0,6.3,27.0,33.0,30.75,18.81
2016,5,27,9,45,49.5,213.5,6.3,27.5,255.0,239.02,182.13
2016,5,27,10,0,99.0,394.0,6.3,28.0,477.0,452.28,341.67
2016,5,27,10,15,104.5,407.0,6.2,28.0,497.5,473.71,356.48
2016,5,27,10,30,110.0,420.0,6.1,28.0,518.0,500.42,375.45
2016,5,27,10,45,58.0,293.5,6.05,28.5,345.0,331.41,249.23
2016,5,27,11,0,6.0,167.0,6.0,29.0,172.0,162.06,119.73
2016,5,27,11,15,6.0,167.0,5.85,29.0,172.5,162.29,119.93
2016,5,27,11,30,6.0,167.0,5.7,29.0,173.0,162.49,119.97
2016,5,27,11,45,11.0,235.5,5.6,29.5,246.5,232.27,172.41
2016,5,27,12,0,16.0,304.0,5.5,30.0,320.0,302.45,224.07
2016,5,27,12,15,14.0,270.0,5.25,30.0,284.0,268.32,198.53
2016,5,27,12,30,12.0,236.0,5.0,30.0,248.0,234.1,173.02
2016,5,27,12,45,10.5,214.5,4.75,30.0,225.0,212.18,156.6
2016,5,27,13,0,9.0,193.0,4.5,30.0,202.0,190.23,140.12
2016,5,27,13,15,8.0,183.5,4.15,30.0,191.5,180.11,132.5
2016,5,27,13,30,7.0,174.0,3.8,30.0,181.0,169.99,124.88
2016,5,27,13,45,10.5,222.5,3.5,30.0,233.0,218.79,161.59
2016,5,27,14,0,14.0,271.0,3.2,30.0,285.0,267.45,197.64
2016,5,27,14,15,13.0,259.5,2.9,30.0,272.5,255.12,188.45
2016,5,27,14,30,12.0,248.0,2.6,30.0,260.0,242.83,179.44
2016,5,27,14,45,185.0,305.5,2.3,30.0,458.5,449.53,334.43
2016,5,27,15,0,358.0,363.0,2.0,30.0,657.0,629.99,461.09
2016,5,27,15,15,268.0,359.5,1.7,30.0,573.0,544.96,398.65
2016,5,27,15,30,178.0,356.0,1.4,30.0,489.0,462.69,339.36
2016,5,27,15,45,418.5,262.5,1.15,30.0,549.5,527.09,388.28
2016,5,27,16,0,659.0,169.0,0.9,30.0,610.0,563.08,413.58
2016,5,27,16,15,636.0,163.0,0.8,29.5,561.5,510.26,375.32
2016,5,27,16,30,613.0,157.0,0.7,29.0,513.0,458.32,337.44
2016,5,27,16,45,584.0,149.0,0.65,29.0,461.5,403.03,295.81
2016,5,27,17,0,555.0,141.0,0.6,29.0,410.0,347.94,253.3
2016,5,27,17,15,515.0,131.5,0.7,28.5,358.0,292.24,210.47
2016,5,27,17,30,475.0,122.0,0.8,28.0,306.0,240.47,169.61
2016,5,27,17,45,425.0,109.5,0.9,28.0,255.0,188.1,128.08
2016,5,27,18,0,375.0,97.0,1.0,28.0,204.0,141.38,91.9
2016,5,27,18,15,305.5,82.0,1.0,27.0,156.5,96.56,60.45
2016,5,27,18,30,236.0,67.0,1.0,26.0,109.0,61.71,39.69
2016,5,27,18,45,154.5,47.0,1.0,25.5,70.5,37.91,25.74
2016,5,27,19,0,73.0,27.0,1.0,25.0,32.0,22.29,9.48
2016,5,27,19,15,36.5,13.5,1.2,24.5,16.0,12.87,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,17.0,2.1,22.5,20.0,16.2,0.0
2016,5,28,6,0,67.0,34.0,2.2,23.0,40.0,28.78,16.42
2016,5,28,6,15,150.0,55.0,2.35,23.0,80.5,43.9,31.34
2016,5,28,6,30,233.0,76.0,2.5,23.0,121.0,72.8,47.92
2016,5,28,6,45,116.5,64.0,2.7,23.5,86.5,68.09,45.66
2016,5,28,7,0,0.0,52.0,2.9,24.0,52.0,48.33,34.31
2016,5,28,7,15,0.0,84.0,3.15,24.5,84.0,77.73,58.25
2016,5,28,7,30,0.0,116.0,3.4,25.0,116.0,106.94,81.58
2016,5,28,7,45,48.5,163.0,3.65,25.5,187.5,166.46,127.71
2016,5,28,8,0,97.0,210.0,3.9,26.0,259.0,232.07,178.3
2016,5,28,8,15,57.0,209.5,3.95,26.0,239.0,220.26,169.17
2016,5,28,8,30,17.0,209.0,4.0,26.0,219.0,202.48,154.94
2016,5,28,8,45,11.0,197.5,4.1,26.5,204.5,189.85,144.45
2016,5,28,9,0,5.0,186.0,4.2,27.0,190.0,176.37,133.3
2016,5,28,9,15,23.0,250.0,4.15,27.5,267.5,248.34,188.08
2016,5,28,9,30,41.0,314.0,4.1,28.0,345.0,325.49,245.33
2016,5,28,9,45,130.5,356.5,4.1,28.5,463.5,438.92,329.68
2016,5,28,10,0,220.0,399.0,4.1,29.0,582.0,555.53,413.74
2016,5,28,10,15,163.0,415.0,4.05,29.0,553.5,533.59,395.64
2016,5,28,10,30,106.0,431.0,4.0,29.0,525.0,502.13,371.2
2016,5,28,10,45,158.0,448.5,3.95,29.5,593.5,573.9,422.13
2016,5,28,11,0,210.0,466.0,3.9,30.0,662.0,642.7,469.55
2016,5,28,11,15,141.0,463.0,3.85,30.0,596.0,581.83,424.72
2016,5,28,11,30,72.0,460.0,3.8,30.0,530.0,511.23,373.15
2016,5,28,11,45,158.5,477.5,3.75,30.0,633.0,618.66,450.6
2016,5,28,12,0,245.0,495.0,3.7,30.0,736.0,720.95,521.88
2016,5,28,12,15,528.5,338.5,3.65,30.0,860.5,856.08,620.83
2016,5,28,12,30,812.0,182.0,3.6,30.0,985.0,973.53,701.03
2016,5,28,12,45,811.0,181.0,3.6,30.5,980.5,969.66,696.28
2016,5,28,13,0,810.0,180.0,3.6,31.0,976.0,962.59,690.52
2016,5,28,13,15,806.5,179.0,3.6,31.0,963.0,949.94,682.66
2016,5,28,13,30,803.0,178.0,3.6,31.0,950.0,934.14,672.89
2016,5,28,13,45,797.0,177.0,3.6,31.0,929.0,913.0,659.69
2016,5,28,14,0,791.0,176.0,3.6,31.0,908.0,888.99,644.66
2016,5,28,14,15,783.5,173.5,3.6,30.5,880.5,859.5,627.27
2016,5,28,14,30,776.0,171.0,3.6,30.0,853.0,827.53,608.1
2016,5,28,14,45,756.0,174.0,3.6,30.0,816.5,788.44,582.72
2016,5,28,15,0,736.0,177.0,3.6,30.0,780.0,749.61,556.85
2016,5,28,15,15,722.0,173.5,3.55,30.0,740.5,706.09,526.66
2016,5,28,15,30,708.0,170.0,3.5,30.0,701.0,661.45,495.19
2016,5,28,15,45,548.5,218.0,3.45,30.0,614.0,569.01,427.0
2016,5,28,16,0,389.0,266.0,3.4,30.0,527.0,487.47,366.0
2016,5,28,16,15,506.5,208.0,3.2,29.5,520.5,479.42,361.48
2016,5,28,16,30,624.0,150.0,3.0,29.0,514.0,457.2,344.7
2016,5,28,16,45,595.5,143.0,2.9,28.5,463.0,402.56,302.32
2016,5,28,17,0,567.0,136.0,2.8,28.0,412.0,349.98,260.52
2016,5,28,17,15,528.0,127.0,2.8,27.5,360.0,292.58,214.41
2016,5,28,17,30,489.0,118.0,2.8,27.0,308.0,240.86,172.05
2016,5,28,17,45,443.5,106.0,2.85,27.0,257.5,189.12,129.72
2016,5,28,18,0,398.0,94.0,2.9,27.0,207.0,142.46,92.64
2016,5,28,18,15,327.5,80.0,2.9,26.5,159.5,97.06,60.27
2016,5,28,18,30,257.0,66.0,2.9,26.0,112.0,60.08,37.94
2016,5,28,18,45,169.5,47.0,2.9,25.5,73.0,37.94,25.79
2016,5,28,19,0,82.0,28.0,2.9,25.0,34.0,23.08,10.38
2016,5,28,19,15,41.0,14.0,2.85,25.0,17.0,13.34,0.0
2016,5,28,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,1.9,22.0,9.5,9.05,0.0
2016,5,29,6,0,0.0,19.0,2.1,22.0,19.0,17.63,7.99
2016,5,29,6,15,0.0,38.0,2.2,22.0,38.0,34.87,23.9
2016,5,29,6,30,0.0,57.0,2.3,22.0,57.0,51.83,37.08
2016,5,29,6,45,3.0,79.0,2.4,22.5,79.5,72.01,53.81
2016,5,29,7,0,6.0,101.0,2.5,23.0,102.0,92.85,70.75
2016,5,29,7,15,7.0,118.5,2.5,23.0,120.5,109.87,84.52
2016,5,29,7,30,8.0,136.0,2.5,23.0,139.0,127.05,98.19
2016,5,29,7,45,4.5,144.0,2.55,23.5,145.5,134.29,103.57
2016,5,29,8,0,1.0,152.0,2.6,24.0,152.0,140.99,108.38
2016,5,29,8,15,24.5,196.5,2.65,24.0,211.0,192.85,148.85
2016,5,29,8,30,48.0,241.0,2.7,24.0,270.0,248.67,191.85
2016,5,29,8,45,139.5,274.5,2.8,24.5,367.5,336.74,259.09
2016,5,29,9,0,231.0,308.0,2.9,25.0,465.0,432.03,330.39
2016,5,29,9,15,355.5,291.0,2.95,25.5,551.5,513.21,390.84
2016,5,29,9,30,480.0,274.0,3.0,26.0,638.0,605.56,458.22
2016,5,29,9,45,475.5,294.0,3.05,26.5,671.0,642.86,482.95
2016,5,29,10,0,471.0,314.0,3.1,27.0,704.0,678.34,506.21
2016,5,29,10,15,410.5,358.0,3.1,27.0,708.0,688.86,511.18
2016,5,29,10,30,350.0,402.0,3.1,27.0,712.0,690.32,509.91
2016,5,29,10,45,220.0,427.0,3.15,27.5,624.5,607.06,447.79
2016,5,29,11,0,90.0,452.0,3.2,28.0,537.0,515.2,378.81
2016,5,29,11,15,66.0,435.5,3.15,28.0,498.5,479.71,353.1
2016,5,29,11,30,42.0,419.0,3.1,28.0,460.0,442.91,326.02
2016,5,29,11,45,31.0,380.0,3.1,28.5,410.5,395.51,291.27
2016,5,29,12,0,20.0,341.0,3.1,29.0,361.0,341.49,251.54
2016,5,29,12,15,79.5,423.0,3.05,29.0,502.0,485.4,356.37
2016,5,29,12,30,139.0,505.0,3.0,29.0,643.0,630.04,457.1
2016,5,29,12,45,89.0,463.0,3.0,29.0,551.5,533.62,388.66
2016,5,29,13,0,39.0,421.0,3.0,29.0,460.0,443.72,324.53
2016,5,29,13,15,85.5,453.0,2.95,29.0,536.5,518.21,378.89
2016,5,29,13,30,132.0,485.0,2.9,29.0,613.0,597.13,434.48
2016,5,29,13,45,468.0,324.0,2.85,29.0,760.5,756.82,553.72
2016,5,29,14,0,804.0,163.0,2.8,29.0,908.0,887.53,645.18
2016,5,29,14,15,796.5,161.0,2.75,29.0,881.0,858.26,625.18
2016,5,29,14,30,789.0,159.0,2.7,29.0,854.0,826.47,604.79
2016,5,29,14,45,628.5,235.0,2.7,29.0,775.0,746.08,549.43
2016,5,29,15,0,468.0,311.0,2.7,29.0,696.0,669.17,493.64
2016,5,29,15,15,608.5,228.0,2.6,28.5,702.0,674.97,502.33
2016,5,29,15,30,749.0,145.0,2.5,28.0,708.0,665.03,498.91
2016,5,29,15,45,722.0,146.5,2.4,28.0,661.0,614.59,462.18
2016,5,29,16,0,695.0,148.0,2.3,28.0,614.0,564.39,425.18
2016,5,29,16,15,673.0,143.0,2.25,28.0,565.5,511.5,385.75
2016,5,29,16,30,651.0,138.0,2.2,28.0,517.0,459.3,345.83
2016,5,29,16,45,612.5,135.0,2.2,28.0,465.0,402.66,301.76
2016,5,29,17,0,574.0,132.0,2.2,28.0,413.0,349.09,259.02
2016,5,29,17,15,535.5,123.5,2.15,27.5,361.0,292.05,213.31
2016,5,29,17,30,497.0,115.0,2.1,27.0,309.0,240.54,171.2
2016,5,29,17,45,440.0,105.5,2.05,26.5,257.5,188.16,129.11
2016,5,29,18,0,383.0,96.0,2.0,26.0,206.0,142.15,93.27
2016,5,29,18,15,314.5,81.5,2.05,25.5,158.5,97.37,61.2
2016,5,29,18,30,246.0,67.0,2.1,25.0,111.0,60.77,38.79
2016,5,29,18,45,161.0,47.5,2.15,25.0,72.5,38.32,26.21
2016,5,29,19,0,76.0,28.0,2.2,25.0,34.0,23.09,10.72
2016,5,29,19,15,38.0,14.0,2.35,24.5,17.0,13.34,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.92,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.85,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.78,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.7,0.0
2016,5,30,7,15,0.0,20.0,0.9,22.0,20.0,18.55,9.88
2016,5,30,7,30,0.0,36.0,0.8,22.0,36.0,33.43,22.21
2016,5,30,7,45,0.0,62.0,0.7,22.5,62.0,57.67,41.98
2016,5,30,8,0,0.0,88.0,0.6,23.0,88.0,81.94,61.35
2016,5,30,8,15,0.0,111.5,0.7,23.0,111.5,103.73,78.51
2016,5,30,8,30,0.0,135.0,0.8,23.0,135.0,125.59,95.52
2016,5,30,8,45,63.0,224.0,0.95,23.0,267.0,244.76,188.35
2016,5,30,9,0,126.0,313.0,1.1,23.0,399.0,372.57,284.04
2016,5,30,9,15,313.5,290.0,1.45,23.0,523.0,484.34,368.92
2016,5,30,9,30,501.0,267.0,1.8,23.0,647.0,613.05,464.68
2016,5,30,9,45,533.5,274.0,2.15,23.5,698.0,666.28,502.41
2016,5,30,10,0,566.0,281.0,2.5,24.0,749.0,720.4,540.8
2016,5,30,10,15,578.5,286.0,2.65,24.0,782.0,756.83,566.29
2016,5,30,10,30,591.0,291.0,2.8,24.0,815.0,792.22,590.98
2016,5,30,10,45,645.0,263.5,2.95,24.5,851.0,831.6,618.45
2016,5,30,11,0,699.0,236.0,3.1,25.0,887.0,870.7,645.4
2016,5,30,11,15,705.0,238.0,2.9,25.0,906.5,893.58,658.52
2016,5,30,11,30,711.0,240.0,2.7,25.0,926.0,913.89,669.85
2016,5,30,11,45,769.5,201.0,2.5,25.5,951.0,936.4,681.08
2016,5,30,12,0,828.0,162.0,2.3,26.0,976.0,962.25,694.12
2016,5,30,12,15,829.5,162.5,2.25,26.0,980.5,968.75,697.37
2016,5,30,12,30,831.0,163.0,2.2,26.0,985.0,971.99,698.82
2016,5,30,12,45,835.0,159.0,2.15,26.5,982.5,961.58,690.31
2016,5,30,13,0,839.0,155.0,2.1,27.0,980.0,956.8,685.65
2016,5,30,13,15,837.0,154.5,2.0,27.0,968.0,946.25,678.19
2016,5,30,13,30,835.0,154.0,1.9,27.0,956.0,932.48,668.8
2016,5,30,13,45,833.0,151.0,1.85,27.0,937.0,913.2,656.55
2016,5,30,14,0,831.0,148.0,1.8,27.0,918.0,890.78,642.39
2016,5,30,14,15,824.5,146.0,1.7,27.0,891.0,867.51,627.2
2016,5,30,14,30,818.0,144.0,1.6,27.0,864.0,835.82,606.57
2016,5,30,14,45,809.0,141.5,1.55,27.0,830.5,799.13,583.19
2016,5,30,15,0,800.0,139.0,1.5,27.0,797.0,760.3,558.28
2016,5,30,15,15,788.0,136.5,1.5,27.0,757.0,717.34,530.76
2016,5,30,15,30,776.0,134.0,1.5,27.0,717.0,672.92,500.46
2016,5,30,15,45,762.5,129.5,1.5,27.0,672.5,624.36,466.61
2016,5,30,16,0,749.0,125.0,1.5,27.0,628.0,574.99,431.28
2016,5,30,16,15,728.5,120.5,1.6,27.0,579.0,520.32,391.6
2016,5,30,16,30,708.0,116.0,1.7,27.0,530.0,466.67,351.26
2016,5,30,16,45,680.5,111.0,1.8,27.0,478.5,410.15,307.42
2016,5,30,17,0,653.0,106.0,1.9,27.0,427.0,355.39,263.51
2016,5,30,17,15,617.0,100.0,1.7,26.5,374.0,298.94,217.35
2016,5,30,17,30,581.0,94.0,1.5,26.0,321.0,245.82,173.12
2016,5,30,17,45,517.5,88.5,1.35,26.0,267.5,190.92,128.36
2016,5,30,18,0,454.0,83.0,1.2,26.0,214.0,141.95,89.92
2016,5,30,18,15,385.0,71.5,1.1,25.5,166.0,95.64,56.92
2016,5,30,18,30,316.0,60.0,1.0,25.0,118.0,57.47,34.61
2016,5,30,18,45,218.5,44.0,0.95,24.5,78.0,33.81,22.58
2016,5,30,19,0,121.0,28.0,0.9,24.0,38.0,21.89,10.23
2016,5,30,19,15,60.5,14.0,0.95,23.5,19.0,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,14.3,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,26.77,15.2
2016,5,31,6,15,72.5,52.0,1.95,22.0,64.5,43.37,31.09
2016,5,31,6,30,115.0,74.0,2.0,22.0,96.0,67.5,46.95
2016,5,31,6,45,161.5,92.0,2.1,22.5,134.0,95.62,66.55
2016,5,31,7,0,208.0,110.0,2.2,23.0,172.0,131.0,93.16
2016,5,31,7,15,104.0,97.0,2.2,23.0,128.0,111.97,82.63
2016,5,31,7,30,0.0,84.0,2.2,23.0,84.0,78.02,58.61
2016,5,31,7,45,0.0,103.5,2.2,23.5,103.5,96.02,72.9
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,114.1,86.95
2016,5,31,8,15,0.0,106.0,2.2,24.0,106.0,98.64,74.26
2016,5,31,8,30,0.0,89.0,2.2,24.0,89.0,82.95,61.46
2016,5,31,8,45,0.0,97.0,2.25,24.5,97.0,90.44,67.11
2016,5,31,9,0,0.0,105.0,2.3,25.0,105.0,97.93,72.68
2016,5,31,9,15,12.5,195.0,2.3,25.0,204.5,190.06,144.56
2016,5,31,9,30,25.0,285.0,2.3,25.0,304.0,283.71,215.41
2016,5,31,9,45,59.5,338.5,2.35,25.5,387.0,364.58,275.12
2016,5,31,10,0,94.0,392.0,2.4,26.0,470.0,445.57,333.45
2016,5,31,10,15,101.0,402.5,2.45,26.0,489.5,465.61,347.29
2016,5,31,10,30,108.0,413.0,2.5,26.0,509.0,490.85,365.07
2016,5,31,10,45,54.0,247.5,2.6,26.5,295.5,283.24,212.76
2016,5,31,11,0,0.0,82.0,2.7,27.0,82.0,76.74,54.38
2016,5,31,11,15,10.5,213.5,2.75,27.0,223.5,210.27,157.08
2016,5,31,11,30,21.0,345.0,2.8,27.0,365.0,345.26,256.89
2016,5,31,11,45,120.5,422.5,2.9,27.5,540.5,528.12,389.93
2016,5,31,12,0,220.0,500.0,3.0,28.0,716.0,700.58,509.41
2016,5,31,12,15,121.0,431.5,3.1,28.0,550.5,540.11,396.0
2016,5,31,12,30,22.0,363.0,3.2,28.0,385.0,364.65,268.89
2016,5,31,12,45,11.0,249.0,3.35,28.0,260.5,245.32,181.88
2016,5,31,13,0,0.0,135.0,3.5,28.0,136.0,126.78,92.47
2016,5,31,13,15,0.0,97.0,3.75,28.0,97.5,90.95,65.16
2016,5,31,13,30,0.0,59.0,4.0,28.0,59.0,55.23,37.55
2016,5,31,13,45,0.0,49.5,4.25,28.0,49.5,46.3,30.64
2016,5,31,14,0,0.0,40.0,4.5,28.0,40.0,37.39,23.71
2016,5,31,14,15,0.0,38.0,4.25,27.5,38.0,35.5,22.32
2016,5,31,14,30,0.0,36.0,4.0,27.0,36.0,33.61,20.92
2016,5,31,14,45,0.0,34.0,3.8,27.0,34.0,31.73,19.47
2016,5,31,15,0,0.0,32.0,3.6,27.0,32.0,29.84,18.03
2016,5,31,15,15,0.0,28.0,3.35,26.5,28.0,26.1,15.14
2016,5,31,15,30,0.0,24.0,3.1,26.0,24.0,22.35,12.24
2016,5,31,15,45,0.0,25.0,2.85,25.5,25.0,23.27,13.06
2016,5,31,16,0,0.0,26.0,2.6,25.0,26.0,24.19,13.89
2016,5,31,16,15,0.0,44.5,2.6,24.5,44.5,41.41,27.91
2016,5,31,16,30,0.0,63.0,2.6,24.0,63.0,58.65,42.01
2016,5,31,16,45,5.0,114.5,2.6,24.0,117.0,108.68,82.43
2016,5,31,17,0,10.0,166.0,2.6,24.0,171.0,157.03,121.14
2016,5,31,17,15,5.5,146.5,2.7,24.0,149.5,136.66,105.26
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,116.88,89.83
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,97.26,74.2
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,77.86,58.48
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,60.05,43.87
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,42.46,29.18
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,27.39,17.38
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,12.05,3.24
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,6.2,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,16.2,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,27.78,16.09
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,42.48,30.39
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,68.46,44.23
2016,6,1,6,45,328.0,85.5,0.75,22.5,170.5,105.96,68.0
2016,6,1,7,0,402.0,99.0,0.8,23.0,219.0,152.24,101.72
2016,6,1,7,15,451.5,109.5,0.85,23.0,270.5,199.07,139.22
2016,6,1,7,30,501.0,120.0,0.9,23.0,322.0,251.36,182.04
2016,6,1,7,45,543.0,127.0,1.0,23.5,374.5,303.14,224.43
2016,6,1,8,0,585.0,134.0,1.1,24.0,427.0,360.75,270.61
2016,6,1,8,15,613.0,140.5,1.15,24.0,477.5,413.57,312.78
2016,6,1,8,30,641.0,147.0,1.2,24.0,528.0,468.3,355.32
2016,6,1,8,45,663.0,152.5,1.3,24.0,576.0,520.33,395.09
2016,6,1,9,0,685.0,158.0,1.4,24.0,624.0,573.04,434.42
2016,6,1,9,15,441.0,259.0,1.45,24.0,566.5,541.05,408.52
2016,6,1,9,30,197.0,360.0,1.5,24.0,509.0,480.4,360.8
2016,6,1,9,45,254.0,369.5,1.55,24.5,573.0,544.99,407.26
2016,6,1,10,0,311.0,379.0,1.6,25.0,637.0,609.8,452.14
2016,6,1,10,15,536.5,280.0,1.65,25.0,746.5,715.64,530.0
2016,6,1,10,30,762.0,181.0,1.7,25.0,856.0,827.54,608.3
2016,6,1,10,45,769.0,183.5,1.75,25.5,882.0,858.08,625.78
2016,6,1,11,0,776.0,186.0,1.8,26.0,908.0,886.13,642.36
2016,6,1,11,15,780.5,187.5,1.8,26.0,927.0,908.29,655.81
2016,6,1,11,30,785.0,189.0,1.8,26.0,946.0,927.58,667.49
2016,6,1,11,45,530.5,338.0,1.85,26.0,852.5,846.02,610.31
2016,6,1,12,0,276.0,487.0,1.9,26.0,759.0,746.72,537.73
2016,6,1,12,15,253.5,494.5,1.85,26.0,745.0,734.33,529.21
2016,6,1,12,30,231.0,502.0,1.8,26.0,731.0,714.97,515.43
2016,6,1,12,45,298.0,474.5,1.8,26.5,768.5,757.59,544.94
2016,6,1,13,0,365.0,447.0,1.8,27.0,806.0,792.66,568.66
2016,6,1,13,15,568.0,321.5,1.75,27.0,872.0,864.55,621.31
2016,6,1,13,30,771.0,196.0,1.7,27.0,938.0,919.4,659.03
2016,6,1,13,45,552.0,315.5,1.7,27.0,841.5,824.27,593.73
