Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,0,333.0,435.0,1.7,27.0,745.0,725.31,523.23
2016,6,1,14,15,400.0,392.5,1.7,27.0,753.5,732.77,531.56
2016,6,1,14,30,467.0,350.0,1.7,27.0,762.0,739.83,538.46
2016,6,1,14,45,394.5,361.5,1.75,27.0,700.0,671.26,491.52
2016,6,1,15,0,322.0,373.0,1.8,27.0,638.0,610.65,449.65
2016,6,1,15,15,518.0,268.0,1.8,27.0,669.5,644.61,478.59
2016,6,1,15,30,714.0,163.0,1.8,27.0,701.0,658.42,491.94
2016,6,1,15,45,520.5,224.0,1.8,27.0,603.5,556.34,416.99
2016,6,1,16,0,327.0,285.0,1.8,27.0,506.0,467.89,351.35
2016,6,1,16,15,357.0,254.0,1.8,27.0,478.0,437.4,329.89
2016,6,1,16,30,387.0,223.0,1.8,27.0,450.0,403.28,304.52
2016,6,1,16,45,490.5,173.5,1.85,27.0,433.5,382.87,288.14
2016,6,1,17,0,594.0,124.0,1.9,27.0,417.0,349.93,260.15
2016,6,1,17,15,557.0,116.5,1.8,26.5,365.5,295.04,215.7
2016,6,1,17,30,520.0,109.0,1.7,26.0,314.0,243.7,173.46
2016,6,1,17,45,465.5,100.0,1.65,25.5,262.5,189.51,129.66
2016,6,1,18,0,411.0,91.0,1.6,25.0,211.0,142.88,92.99
2016,6,1,18,15,343.5,78.0,1.5,24.5,163.5,97.83,60.55
2016,6,1,18,30,276.0,65.0,1.4,24.0,116.0,60.78,38.06
2016,6,1,18,45,186.0,47.5,1.35,24.0,76.5,36.5,24.93
2016,6,1,19,0,96.0,30.0,1.3,24.0,37.0,24.68,12.75
2016,6,1,19,15,48.0,15.0,1.35,23.5,18.5,14.3,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,6.5,1.15,22.0,6.5,6.2,0.0
2016,6,2,6,0,0.0,13.0,1.3,22.0,13.0,12.04,3.8
2016,6,2,6,15,0.0,26.0,1.35,22.0,26.0,24.13,14.86
2016,6,2,6,30,0.0,39.0,1.4,22.0,39.0,36.23,24.3
2016,6,2,6,45,0.0,54.5,1.5,22.0,54.5,50.6,36.43
2016,6,2,7,0,0.0,70.0,1.6,22.0,70.0,64.78,48.23
2016,6,2,7,15,0.0,80.0,1.7,22.0,80.0,74.13,55.85
2016,6,2,7,30,0.0,90.0,1.8,22.0,90.0,83.47,63.34
2016,6,2,7,45,121.0,148.0,1.9,22.0,208.5,177.79,136.93
2016,6,2,8,0,242.0,206.0,2.0,22.0,327.0,286.99,221.63
2016,6,2,8,15,229.5,233.0,2.05,22.0,358.5,320.08,247.73
2016,6,2,8,30,217.0,260.0,2.1,22.0,390.0,352.52,272.85
2016,6,2,8,45,128.5,267.5,2.15,22.5,346.0,323.27,249.6
2016,6,2,9,0,40.0,275.0,2.2,23.0,302.0,281.94,216.39
2016,6,2,9,15,24.0,240.5,2.15,23.0,257.0,242.01,185.39
2016,6,2,9,30,8.0,206.0,2.1,23.0,212.0,197.93,150.9
2016,6,2,9,45,17.0,261.0,2.1,23.5,275.0,256.64,195.44
2016,6,2,10,0,26.0,316.0,2.1,24.0,338.0,320.05,242.18
2016,6,2,10,15,47.0,363.0,2.15,24.0,404.5,383.61,289.0
2016,6,2,10,30,68.0,410.0,2.2,24.0,471.0,448.73,336.14
2016,6,2,10,45,46.0,379.0,2.3,24.5,420.5,402.46,301.06
2016,6,2,11,0,24.0,348.0,2.4,25.0,370.0,354.64,265.09
2016,6,2,11,15,22.0,344.0,2.45,25.0,365.0,344.49,257.64
2016,6,2,11,30,20.0,340.0,2.5,25.0,360.0,339.45,253.81
2016,6,2,11,45,101.5,422.0,2.6,25.0,522.0,509.11,378.94
2016,6,2,12,0,183.0,504.0,2.7,25.0,684.0,668.31,491.07
2016,6,2,12,15,263.0,484.0,2.65,25.0,744.0,732.88,536.23
2016,6,2,12,30,343.0,464.0,2.6,25.0,804.0,791.25,577.15
2016,6,2,12,45,394.5,448.5,2.6,25.5,838.0,824.81,599.42
2016,6,2,13,0,446.0,433.0,2.6,26.0,872.0,860.14,622.72
2016,6,2,13,15,347.5,456.5,2.5,26.0,796.0,780.53,566.63
2016,6,2,13,30,249.0,480.0,2.4,26.0,720.0,705.62,513.7
2016,6,2,13,45,234.5,471.5,2.3,26.0,694.0,673.39,491.93
2016,6,2,14,0,220.0,463.0,2.2,26.0,668.0,646.04,473.01
2016,6,2,14,15,329.0,410.0,2.05,26.0,706.0,687.76,504.56
2016,6,2,14,30,438.0,357.0,1.9,26.0,744.0,721.84,529.71
2016,6,2,14,45,638.0,239.0,1.75,26.0,777.5,756.57,557.56
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,768.82,567.47
2016,6,2,15,15,601.0,220.5,1.45,26.0,703.0,661.84,490.59
2016,6,2,15,30,364.0,320.0,1.3,26.0,595.0,559.92,415.18
2016,6,2,15,45,579.0,213.5,1.2,26.0,619.0,586.04,437.48
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,584.69,438.0
2016,6,2,16,15,775.0,103.5,1.0,25.5,594.0,530.7,398.22
2016,6,2,16,30,756.0,100.0,0.9,25.0,545.0,476.87,357.78
2016,6,2,16,45,636.0,122.5,0.8,25.0,472.5,401.98,300.39
2016,6,2,17,0,516.0,145.0,0.7,25.0,400.0,337.53,250.56
2016,6,2,17,15,580.0,112.5,0.7,25.0,367.5,299.21,217.67
2016,6,2,17,30,644.0,80.0,0.7,25.0,335.0,250.98,175.01
2016,6,2,17,45,599.0,73.5,0.7,25.0,282.0,195.51,129.03
2016,6,2,18,0,554.0,67.0,0.7,25.0,229.0,144.89,88.23
2016,6,2,18,15,486.5,58.5,0.65,24.5,179.0,95.41,52.75
2016,6,2,18,30,419.0,50.0,0.6,24.0,129.0,53.96,29.33
2016,6,2,18,45,318.0,38.5,0.6,23.5,87.0,29.71,19.36
2016,6,2,19,0,217.0,27.0,0.6,23.0,45.0,21.51,10.66
2016,6,2,19,15,108.5,13.5,0.6,22.5,22.5,12.87,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,76.5,14.5,0.75,18.5,21.5,11.41,0.0
2016,6,3,6,0,153.0,29.0,0.8,19.0,43.0,22.53,12.26
2016,6,3,6,15,218.0,45.0,0.75,19.0,80.0,34.34,23.86
2016,6,3,6,30,283.0,61.0,0.7,19.0,117.0,60.2,37.39
2016,6,3,6,45,321.0,77.5,0.7,19.5,159.5,97.93,62.6
2016,6,3,7,0,359.0,94.0,0.7,20.0,202.0,140.29,95.06
2016,6,3,7,15,259.0,128.0,0.75,20.0,214.0,172.19,126.29
2016,6,3,7,30,159.0,162.0,0.8,20.0,226.0,191.58,146.33
2016,6,3,7,45,242.5,177.0,0.9,20.5,290.5,244.82,187.32
2016,6,3,8,0,326.0,192.0,1.0,21.0,355.0,307.24,235.51
2016,6,3,8,15,547.0,142.5,1.1,21.5,452.5,384.57,294.56
2016,6,3,8,30,768.0,93.0,1.2,22.0,550.0,480.3,367.7
2016,6,3,8,45,787.0,95.5,1.3,22.5,598.5,533.63,408.16
2016,6,3,9,0,806.0,98.0,1.4,23.0,647.0,586.73,447.55
2016,6,3,9,15,497.0,229.0,1.45,23.0,575.0,548.28,416.24
2016,6,3,9,30,188.0,360.0,1.5,23.0,503.0,473.51,357.01
2016,6,3,9,45,228.5,375.0,1.6,23.5,558.0,526.88,395.74
2016,6,3,10,0,269.0,390.0,1.7,24.0,613.0,586.79,437.52
2016,6,3,10,15,234.0,414.0,1.65,24.0,614.0,588.16,436.4
2016,6,3,10,30,199.0,438.0,1.6,24.0,615.0,590.49,436.22
2016,6,3,10,45,237.0,445.5,1.6,24.5,662.0,637.74,468.36
2016,6,3,11,0,275.0,453.0,1.6,25.0,709.0,691.07,503.6
2016,6,3,11,15,352.0,434.0,1.55,25.0,769.0,750.36,544.15
2016,6,3,11,30,429.0,415.0,1.5,25.0,829.0,815.25,587.4
2016,6,3,11,45,655.5,269.5,1.45,25.0,911.0,896.79,646.05
2016,6,3,12,0,882.0,124.0,1.4,25.0,993.0,967.43,689.71
2016,6,3,12,15,882.5,124.0,1.3,25.0,996.5,972.69,690.44
2016,6,3,12,30,883.0,124.0,1.2,25.0,1000.0,974.64,689.92
2016,6,3,12,45,880.0,125.5,1.2,25.5,995.5,971.38,686.59
2016,6,3,13,0,877.0,127.0,1.2,26.0,991.0,964.83,681.4
2016,6,3,13,15,659.0,270.5,1.2,26.0,915.0,900.25,640.59
2016,6,3,13,30,441.0,414.0,1.2,26.0,839.0,824.71,586.42
2016,6,3,13,45,392.5,421.5,1.2,26.0,794.0,774.51,554.12
2016,6,3,14,0,344.0,429.0,1.2,26.0,749.0,728.81,523.92
2016,6,3,14,15,372.0,401.0,1.2,26.0,738.0,716.18,517.46
2016,6,3,14,30,400.0,373.0,1.2,26.0,727.0,704.71,511.27
2016,6,3,14,45,457.0,337.0,1.25,26.0,726.0,702.27,512.17
2016,6,3,15,0,514.0,301.0,1.3,26.0,725.0,694.3,509.08
2016,6,3,15,15,291.5,319.5,1.3,26.0,558.0,523.17,388.11
2016,6,3,15,30,69.0,338.0,1.3,26.0,391.0,366.36,273.21
2016,6,3,15,45,423.0,224.5,1.35,26.0,513.5,493.83,373.24
2016,6,3,16,0,777.0,111.0,1.4,26.0,636.0,578.58,436.36
2016,6,3,16,15,403.5,167.5,1.3,25.5,439.0,385.08,292.62
2016,6,3,16,30,30.0,224.0,1.2,25.0,242.0,223.22,169.67
2016,6,3,16,45,176.5,207.0,1.15,25.0,296.0,271.38,207.12
2016,6,3,17,0,323.0,190.0,1.1,25.0,350.0,302.28,228.04
2016,6,3,17,15,313.5,167.5,1.05,25.0,307.5,258.4,192.66
2016,6,3,17,30,304.0,145.0,1.0,25.0,265.0,215.38,157.69
2016,6,3,17,45,282.5,124.5,1.0,25.0,223.0,172.51,122.95
2016,6,3,18,0,261.0,104.0,1.0,25.0,181.0,132.17,90.61
2016,6,3,18,15,227.0,85.0,0.9,24.5,141.5,94.52,62.41
2016,6,3,18,30,193.0,66.0,0.8,24.0,102.0,61.13,39.95
2016,6,3,18,45,138.0,47.5,0.75,23.5,69.0,38.34,26.6
2016,6,3,19,0,83.0,29.0,0.7,23.0,36.0,23.93,12.66
2016,6,3,19,15,41.5,14.5,0.7,22.5,18.0,13.82,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,43.5,15.0,2.5,18.5,19.0,12.65,0.0
2016,6,4,6,0,87.0,30.0,2.7,19.0,38.0,24.74,14.0
2016,6,4,6,15,135.0,49.0,2.75,19.5,71.0,39.48,28.15
2016,6,4,6,30,183.0,68.0,2.8,20.0,104.0,63.57,42.55
2016,6,4,6,45,216.5,87.5,2.9,20.5,143.0,96.91,65.96
2016,6,4,7,0,250.0,107.0,3.0,21.0,182.0,134.45,94.99
2016,6,4,7,15,279.0,127.0,3.05,21.5,226.5,175.49,128.29
2016,6,4,7,30,308.0,147.0,3.1,22.0,271.0,219.9,164.75
2016,6,4,7,45,214.0,180.0,3.2,22.5,272.0,237.2,182.04
2016,6,4,8,0,120.0,213.0,3.3,23.0,273.0,243.68,188.84
2016,6,4,8,15,93.0,232.0,3.35,23.5,282.0,256.04,198.39
2016,6,4,8,30,66.0,251.0,3.4,24.0,291.0,266.18,205.6
2016,6,4,8,45,33.0,179.5,3.5,24.5,199.5,186.37,142.95
2016,6,4,9,0,0.0,108.0,3.6,25.0,108.0,100.71,74.85
2016,6,4,9,15,49.0,230.5,3.65,25.0,267.5,248.73,190.87
2016,6,4,9,30,98.0,353.0,3.7,25.0,427.0,400.86,305.47
2016,6,4,9,45,149.0,377.0,3.75,25.5,497.5,469.98,355.84
2016,6,4,10,0,200.0,401.0,3.8,26.0,568.0,539.41,405.82
2016,6,4,10,15,254.5,408.0,3.85,26.0,628.0,602.98,451.84
2016,6,4,10,30,309.0,415.0,3.9,26.0,688.0,665.23,496.42
2016,6,4,10,45,356.5,406.5,3.95,26.5,731.5,708.63,526.44
2016,6,4,11,0,404.0,398.0,4.0,27.0,775.0,757.22,559.67
2016,6,4,11,15,320.5,440.5,4.05,27.0,744.0,727.34,536.16
2016,6,4,11,30,237.0,483.0,4.1,27.0,713.0,691.9,509.03
2016,6,4,11,45,298.5,466.5,4.15,27.0,759.0,743.53,546.57
2016,6,4,12,0,360.0,450.0,4.2,27.0,805.0,789.91,579.82
2016,6,4,12,15,304.5,474.0,4.25,27.0,775.5,762.32,559.02
2016,6,4,12,30,249.0,498.0,4.3,27.0,746.0,727.45,533.61
2016,6,4,12,45,233.5,499.0,4.35,27.0,730.5,712.81,523.46
2016,6,4,13,0,218.0,500.0,4.4,27.0,715.0,697.09,512.44
2016,6,4,13,15,216.0,493.5,4.4,27.0,704.5,686.01,505.03
2016,6,4,13,30,214.0,487.0,4.4,27.0,694.0,673.98,496.96
2016,6,4,13,45,309.5,442.0,4.45,27.0,734.0,718.18,531.22
2016,6,4,14,0,405.0,397.0,4.5,27.0,774.0,756.35,560.71
2016,6,4,14,15,299.0,417.0,4.45,26.5,691.0,668.03,497.56
2016,6,4,14,30,193.0,437.0,4.4,26.0,608.0,583.61,436.48
2016,6,4,14,45,357.0,368.5,4.4,26.0,668.5,647.23,487.21
2016,6,4,15,0,521.0,300.0,4.4,26.0,729.0,698.66,527.59
2016,6,4,15,15,397.5,322.5,4.35,26.0,640.5,607.14,459.71
2016,6,4,15,30,274.0,345.0,4.3,26.0,552.0,521.15,395.53
2016,6,4,15,45,137.0,200.5,4.3,26.0,304.0,280.16,215.4
2016,6,4,16,0,0.0,56.0,4.3,26.0,56.0,52.16,36.07
2016,6,4,16,15,73.5,159.0,4.15,25.5,202.5,191.42,147.37
2016,6,4,16,30,147.0,262.0,4.0,25.0,349.0,317.87,245.27
2016,6,4,16,45,103.0,231.5,3.85,25.0,290.0,259.55,199.96
2016,6,4,17,0,59.0,201.0,3.7,25.0,231.0,207.74,159.99
2016,6,4,17,15,55.5,177.5,3.5,24.5,203.0,180.72,139.14
2016,6,4,17,30,52.0,154.0,3.3,24.0,175.0,154.2,118.32
2016,6,4,17,45,45.5,131.5,3.1,24.0,147.5,128.44,97.71
2016,6,4,18,0,39.0,109.0,2.9,24.0,120.0,103.62,77.75
2016,6,4,18,15,27.5,87.0,2.7,23.5,94.0,79.77,58.87
2016,6,4,18,30,16.0,65.0,2.5,23.0,68.0,57.68,41.28
2016,6,4,18,45,8.0,44.5,2.35,22.5,46.0,40.08,28.2
2016,6,4,19,0,0.0,24.0,2.2,22.0,24.0,22.23,11.55
2016,6,4,19,15,0.0,12.0,2.2,22.0,12.0,11.44,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.24,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,24.18,13.5
2016,6,5,6,15,298.5,44.0,3.3,20.5,92.0,33.64,23.06
2016,6,5,6,30,398.0,57.0,3.3,21.0,135.0,61.86,35.77
2016,6,5,6,45,468.0,65.5,3.35,21.5,185.5,102.55,60.02
2016,6,5,7,0,538.0,74.0,3.4,22.0,236.0,151.6,96.35
2016,6,5,7,15,585.5,81.0,3.55,22.5,289.5,202.44,138.3
2016,6,5,7,30,633.0,88.0,3.7,23.0,343.0,258.43,185.76
2016,6,5,7,45,670.0,93.0,3.9,23.5,397.5,313.86,233.19
2016,6,5,8,0,707.0,98.0,4.1,24.0,452.0,372.61,282.53
2016,6,5,8,15,732.5,102.0,4.25,24.5,504.5,429.68,329.54
2016,6,5,8,30,758.0,106.0,4.4,25.0,557.0,486.48,375.08
2016,6,5,8,45,780.5,108.5,4.6,25.5,607.5,541.25,418.1
2016,6,5,9,0,803.0,111.0,4.8,26.0,658.0,596.47,460.35
2016,6,5,9,15,818.0,114.0,4.85,26.0,703.5,647.45,498.95
2016,6,5,9,30,833.0,117.0,4.9,26.0,749.0,697.58,536.1
2016,6,5,9,45,846.0,118.0,4.95,26.5,790.0,741.07,565.77
2016,6,5,10,0,859.0,119.0,5.0,27.0,831.0,784.57,594.35
2016,6,5,10,15,867.5,121.0,5.05,27.0,865.0,823.56,620.68
2016,6,5,10,30,876.0,123.0,5.1,27.0,899.0,860.17,645.24
2016,6,5,10,45,598.5,281.5,5.15,27.5,819.0,803.85,601.21
2016,6,5,11,0,321.0,440.0,5.2,28.0,739.0,718.85,532.5
2016,6,5,11,15,610.5,283.0,5.2,28.0,867.0,845.7,629.55
2016,6,5,11,30,900.0,126.0,5.2,28.0,995.0,964.96,711.75
2016,6,5,11,45,492.5,304.0,5.2,28.0,780.5,774.94,576.6
2016,6,5,12,0,85.0,482.0,5.2,28.0,566.0,546.28,403.06
2016,6,5,12,15,90.5,478.5,5.15,28.0,568.5,548.98,405.82
2016,6,5,12,30,96.0,475.0,5.1,28.0,571.0,551.15,407.44
2016,6,5,12,45,505.0,298.0,5.1,28.5,796.5,789.47,587.29
2016,6,5,13,0,914.0,121.0,5.1,29.0,1022.0,993.58,726.9
2016,6,5,13,15,489.0,286.5,5.05,29.0,768.0,754.25,559.54
2016,6,5,13,30,64.0,452.0,5.0,29.0,514.0,494.32,363.96
2016,6,5,13,45,248.0,420.5,4.95,29.0,652.5,641.04,474.84
2016,6,5,14,0,432.0,389.0,4.9,29.0,791.0,772.71,570.42
2016,6,5,14,15,454.0,357.5,4.85,28.5,769.0,749.83,556.22
2016,6,5,14,30,476.0,326.0,4.8,28.0,747.0,723.95,540.56
2016,6,5,14,45,670.5,222.0,4.75,28.0,790.0,766.19,575.45
2016,6,5,15,0,865.0,118.0,4.7,28.0,833.0,786.7,591.84
2016,6,5,15,15,854.5,115.5,4.55,28.0,792.5,743.26,561.63
2016,6,5,15,30,844.0,113.0,4.4,28.0,752.0,698.03,529.92
2016,6,5,15,45,788.0,127.5,4.3,28.0,695.0,639.38,486.37
2016,6,5,16,0,732.0,142.0,4.2,28.0,638.0,581.41,442.71
2016,6,5,16,15,656.0,152.0,3.9,27.5,571.5,511.64,390.14
2016,6,5,16,30,580.0,162.0,3.6,27.0,505.0,447.71,341.1
2016,6,5,16,45,556.5,151.5,3.35,27.0,455.5,394.61,298.99
2016,6,5,17,0,533.0,141.0,3.1,27.0,406.0,341.23,255.79
2016,6,5,17,15,501.0,132.0,2.75,26.5,358.0,290.1,214.05
2016,6,5,17,30,469.0,123.0,2.4,26.0,310.0,241.93,174.17
2016,6,5,17,45,529.5,95.0,2.05,25.5,276.0,201.5,137.11
2016,6,5,18,0,590.0,67.0,1.7,25.0,242.0,151.8,92.67
2016,6,5,18,15,522.5,59.0,1.6,24.0,190.5,100.54,55.55
2016,6,5,18,30,455.0,51.0,1.5,23.0,139.0,57.28,30.85
2016,6,5,18,45,349.0,40.0,1.4,22.0,94.5,30.89,20.54
2016,6,5,19,0,243.0,29.0,1.3,21.0,50.0,23.21,12.52
2016,6,5,19,15,121.5,14.5,1.3,20.5,25.0,13.82,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,126.0,14.5,3.15,18.5,26.5,11.48,0.0
2016,6,6,6,0,252.0,29.0,3.4,19.0,53.0,23.1,12.73
2016,6,6,6,15,355.5,40.0,3.35,19.5,97.0,30.78,20.72
2016,6,6,6,30,459.0,51.0,3.3,20.0,141.0,58.45,31.74
2016,6,6,6,45,526.5,59.0,3.3,20.5,193.0,102.09,57.52
2016,6,6,7,0,594.0,67.0,3.3,21.0,245.0,153.7,96.03
2016,6,6,7,15,639.0,73.0,3.3,21.5,299.5,206.3,139.88
2016,6,6,7,30,684.0,79.0,3.3,22.0,354.0,263.68,188.98
2016,6,6,7,45,716.5,83.5,3.35,23.0,408.5,321.76,238.48
2016,6,6,8,0,749.0,88.0,3.4,24.0,463.0,380.56,287.44
2016,6,6,8,15,772.5,91.5,3.55,24.5,516.0,436.79,333.87
2016,6,6,8,30,796.0,95.0,3.7,25.0,569.0,494.15,379.78
2016,6,6,8,45,813.5,98.5,3.85,25.5,618.5,548.99,422.47
2016,6,6,9,0,831.0,102.0,4.0,26.0,668.0,603.74,463.83
2016,6,6,9,15,844.0,104.5,4.0,26.0,713.0,653.39,500.99
2016,6,6,9,30,857.0,107.0,4.0,26.0,758.0,702.27,536.7
2016,6,6,9,45,867.0,109.5,4.05,26.5,798.0,747.57,566.78
2016,6,6,10,0,877.0,112.0,4.1,27.0,838.0,790.99,594.82
2016,6,6,10,15,884.0,114.0,4.05,27.0,871.5,829.41,619.88
2016,6,6,10,30,891.0,116.0,4.0,27.0,905.0,865.31,643.02
2016,6,6,10,45,895.5,117.5,4.0,27.5,931.5,895.85,661.32
2016,6,6,11,0,900.0,119.0,4.0,28.0,958.0,923.39,677.5
2016,6,6,11,15,903.5,120.0,3.95,28.0,977.0,946.38,691.69
2016,6,6,11,30,907.0,121.0,3.9,28.0,996.0,966.07,703.72
2016,6,6,11,45,911.0,120.0,3.85,28.5,1008.0,980.95,711.22
2016,6,6,12,0,915.0,119.0,3.8,29.0,1020.0,992.38,716.53
2016,6,6,12,15,915.0,119.0,3.75,29.0,1023.5,997.47,719.26
2016,6,6,12,30,915.0,119.0,3.7,29.0,1027.0,999.12,719.9
2016,6,6,12,45,912.5,120.0,3.65,29.0,1022.0,995.93,717.56
2016,6,6,13,0,910.0,121.0,3.6,29.0,1017.0,989.34,713.15
2016,6,6,13,15,907.0,120.0,3.55,29.0,1004.5,976.92,705.1
2016,6,6,13,30,904.0,119.0,3.5,29.0,992.0,961.05,694.94
2016,6,6,13,45,898.0,119.0,3.45,29.0,971.0,940.0,681.5
2016,6,6,14,0,892.0,119.0,3.4,29.0,950.0,915.77,666.05
2016,6,6,14,15,886.0,118.0,3.35,29.0,922.5,887.54,647.99
2016,6,6,14,30,880.0,117.0,3.3,29.0,895.0,856.42,628.0
2016,6,6,14,45,865.5,118.5,3.25,29.0,859.5,818.12,603.13
2016,6,6,15,0,851.0,120.0,3.2,29.0,824.0,777.86,576.8
2016,6,6,15,15,840.0,117.5,3.1,29.0,784.0,734.65,548.02
2016,6,6,15,30,829.0,115.0,3.0,29.0,744.0,689.73,517.1
2016,6,6,15,45,814.5,112.5,2.95,29.0,698.5,642.08,482.87
2016,6,6,16,0,800.0,110.0,2.9,29.0,653.0,592.04,446.18
2016,6,6,16,15,781.0,106.5,2.75,28.5,604.0,537.94,406.16
2016,6,6,16,30,762.0,103.0,2.6,28.0,555.0,483.96,365.04
2016,6,6,16,45,737.5,99.0,2.5,28.0,502.5,427.45,320.28
2016,6,6,17,0,713.0,95.0,2.4,28.0,450.0,370.56,274.09
2016,6,6,17,15,680.0,89.5,2.2,27.5,396.5,312.44,226.38
2016,6,6,17,30,647.0,84.0,2.0,27.0,343.0,257.19,180.09
2016,6,6,17,45,600.5,77.5,1.85,26.5,290.0,201.2,133.69
2016,6,6,18,0,554.0,71.0,1.7,26.0,237.0,150.22,92.56
2016,6,6,18,15,487.5,62.5,1.5,25.0,186.5,100.72,56.8
2016,6,6,18,30,421.0,54.0,1.3,24.0,136.0,59.12,32.81
2016,6,6,18,45,319.0,42.0,1.15,23.5,92.5,32.62,21.88
2016,6,6,19,0,217.0,30.0,1.0,23.0,49.0,23.4,12.66
2016,6,6,19,15,108.5,15.0,1.0,22.5,24.5,11.83,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,82.0,16.5,1.8,20.5,24.5,13.05,0.0
2016,6,7,6,0,164.0,33.0,2.0,21.0,49.0,25.78,14.73
2016,6,7,6,15,260.0,48.0,2.0,21.5,91.0,36.77,25.62
2016,6,7,6,30,356.0,63.0,2.0,22.0,133.0,63.71,38.36
2016,6,7,6,45,424.0,73.5,2.0,22.5,182.5,103.62,62.46
2016,6,7,7,0,492.0,84.0,2.0,23.0,232.0,152.61,98.49
2016,6,7,7,15,540.0,92.0,2.05,23.5,284.5,201.65,138.24
2016,6,7,7,30,588.0,100.0,2.1,24.0,337.0,255.98,183.38
2016,6,7,7,45,624.5,106.0,2.15,25.0,390.5,309.58,227.83
2016,6,7,8,0,661.0,112.0,2.2,26.0,444.0,366.52,273.92
2016,6,7,8,15,687.5,117.5,2.25,26.0,495.5,421.54,318.6
2016,6,7,8,30,714.0,123.0,2.3,26.0,547.0,478.17,363.33
2016,6,7,8,45,732.5,127.5,2.35,26.5,595.5,530.74,403.15
2016,6,7,9,0,751.0,132.0,2.4,27.0,644.0,584.07,442.28
2016,6,7,9,15,766.0,135.5,2.4,27.0,688.5,633.16,478.03
2016,6,7,9,30,781.0,139.0,2.4,27.0,733.0,681.54,512.41
2016,6,7,9,45,790.0,143.5,2.45,27.5,771.5,725.49,542.11
2016,6,7,10,0,799.0,148.0,2.5,28.0,810.0,767.73,569.06
2016,6,7,10,15,488.5,293.5,2.5,28.0,703.5,686.18,506.63
2016,6,7,10,30,178.0,439.0,2.5,28.0,597.0,572.6,419.83
2016,6,7,10,45,143.5,449.5,2.55,28.5,579.5,559.18,409.14
2016,6,7,11,0,109.0,460.0,2.6,29.0,562.0,538.03,392.49
2016,6,7,11,15,109.5,471.0,2.6,29.0,575.5,552.28,402.13
2016,6,7,11,30,110.0,482.0,2.6,29.0,589.0,566.08,411.26
2016,6,7,11,45,483.5,316.5,2.65,29.5,792.5,777.66,565.76
2016,6,7,12,0,857.0,151.0,2.7,30.0,996.0,966.36,690.77
2016,6,7,12,15,858.0,151.5,2.7,30.0,1000.0,972.49,692.81
2016,6,7,12,30,859.0,152.0,2.7,30.0,1004.0,975.45,694.59
2016,6,7,12,45,858.5,151.0,2.75,30.0,1000.0,972.52,693.17
2016,6,7,13,0,858.0,150.0,2.8,30.0,996.0,966.41,689.88
2016,6,7,13,15,855.5,149.5,2.75,30.0,984.0,955.59,682.88
2016,6,7,13,30,853.0,149.0,2.7,30.0,972.0,941.51,673.93
2016,6,7,13,45,848.0,148.0,2.7,30.0,952.0,921.46,661.62
2016,6,7,14,0,843.0,147.0,2.7,30.0,932.0,898.35,647.41
2016,6,7,14,15,836.5,145.0,2.7,30.0,905.0,870.08,629.84
2016,6,7,14,30,830.0,143.0,2.7,30.0,878.0,843.51,613.37
2016,6,7,14,45,826.5,138.0,2.7,30.0,845.5,808.88,591.47
2016,6,7,15,0,823.0,133.0,2.7,30.0,813.0,771.69,567.73
2016,6,7,15,15,811.5,130.0,2.65,30.0,773.5,728.19,539.24
2016,6,7,15,30,800.0,127.0,2.6,30.0,734.0,683.12,508.17
2016,6,7,15,45,784.5,124.0,2.6,30.0,689.5,634.11,473.6
2016,6,7,16,0,769.0,121.0,2.6,30.0,645.0,584.39,437.67
2016,6,7,16,15,749.5,117.5,2.5,29.5,596.0,531.53,399.0
2016,6,7,16,30,730.0,114.0,2.4,29.0,547.0,477.68,358.48
2016,6,7,16,45,704.5,109.5,2.3,29.0,495.5,421.67,314.5
2016,6,7,17,0,679.0,105.0,2.2,29.0,444.0,367.11,270.5
2016,6,7,17,15,645.0,99.0,2.05,28.5,391.0,310.05,224.18
2016,6,7,17,30,611.0,93.0,1.9,28.0,338.0,256.01,179.42
2016,6,7,17,45,557.5,87.0,1.75,28.0,285.0,201.0,134.26
2016,6,7,18,0,504.0,81.0,1.6,28.0,232.0,151.88,95.17
2016,6,7,18,15,437.0,71.0,1.45,27.0,182.5,103.92,60.85
2016,6,7,18,30,370.0,61.0,1.3,26.0,133.0,62.75,36.47
2016,6,7,18,45,273.0,47.0,1.2,25.5,91.0,35.98,24.48
2016,6,7,19,0,176.0,33.0,1.1,25.0,49.0,25.78,14.47
2016,6,7,19,15,88.0,16.5,1.1,24.5,24.5,13.04,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,66.5,17.0,0.9,22.5,23.0,14.25,0.0
2016,6,8,6,0,133.0,34.0,1.0,23.0,46.0,27.84,16.21
2016,6,8,6,15,221.5,50.5,1.15,23.0,87.0,38.72,27.1
2016,6,8,6,30,310.0,67.0,1.3,23.0,128.0,64.95,40.38
2016,6,8,6,45,379.0,79.0,1.45,23.5,177.0,103.49,63.93
2016,6,8,7,0,448.0,91.0,1.6,24.0,226.0,150.14,97.87
2016,6,8,7,15,496.5,100.5,1.7,24.5,277.5,198.11,136.27
2016,6,8,7,30,545.0,110.0,1.8,25.0,329.0,252.84,181.11
2016,6,8,7,45,584.0,116.0,1.9,25.5,381.5,304.79,224.12
2016,6,8,8,0,623.0,122.0,2.0,26.0,434.0,360.44,269.35
2016,6,8,8,15,650.0,128.0,2.05,26.0,485.0,414.1,312.72
2016,6,8,8,30,677.0,134.0,2.1,26.0,536.0,469.51,356.31
2016,6,8,8,45,696.5,139.0,2.2,26.5,584.0,521.26,395.53
2016,6,8,9,0,716.0,144.0,2.3,27.0,632.0,573.37,433.9
2016,6,8,9,15,732.5,148.0,2.3,27.0,676.0,622.66,469.73
2016,6,8,9,30,749.0,152.0,2.3,27.0,720.0,671.22,504.21
2016,6,8,9,45,414.0,268.0,2.3,27.5,584.5,567.68,424.54
2016,6,8,10,0,79.0,384.0,2.3,28.0,449.0,424.92,314.46
2016,6,8,10,15,208.5,394.5,2.25,28.0,576.5,547.49,404.71
2016,6,8,10,30,338.0,405.0,2.2,28.0,704.0,678.36,496.27
2016,6,8,10,45,331.5,421.5,2.2,28.5,722.0,699.62,507.95
2016,6,8,11,0,325.0,438.0,2.2,29.0,740.0,719.29,519.22
2016,6,8,11,15,276.5,461.5,2.15,29.0,722.5,705.79,507.98
2016,6,8,11,30,228.0,485.0,2.1,29.0,705.0,684.21,491.65
2016,6,8,11,45,504.0,343.0,2.1,29.0,837.5,822.13,591.41
2016,6,8,12,0,780.0,201.0,2.1,29.0,970.0,948.09,676.03
2016,6,8,12,15,780.5,201.5,2.1,29.0,974.0,953.58,678.08
2016,6,8,12,30,781.0,202.0,2.1,29.0,978.0,956.06,679.54
2016,6,8,12,45,622.0,317.0,2.1,29.0,933.0,917.36,652.62
2016,6,8,13,0,463.0,432.0,2.1,29.0,888.0,873.15,619.29
2016,6,8,13,15,443.0,423.0,2.1,29.0,855.5,840.58,598.7
2016,6,8,13,30,423.0,414.0,2.1,29.0,823.0,806.51,576.87
2016,6,8,13,45,444.5,400.5,2.1,29.0,822.0,804.9,577.03
2016,6,8,14,0,466.0,387.0,2.1,29.0,821.0,800.6,575.17
2016,6,8,14,15,435.5,379.0,2.1,29.0,776.0,753.51,544.08
2016,6,8,14,30,405.0,371.0,2.1,29.0,731.0,706.34,512.89
2016,6,8,14,45,419.5,343.0,2.15,29.0,702.5,677.15,494.9
2016,6,8,15,0,434.0,315.0,2.2,29.0,674.0,645.5,474.77
2016,6,8,15,15,572.0,243.5,2.1,29.0,692.5,662.16,489.27
2016,6,8,15,30,710.0,172.0,2.0,29.0,711.0,664.83,493.12
2016,6,8,15,45,692.5,167.5,1.95,29.0,667.0,616.56,458.77
2016,6,8,16,0,675.0,163.0,1.9,29.0,623.0,567.98,423.84
2016,6,8,16,15,531.5,194.5,1.85,28.5,540.0,481.66,360.91
2016,6,8,16,30,388.0,226.0,1.8,28.0,457.0,407.42,306.05
2016,6,8,16,45,373.0,206.0,1.8,28.0,411.0,359.79,270.13
2016,6,8,17,0,358.0,186.0,1.8,28.0,365.0,313.23,234.01
2016,6,8,17,15,331.5,170.0,1.65,27.5,321.0,267.59,198.24
2016,6,8,17,30,305.0,154.0,1.5,27.0,277.0,224.58,164.04
2016,6,8,17,45,277.0,134.5,1.4,26.5,233.5,180.99,129.37
2016,6,8,18,0,249.0,115.0,1.3,26.0,190.0,140.6,97.57
2016,6,8,18,15,209.0,94.5,1.25,25.5,149.0,101.54,68.46
2016,6,8,18,30,169.0,74.0,1.2,25.0,108.0,67.45,45.11
2016,6,8,18,45,117.5,53.5,1.15,25.0,73.5,42.8,30.25
2016,6,8,19,0,66.0,33.0,1.1,25.0,39.0,28.24,16.5
2016,6,8,19,15,33.0,16.5,1.1,24.5,19.5,14.52,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,13.85,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.76,14.65
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,37.93,26.49
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,64.04,39.63
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,102.14,62.57
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,148.56,96.13
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,197.6,135.33
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,250.55,178.63
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,302.88,221.7
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,359.06,267.03
2016,6,9,8,15,659.5,122.5,1.5,26.5,485.0,412.51,309.53
2016,6,9,8,30,686.0,128.0,1.6,27.0,536.0,467.63,352.05
2016,6,9,8,45,708.5,131.5,1.7,27.5,584.5,520.0,391.39
2016,6,9,9,0,731.0,135.0,1.8,28.0,633.0,572.99,430.07
2016,6,9,9,15,746.5,138.5,1.9,28.0,677.0,622.04,465.82
2016,6,9,9,30,762.0,142.0,2.0,28.0,721.0,669.9,500.02
2016,6,9,9,45,776.0,144.0,2.1,28.5,760.5,714.32,530.22
2016,6,9,10,0,790.0,146.0,2.2,29.0,800.0,757.46,558.08
2016,6,9,10,15,532.5,284.5,2.3,29.0,733.5,712.03,522.01
2016,6,9,10,30,275.0,423.0,2.4,29.0,667.0,642.4,468.02
2016,6,9,10,45,296.5,431.5,2.5,29.5,701.5,678.52,492.56
2016,6,9,11,0,318.0,440.0,2.6,30.0,736.0,714.62,516.13
2016,6,9,11,15,208.0,458.5,2.65,30.0,654.0,635.18,459.36
2016,6,9,11,30,98.0,477.0,2.7,30.0,572.0,549.73,397.88
2016,6,9,11,45,241.5,457.0,2.8,30.0,694.5,678.82,491.03
2016,6,9,12,0,385.0,437.0,2.9,30.0,817.0,799.3,574.75
2016,6,9,12,15,362.5,451.0,2.95,30.0,810.0,794.03,569.8
2016,6,9,12,30,340.0,465.0,3.0,30.0,803.0,786.87,564.55
2016,6,9,12,45,289.0,480.5,3.05,30.5,767.0,752.15,539.24
2016,6,9,13,0,238.0,496.0,3.1,31.0,731.0,711.22,509.92
2016,6,9,13,15,539.5,322.5,3.15,31.0,846.0,835.85,603.2
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,929.92,668.35
2016,6,9,13,45,571.5,297.0,3.25,31.0,844.0,821.7,594.36
2016,6,9,14,0,302.0,445.0,3.3,31.0,727.0,705.62,509.67
2016,6,9,14,15,189.5,431.0,3.3,30.5,606.5,581.19,424.02
2016,6,9,14,30,77.0,417.0,3.3,30.0,486.0,462.07,339.14
2016,6,9,14,45,204.5,394.5,3.3,30.0,567.0,544.46,401.87
2016,6,9,15,0,332.0,372.0,3.3,30.0,648.0,616.75,455.26
2016,6,9,15,15,525.5,269.0,3.25,30.0,680.0,650.95,483.48
2016,6,9,15,30,719.0,166.0,3.2,30.0,712.0,665.45,497.25
2016,6,9,15,45,697.5,164.0,3.15,30.0,667.5,616.66,461.95
2016,6,9,16,0,676.0,162.0,3.1,30.0,623.0,567.89,426.32
2016,6,9,16,15,599.5,172.0,3.05,29.5,558.5,500.36,376.77
2016,6,9,16,30,523.0,182.0,3.0,29.0,494.0,436.85,329.32
2016,6,9,16,45,537.0,159.5,2.95,29.0,454.0,392.53,294.7
2016,6,9,17,0,551.0,137.0,2.9,29.0,414.0,347.65,258.31
2016,6,9,17,15,504.0,133.0,2.7,28.5,364.0,293.31,214.82
2016,6,9,17,30,457.0,129.0,2.5,28.0,314.0,245.28,175.88
2016,6,9,17,45,433.0,113.5,2.3,27.5,268.0,196.97,136.18
2016,6,9,18,0,409.0,98.0,2.1,27.0,222.0,151.23,99.16
2016,6,9,18,15,345.5,84.5,1.95,26.5,174.5,105.93,66.24
2016,6,9,18,30,282.0,71.0,1.8,26.0,127.0,68.1,42.65
2016,6,9,18,45,203.0,52.5,1.65,25.5,86.5,40.21,28.04
2016,6,9,19,0,124.0,34.0,1.5,25.0,46.0,27.86,16.3
2016,6,9,19,15,62.0,17.0,1.55,24.5,23.0,14.27,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,89.5,16.0,1.05,21.5,24.5,12.64,0.0
2016,6,10,6,0,179.0,32.0,1.2,22.0,49.0,24.98,14.03
2016,6,10,6,15,274.0,45.5,1.3,22.5,90.5,34.8,23.85
2016,6,10,6,30,369.0,59.0,1.4,23.0,132.0,60.01,35.24
2016,6,10,6,45,434.0,69.5,1.55,23.5,180.5,100.98,59.76
2016,6,10,7,0,499.0,80.0,1.7,24.0,229.0,148.71,94.57
2016,6,10,7,15,545.5,87.5,1.75,24.5,281.0,197.22,133.72
2016,6,10,7,30,592.0,95.0,1.8,25.0,333.0,250.82,178.13
2016,6,10,7,45,406.5,151.5,1.9,25.5,325.5,275.32,204.73
2016,6,10,8,0,221.0,208.0,2.0,26.0,318.0,277.5,210.57
2016,6,10,8,15,225.0,232.0,1.95,26.0,355.0,315.01,239.79
2016,6,10,8,30,229.0,256.0,1.9,26.0,392.0,352.69,268.35
2016,6,10,8,45,234.5,278.0,1.9,26.5,427.5,389.45,295.13
2016,6,10,9,0,240.0,300.0,1.9,27.0,463.0,428.75,323.11
2016,6,10,9,15,202.0,325.0,1.85,27.5,469.0,437.97,328.06
2016,6,10,9,30,164.0,350.0,1.8,28.0,475.0,445.73,331.68
2016,6,10,9,45,157.0,376.0,1.8,28.5,500.5,473.44,349.94
2016,6,10,10,0,150.0,402.0,1.8,29.0,526.0,500.21,367.09
2016,6,10,10,15,488.0,269.5,1.75,29.0,697.5,661.45,486.26
2016,6,10,10,30,826.0,137.0,1.7,29.0,869.0,828.11,599.7
2016,6,10,10,45,467.0,298.0,1.7,29.5,715.0,702.87,508.69
2016,6,10,11,0,108.0,459.0,1.7,30.0,561.0,535.68,385.17
2016,6,10,11,15,477.5,301.0,1.7,30.0,761.0,739.22,534.01
2016,6,10,11,30,847.0,143.0,1.7,30.0,961.0,928.7,658.33
2016,6,10,11,45,562.0,314.5,1.7,30.0,860.5,848.54,601.87
2016,6,10,12,0,277.0,486.0,1.7,30.0,760.0,743.46,525.59
2016,6,10,12,15,294.5,483.0,1.7,30.0,775.0,759.5,537.32
2016,6,10,12,30,312.0,480.0,1.7,30.0,790.0,774.22,547.13
2016,6,10,12,45,588.0,308.0,1.75,30.5,889.0,875.73,620.39
2016,6,10,13,0,864.0,136.0,1.8,31.0,988.0,958.25,673.17
2016,6,10,13,15,861.5,135.5,1.8,31.0,976.5,947.49,665.86
2016,6,10,13,30,859.0,135.0,1.8,31.0,965.0,933.45,657.56
2016,6,10,13,45,586.0,288.5,1.85,31.0,849.5,826.86,588.39
2016,6,10,14,0,313.0,442.0,1.9,31.0,734.0,712.45,507.31
2016,6,10,14,15,299.5,431.5,1.9,31.0,704.5,681.56,487.98
2016,6,10,14,30,286.0,421.0,1.9,31.0,675.0,650.22,467.5
2016,6,10,14,45,549.0,276.0,1.95,31.0,740.0,718.35,521.2
2016,6,10,15,0,812.0,131.0,2.0,31.0,805.0,761.61,554.91
2016,6,10,15,15,800.5,128.5,2.0,31.0,766.0,719.18,527.16
2016,6,10,15,30,789.0,126.0,2.0,31.0,727.0,675.2,497.55
2016,6,10,15,45,770.0,125.0,2.0,31.0,682.5,626.49,463.61
2016,6,10,16,0,751.0,124.0,2.0,31.0,638.0,577.39,428.56
2016,6,10,16,15,732.0,120.0,1.9,30.5,590.0,525.31,390.92
2016,6,10,16,30,713.0,116.0,1.8,30.0,542.0,472.21,351.45
2016,6,10,16,45,682.0,113.5,1.7,30.0,490.0,416.6,308.32
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,363.03,265.69
2016,6,10,17,15,617.0,104.5,1.55,29.5,386.0,307.07,221.02
2016,6,10,17,30,583.0,98.0,1.5,29.0,334.0,254.17,177.83
2016,6,10,17,45,527.0,92.0,1.5,29.0,281.5,200.18,134.15
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,151.21,95.63
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,104.36,61.92
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,65.1,38.31
2016,6,10,18,45,248.5,49.0,1.05,27.5,90.5,37.43,25.51
2016,6,10,19,0,156.0,34.0,0.9,27.0,49.0,26.49,15.16
2016,6,10,19,15,78.0,17.0,0.95,26.5,24.5,13.4,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,61.0,17.0,1.35,23.5,22.5,14.24,0.0
2016,6,11,6,0,122.0,34.0,1.6,24.0,45.0,27.82,16.07
2016,6,11,6,15,208.0,50.5,1.75,24.0,85.0,38.72,26.95
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,63.52,39.73
2016,6,11,6,45,362.0,79.5,2.05,24.5,172.5,101.25,62.68
2016,6,11,7,0,430.0,92.0,2.2,25.0,220.0,146.98,95.77
2016,6,11,7,15,215.0,79.5,2.3,25.5,143.5,118.33,82.68
2016,6,11,7,30,0.0,67.0,2.4,26.0,67.0,62.33,45.2
2016,6,11,7,45,55.5,139.5,2.55,26.5,167.5,146.86,111.43
2016,6,11,8,0,111.0,212.0,2.7,27.0,268.0,238.09,181.53
2016,6,11,8,15,185.0,232.5,2.7,27.0,337.5,297.47,226.6
2016,6,11,8,30,259.0,253.0,2.7,27.0,407.0,366.19,278.63
2016,6,11,8,45,292.0,270.5,2.75,27.5,458.0,415.79,315.25
2016,6,11,9,0,325.0,288.0,2.8,28.0,509.0,468.09,353.24
2016,6,11,9,15,525.5,223.0,2.8,28.0,609.0,556.75,420.35
2016,6,11,9,30,726.0,158.0,2.8,28.0,709.0,659.42,496.28
2016,6,11,9,45,370.0,209.5,2.8,28.5,491.0,478.58,361.51
2016,6,11,10,0,14.0,261.0,2.8,29.0,273.0,254.98,189.24
2016,6,11,10,15,389.0,218.0,2.8,29.0,562.0,531.84,401.22
2016,6,11,10,30,764.0,175.0,2.8,29.0,851.0,816.63,601.22
2016,6,11,10,45,765.5,181.0,2.85,29.5,876.5,845.95,616.85
2016,6,11,11,0,767.0,187.0,2.9,30.0,902.0,872.52,632.55
2016,6,11,11,15,772.0,188.5,2.9,30.0,921.0,895.15,646.59
2016,6,11,11,30,777.0,190.0,2.9,30.0,940.0,914.99,658.84
2016,6,11,11,45,773.5,196.0,2.9,30.0,950.5,928.18,666.85
2016,6,11,12,0,770.0,202.0,2.9,30.0,961.0,938.19,672.93
2016,6,11,12,15,771.0,202.5,2.85,30.0,965.0,944.21,676.18
2016,6,11,12,30,772.0,203.0,2.8,30.0,969.0,947.26,677.63
2016,6,11,12,45,766.5,206.0,2.75,30.0,964.0,943.51,674.86
2016,6,11,13,0,761.0,209.0,2.7,30.0,959.0,936.85,670.37
2016,6,11,13,15,757.5,208.0,2.65,30.0,947.5,925.41,662.93
2016,6,11,13,30,754.0,207.0,2.6,30.0,936.0,911.03,653.72
2016,6,11,13,45,746.5,207.0,2.55,30.5,916.0,895.21,642.39
2016,6,11,14,0,739.0,207.0,2.5,31.0,896.0,872.23,626.55
