Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,15,731.0,204.5,2.45,31.0,870.0,843.9,608.57
2016,6,11,14,30,723.0,202.0,2.4,31.0,844.0,813.28,589.1
2016,6,11,14,45,687.5,214.5,2.35,31.0,806.0,772.79,561.9
2016,6,11,15,0,652.0,227.0,2.3,31.0,768.0,732.03,534.03
2016,6,11,15,15,476.0,282.0,2.2,30.5,667.0,627.08,460.23
2016,6,11,15,30,300.0,337.0,2.1,30.0,566.0,531.72,391.86
2016,6,11,15,45,294.0,317.5,2.05,30.0,530.5,494.47,366.26
2016,6,11,16,0,288.0,298.0,2.0,30.0,495.0,457.03,339.75
2016,6,11,16,15,414.5,243.5,1.95,30.0,503.5,462.96,345.13
2016,6,11,16,30,541.0,189.0,1.9,30.0,512.0,452.95,337.38
2016,6,11,16,45,513.0,179.0,1.9,30.0,463.0,400.34,297.29
2016,6,11,17,0,485.0,169.0,1.9,30.0,414.0,349.81,258.05
2016,6,11,17,15,448.0,157.5,1.8,29.5,363.5,297.21,216.96
2016,6,11,17,30,411.0,146.0,1.7,29.0,313.0,248.21,178.1
2016,6,11,17,45,365.5,131.5,1.6,28.5,263.5,198.53,138.92
2016,6,11,18,0,320.0,117.0,1.5,28.0,214.0,154.52,104.86
2016,6,11,18,15,260.5,99.0,1.55,27.5,167.5,111.12,73.42
2016,6,11,18,30,201.0,81.0,1.6,27.0,121.0,74.79,49.63
2016,6,11,18,45,136.0,58.5,1.65,26.5,82.0,46.51,33.18
2016,6,11,19,0,71.0,36.0,1.7,26.0,43.0,30.55,18.51
2016,6,11,19,15,35.5,18.0,1.85,26.0,21.5,15.76,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,41.5,17.0,1.7,24.5,21.0,14.23,0.0
2016,6,12,6,0,83.0,34.0,1.9,25.0,42.0,27.79,15.93
2016,6,12,6,15,157.5,54.0,1.95,25.0,81.0,43.21,30.56
2016,6,12,6,30,232.0,74.0,2.0,25.0,120.0,68.48,45.01
2016,6,12,6,45,116.0,80.5,2.15,25.5,103.5,81.64,56.41
2016,6,12,7,0,0.0,87.0,2.3,26.0,87.0,79.66,59.45
2016,6,12,7,15,231.5,107.5,2.35,26.0,200.5,146.22,104.27
2016,6,12,7,30,463.0,128.0,2.4,26.0,314.0,243.03,175.35
2016,6,12,7,45,309.5,170.0,2.5,26.5,302.0,258.31,193.08
2016,6,12,8,0,156.0,212.0,2.6,27.0,290.0,255.37,193.99
2016,6,12,8,15,157.5,239.0,2.65,27.0,325.0,290.9,221.55
2016,6,12,8,30,159.0,266.0,2.7,27.0,360.0,326.5,248.54
2016,6,12,8,45,284.5,264.5,2.75,27.5,451.0,405.85,308.08
2016,6,12,9,0,410.0,263.0,2.8,28.0,542.0,497.9,375.96
2016,6,12,9,15,419.5,278.5,2.85,28.0,580.5,539.79,406.1
2016,6,12,9,30,429.0,294.0,2.9,28.0,619.0,581.43,435.77
2016,6,12,9,45,302.5,347.5,2.95,28.5,583.0,555.74,413.9
2016,6,12,10,0,176.0,401.0,3.0,29.0,547.0,518.8,383.76
2016,6,12,10,15,212.5,414.5,3.0,29.0,598.0,568.65,419.39
2016,6,12,10,30,249.0,428.0,3.0,29.0,649.0,624.52,458.27
2016,6,12,10,45,345.0,407.5,3.05,29.5,723.0,696.52,508.72
2016,6,12,11,0,441.0,387.0,3.1,30.0,797.0,776.33,563.22
2016,6,12,11,15,412.0,406.5,3.1,30.0,796.0,779.06,563.28
2016,6,12,11,30,383.0,426.0,3.1,30.0,795.0,775.23,559.58
2016,6,12,11,45,319.0,458.5,3.15,30.0,769.0,752.52,542.44
2016,6,12,12,0,255.0,491.0,3.2,30.0,743.0,726.86,523.33
2016,6,12,12,15,332.5,462.5,3.2,30.0,792.5,775.65,558.44
2016,6,12,12,30,410.0,434.0,3.2,30.0,842.0,823.38,592.0
2016,6,12,12,45,416.0,431.5,3.25,30.5,844.0,829.75,595.05
2016,6,12,13,0,422.0,429.0,3.3,31.0,846.0,830.35,594.71
2016,6,12,13,15,431.5,422.0,3.3,31.0,844.0,828.02,593.64
2016,6,12,13,30,441.0,415.0,3.3,31.0,842.0,823.56,591.23
2016,6,12,13,45,333.0,439.5,3.3,31.0,758.0,735.95,530.58
2016,6,12,14,0,225.0,464.0,3.3,31.0,674.0,650.17,470.47
2016,6,12,14,15,340.0,409.5,3.3,31.0,716.5,695.56,505.62
2016,6,12,14,30,455.0,355.0,3.3,31.0,759.0,733.25,534.33
2016,6,12,14,45,455.5,337.5,3.3,31.0,729.0,701.11,512.87
2016,6,12,15,0,456.0,320.0,3.3,31.0,699.0,667.36,490.47
2016,6,12,15,15,474.5,295.0,3.3,30.5,672.5,638.29,472.35
2016,6,12,15,30,493.0,270.0,3.3,30.0,646.0,606.31,451.69
2016,6,12,15,45,488.0,253.0,3.3,30.0,606.5,563.59,421.58
2016,6,12,16,0,483.0,236.0,3.3,30.0,567.0,520.04,390.3
2016,6,12,16,15,378.0,244.5,3.15,30.0,492.0,441.45,331.73
2016,6,12,16,30,273.0,253.0,3.0,30.0,417.0,375.13,281.86
2016,6,12,16,45,229.5,233.5,2.95,30.0,362.5,319.87,240.39
2016,6,12,17,0,186.0,214.0,2.9,30.0,308.0,270.53,202.96
2016,6,12,17,15,169.5,192.5,2.75,29.5,270.5,233.18,174.39
2016,6,12,17,30,153.0,171.0,2.6,29.0,233.0,197.59,146.79
2016,6,12,17,45,137.0,147.0,2.5,28.5,196.5,161.88,118.88
2016,6,12,18,0,121.0,123.0,2.4,28.0,160.0,128.17,92.55
2016,6,12,18,15,175.5,100.0,2.4,27.5,141.5,103.4,70.81
2016,6,12,18,30,230.0,77.0,2.4,27.0,123.0,73.24,47.63
2016,6,12,18,45,158.5,56.5,2.45,27.0,84.0,45.09,31.96
2016,6,12,19,0,87.0,36.0,2.5,27.0,45.0,29.37,17.55
2016,6,12,19,15,43.5,18.0,2.6,26.5,22.5,15.07,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.5,17.0,2.4,24.5,22.5,14.24,0.0
2016,6,13,6,0,123.0,34.0,2.6,25.0,45.0,27.82,15.92
2016,6,13,6,15,214.0,50.5,2.75,25.0,85.5,38.74,26.82
2016,6,13,6,30,305.0,67.0,2.9,25.0,126.0,63.33,39.38
2016,6,13,6,45,389.0,75.5,3.05,25.5,176.0,99.74,60.24
2016,6,13,7,0,473.0,84.0,3.2,26.0,226.0,147.03,93.72
2016,6,13,7,15,236.5,105.5,3.3,26.5,176.5,145.32,103.16
2016,6,13,7,30,0.0,127.0,3.4,27.0,127.0,116.58,88.52
2016,6,13,7,45,137.5,163.0,3.5,27.5,232.0,194.92,147.17
2016,6,13,8,0,275.0,199.0,3.6,28.0,337.0,290.31,219.4
2016,6,13,8,15,495.5,156.5,3.6,28.0,438.0,367.59,278.36
2016,6,13,8,30,716.0,114.0,3.6,28.0,539.0,466.57,354.53
2016,6,13,8,45,496.5,206.0,3.6,28.5,513.0,469.77,356.33
2016,6,13,9,0,277.0,298.0,3.6,29.0,487.0,448.08,337.77
2016,6,13,9,15,225.0,328.5,3.6,29.0,489.0,455.28,342.22
2016,6,13,9,30,173.0,359.0,3.6,29.0,491.0,459.67,344.01
2016,6,13,9,45,228.5,371.5,3.6,29.5,555.0,520.67,387.78
2016,6,13,10,0,284.0,384.0,3.6,30.0,619.0,589.12,435.74
2016,6,13,10,15,217.0,411.0,3.55,30.0,595.0,568.72,418.93
2016,6,13,10,30,150.0,438.0,3.5,30.0,571.0,546.91,401.29
2016,6,13,10,45,496.5,287.5,3.5,30.5,746.5,717.09,528.15
2016,6,13,11,0,843.0,137.0,3.5,31.0,922.0,885.57,643.12
2016,6,13,11,15,506.0,313.5,3.45,31.0,787.5,776.13,563.81
2016,6,13,11,30,169.0,490.0,3.4,31.0,653.0,633.17,456.65
2016,6,13,11,45,169.5,497.0,3.4,31.5,662.0,643.65,463.36
2016,6,13,12,0,170.0,504.0,3.4,32.0,671.0,653.32,468.7
2016,6,13,12,15,239.0,492.5,3.4,32.0,729.5,709.82,508.68
2016,6,13,12,30,308.0,481.0,3.4,32.0,788.0,770.75,550.74
2016,6,13,12,45,250.0,492.0,3.4,32.0,740.5,725.14,518.43
2016,6,13,13,0,192.0,503.0,3.4,32.0,693.0,673.63,482.58
2016,6,13,13,15,517.0,323.5,3.4,32.0,825.5,814.97,588.08
2016,6,13,13,30,842.0,144.0,3.4,32.0,958.0,925.77,664.34
2016,6,13,13,45,835.5,144.5,3.4,32.0,938.5,906.25,651.28
2016,6,13,14,0,829.0,145.0,3.4,32.0,919.0,883.78,637.32
2016,6,13,14,15,822.5,143.5,3.35,32.0,892.5,856.64,620.02
2016,6,13,14,30,816.0,142.0,3.3,32.0,866.0,831.17,603.84
2016,6,13,14,45,797.5,145.5,3.25,32.0,831.0,793.5,579.47
2016,6,13,15,0,779.0,149.0,3.2,32.0,796.0,754.3,553.98
2016,6,13,15,15,566.5,238.0,3.15,32.0,696.5,653.69,481.48
2016,6,13,15,30,354.0,327.0,3.1,32.0,597.0,559.99,412.3
2016,6,13,15,45,346.5,307.0,3.05,32.0,558.5,519.03,383.95
2016,6,13,16,0,339.0,287.0,3.0,32.0,520.0,477.87,354.71
2016,6,13,16,15,351.5,260.5,2.85,31.5,486.0,441.76,329.26
2016,6,13,16,30,364.0,234.0,2.7,31.0,452.0,403.75,301.64
2016,6,13,16,45,270.5,224.5,2.6,31.0,378.5,331.56,247.59
2016,6,13,17,0,177.0,215.0,2.5,31.0,305.0,268.0,200.0
2016,6,13,17,15,168.0,191.0,2.45,30.5,268.5,231.51,172.29
2016,6,13,17,30,159.0,167.0,2.4,30.0,232.0,196.0,144.75
2016,6,13,17,45,143.0,144.0,2.35,29.5,196.0,160.85,117.36
2016,6,13,18,0,127.0,121.0,2.3,29.0,160.0,127.67,91.52
2016,6,13,18,15,104.0,98.5,2.35,28.5,126.0,96.26,67.71
2016,6,13,18,30,81.0,76.0,2.4,28.0,92.0,67.93,46.95
2016,6,13,18,45,49.0,54.5,2.45,28.0,63.0,47.07,33.46
2016,6,13,19,0,17.0,33.0,2.5,28.0,34.0,29.36,17.53
2016,6,13,19,15,8.5,16.5,2.65,27.5,17.0,15.14,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,39.5,17.5,2.55,24.5,21.5,15.23,0.0
2016,6,14,6,0,79.0,35.0,2.8,25.0,43.0,28.53,16.43
2016,6,14,6,15,161.5,54.5,3.05,25.0,82.5,43.57,30.84
2016,6,14,6,30,244.0,74.0,3.3,25.0,122.0,68.4,44.87
2016,6,14,6,45,316.5,87.5,3.6,25.5,170.0,102.72,65.57
2016,6,14,7,0,389.0,101.0,3.9,26.0,218.0,147.25,97.47
2016,6,14,7,15,244.5,131.0,4.0,26.0,210.0,168.78,121.83
2016,6,14,7,30,100.0,161.0,4.1,26.0,202.0,172.66,130.74
2016,6,14,7,45,77.5,180.5,4.25,26.5,215.0,190.07,145.12
2016,6,14,8,0,55.0,200.0,4.4,27.0,228.0,204.73,156.67
2016,6,14,8,15,54.5,222.0,4.35,27.0,252.0,228.79,175.14
2016,6,14,8,30,54.0,244.0,4.3,27.0,276.0,252.8,193.29
2016,6,14,8,45,55.5,266.0,4.3,27.5,301.5,277.84,211.6
2016,6,14,9,0,57.0,288.0,4.3,28.0,327.0,303.01,229.73
2016,6,14,9,15,48.5,299.5,4.15,28.0,334.0,312.07,235.81
2016,6,14,9,30,40.0,311.0,4.0,28.0,341.0,320.19,241.11
2016,6,14,9,45,27.5,288.5,3.85,28.5,309.5,292.45,219.23
2016,6,14,10,0,15.0,266.0,3.7,29.0,278.0,260.37,194.24
2016,6,14,10,15,34.0,329.5,3.55,29.5,359.5,340.03,252.74
2016,6,14,10,30,53.0,393.0,3.4,30.0,441.0,418.35,308.48
2016,6,14,10,45,105.0,430.5,3.25,30.5,528.0,501.53,367.36
2016,6,14,11,0,157.0,468.0,3.1,31.0,615.0,592.37,429.75
2016,6,14,11,15,91.5,419.0,3.05,31.0,505.0,484.63,352.77
2016,6,14,11,30,26.0,370.0,3.0,31.0,395.0,378.79,276.14
2016,6,14,11,45,23.0,356.0,2.95,31.5,378.5,357.55,260.55
2016,6,14,12,0,20.0,342.0,2.9,32.0,362.0,341.81,248.64
2016,6,14,12,15,130.0,421.0,2.95,32.0,550.5,536.08,388.7
2016,6,14,12,30,240.0,500.0,3.0,32.0,739.0,718.66,513.65
2016,6,14,12,45,541.5,325.5,3.15,32.0,861.0,848.83,608.95
2016,6,14,13,0,843.0,151.0,3.3,32.0,983.0,951.39,679.36
2016,6,14,13,15,840.0,150.0,3.4,32.0,971.0,940.15,672.24
2016,6,14,13,30,837.0,149.0,3.5,32.0,959.0,925.73,663.97
2016,6,14,13,45,834.0,147.0,3.6,32.0,940.5,907.23,653.07
2016,6,14,14,0,831.0,145.0,3.7,32.0,922.0,885.64,640.16
2016,6,14,14,15,824.5,143.5,3.7,32.0,895.5,858.5,623.04
2016,6,14,14,30,818.0,142.0,3.7,32.0,869.0,833.03,607.04
2016,6,14,14,45,564.0,261.5,3.75,32.0,754.0,717.93,526.62
2016,6,14,15,0,310.0,381.0,3.8,32.0,639.0,608.51,445.74
2016,6,14,15,15,543.0,257.0,3.75,32.0,682.0,653.22,483.19
2016,6,14,15,30,776.0,133.0,3.7,32.0,725.0,674.25,502.27
2016,6,14,15,45,757.5,131.0,3.7,32.0,681.0,625.58,467.24
2016,6,14,16,0,739.0,129.0,3.7,32.0,637.0,576.49,431.49
2016,6,14,16,15,504.5,192.0,3.55,31.5,527.0,466.0,349.3
2016,6,14,16,30,270.0,255.0,3.4,31.0,417.0,375.79,281.58
2016,6,14,16,45,456.5,184.0,3.25,31.0,428.5,380.46,284.28
2016,6,14,17,0,643.0,113.0,3.1,31.0,440.0,363.59,267.73
2016,6,14,17,15,608.5,107.0,3.0,30.5,388.0,308.38,223.09
2016,6,14,17,30,574.0,101.0,2.9,30.0,336.0,256.26,180.24
2016,6,14,17,45,527.0,93.0,2.8,29.5,284.5,202.87,136.75
2016,6,14,18,0,480.0,85.0,2.7,29.0,233.0,154.61,98.31
2016,6,14,18,15,414.0,75.0,2.7,28.5,184.5,106.74,63.49
2016,6,14,18,30,348.0,65.0,2.7,28.0,136.0,67.62,39.69
2016,6,14,18,45,257.0,50.5,2.75,28.0,94.5,38.52,26.4
2016,6,14,19,0,166.0,36.0,2.8,28.0,53.0,28.03,16.53
2016,6,14,19,15,83.0,18.0,2.9,27.5,26.5,14.16,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.5,15.22,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,41.0,29.59,17.2
2016,6,15,6,15,132.0,56.5,3.15,25.0,80.0,44.98,32.01
2016,6,15,6,30,206.0,78.0,3.3,25.0,119.0,69.91,46.97
2016,6,15,6,45,279.5,93.0,3.45,25.5,166.0,104.82,68.76
2016,6,15,7,0,353.0,108.0,3.6,26.0,213.0,147.41,99.08
2016,6,15,7,15,404.0,119.5,3.7,26.5,263.5,191.97,133.99
2016,6,15,7,30,455.0,131.0,3.8,27.0,314.0,242.19,174.52
2016,6,15,7,45,507.0,136.0,3.95,27.5,366.5,292.34,215.36
2016,6,15,8,0,559.0,141.0,4.1,28.0,419.0,349.44,261.36
2016,6,15,8,15,588.5,147.5,4.15,28.0,469.5,401.09,303.28
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,454.88,345.99
2016,6,15,8,45,659.0,151.0,4.3,28.5,571.5,507.79,386.62
2016,6,15,9,0,700.0,148.0,4.4,29.0,623.0,563.19,428.17
2016,6,15,9,15,716.5,152.0,4.45,29.5,667.0,611.74,463.43
2016,6,15,9,30,733.0,156.0,4.5,30.0,711.0,659.87,497.52
2016,6,15,9,45,758.0,152.0,4.6,30.5,753.0,705.19,529.31
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,750.36,559.85
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,788.7,585.13
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,825.0,608.87
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,857.32,628.47
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,881.71,642.61
2016,6,15,11,15,831.0,151.0,4.65,32.0,939.0,904.72,656.93
2016,6,15,11,30,836.0,152.0,4.6,32.0,959.0,924.74,669.33
2016,6,15,11,45,847.0,146.5,4.6,32.5,973.0,941.35,678.37
2016,6,15,12,0,858.0,141.0,4.6,33.0,987.0,954.95,685.48
2016,6,15,12,15,859.0,141.5,4.5,33.0,991.5,961.42,688.95
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,964.73,690.5
2016,6,15,12,45,860.5,140.5,4.3,33.0,993.0,962.63,688.65
2016,6,15,13,0,861.0,139.0,4.2,33.0,990.0,957.38,684.88
2016,6,15,13,15,858.5,138.5,4.1,33.0,978.5,946.92,677.87
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,933.2,668.86
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,914.39,655.31
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,892.46,639.87
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,865.34,622.42
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,835.46,603.19
2016,6,15,14,45,829.0,130.0,3.5,34.0,844.0,800.9,580.82
2016,6,15,15,0,821.0,128.0,3.4,34.0,811.0,764.04,556.85
2016,6,15,15,15,810.5,125.5,3.3,33.5,772.5,725.04,532.38
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,681.55,503.59
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,633.86,469.7
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,585.29,434.48
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,533.11,396.65
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,481.03,357.76
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.5,423.95,313.53
2016,6,15,17,0,685.0,101.0,2.7,32.0,450.0,369.46,270.04
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.5,313.6,225.0
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,260.52,181.3
2016,6,15,17,45,576.0,84.0,2.25,30.5,293.0,206.06,136.8
2016,6,15,18,0,532.0,77.0,2.1,30.0,241.0,156.31,97.01
2016,6,15,18,15,468.0,68.0,2.15,29.5,191.5,107.56,61.61
2016,6,15,18,30,404.0,59.0,2.2,29.0,142.0,66.4,36.93
2016,6,15,18,45,308.5,47.0,2.3,28.5,99.0,35.79,24.1
2016,6,15,19,0,213.0,35.0,2.4,28.0,56.0,27.24,15.96
2016,6,15,19,15,106.5,17.5,2.55,27.5,28.0,13.75,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,55.0,17.5,2.55,24.5,22.5,16.68,0.0
2016,6,16,6,0,110.0,35.0,2.8,25.0,45.0,28.55,16.35
2016,6,16,6,15,202.0,52.0,2.9,25.0,85.5,39.98,27.83
2016,6,16,6,30,294.0,69.0,3.0,25.0,126.0,63.71,40.27
2016,6,16,6,45,166.5,89.0,3.2,25.5,123.5,90.95,62.03
2016,6,16,7,0,39.0,109.0,3.4,26.0,121.0,103.21,76.84
2016,6,16,7,15,303.5,106.0,3.45,26.5,226.0,158.52,111.19
2016,6,16,7,30,568.0,103.0,3.5,27.0,331.0,248.49,176.14
2016,6,16,7,45,619.0,105.0,3.55,27.5,386.0,301.65,220.09
2016,6,16,8,0,670.0,107.0,3.6,28.0,441.0,359.78,267.57
2016,6,16,8,15,696.0,111.5,3.6,28.0,492.0,413.9,311.93
2016,6,16,8,30,722.0,116.0,3.6,28.0,543.0,469.56,356.35
2016,6,16,8,45,750.0,116.0,3.65,28.5,593.5,524.26,398.28
2016,6,16,9,0,778.0,116.0,3.7,29.0,644.0,578.74,438.89
2016,6,16,9,15,792.0,119.0,3.7,29.5,688.0,627.91,474.34
2016,6,16,9,30,806.0,122.0,3.7,30.0,732.0,676.25,508.2
2016,6,16,9,45,820.0,123.0,3.7,30.5,772.0,721.51,538.78
2016,6,16,10,0,834.0,124.0,3.7,31.0,812.0,762.85,564.85
2016,6,16,10,15,842.0,125.5,3.7,31.0,845.5,800.28,589.11
2016,6,16,10,30,850.0,127.0,3.7,31.0,879.0,835.42,611.67
2016,6,16,10,45,855.5,128.5,3.75,31.5,905.5,865.92,629.99
2016,6,16,11,0,861.0,130.0,3.8,32.0,932.0,893.63,646.36
2016,6,16,11,15,865.0,131.0,3.8,32.0,951.5,916.56,660.62
2016,6,16,11,30,869.0,132.0,3.8,32.0,971.0,936.38,672.89
2016,6,16,11,45,869.5,133.5,3.8,32.5,982.5,950.14,679.91
2016,6,16,12,0,870.0,135.0,3.8,33.0,994.0,960.55,684.85
2016,6,16,12,15,871.0,135.5,3.8,33.0,998.0,967.16,688.85
2016,6,16,12,30,872.0,136.0,3.8,33.0,1002.0,970.55,690.91
2016,6,16,12,45,869.5,137.0,3.8,33.5,997.5,967.92,687.83
2016,6,16,13,0,867.0,138.0,3.8,34.0,993.0,962.11,682.87
2016,6,16,13,15,864.0,137.0,3.8,34.0,981.5,950.71,675.86
2016,6,16,13,30,861.0,136.0,3.8,34.0,970.0,936.03,666.85
2016,6,16,13,45,855.0,136.5,3.8,34.0,950.5,916.77,654.96
2016,6,16,14,0,849.0,137.0,3.8,34.0,931.0,894.49,641.17
2016,6,16,14,15,843.0,135.5,3.75,34.0,904.5,867.42,624.01
2016,6,16,14,30,837.0,134.0,3.7,34.0,878.0,837.6,605.05
2016,6,16,14,45,825.0,134.0,3.7,34.0,844.5,801.73,582.23
2016,6,16,15,0,813.0,134.0,3.7,34.0,811.0,766.88,559.99
2016,6,16,15,15,802.0,131.0,3.65,33.5,772.5,724.54,533.36
2016,6,16,15,30,791.0,128.0,3.6,33.0,734.0,680.59,504.15
2016,6,16,15,45,775.5,125.5,3.55,33.0,690.0,632.81,470.2
2016,6,16,16,0,760.0,123.0,3.5,33.0,646.0,584.31,435.0
2016,6,16,16,15,741.0,119.5,3.35,32.5,598.0,532.43,397.13
2016,6,16,16,30,722.0,116.0,3.2,32.0,550.0,479.5,357.45
2016,6,16,16,45,697.5,111.0,3.1,32.0,499.5,424.05,314.22
2016,6,16,17,0,673.0,106.0,3.0,32.0,449.0,369.94,270.91
2016,6,16,17,15,640.0,100.5,2.85,31.5,396.5,314.06,225.89
2016,6,16,17,30,607.0,95.0,2.7,31.0,344.0,261.05,182.3
2016,6,16,17,45,563.5,87.5,2.55,30.5,292.5,206.96,138.1
2016,6,16,18,0,520.0,80.0,2.4,30.0,241.0,157.54,98.55
2016,6,16,18,15,455.0,71.0,2.35,29.5,191.5,109.35,63.53
2016,6,16,18,30,390.0,62.0,2.3,29.0,142.0,67.85,38.33
2016,6,16,18,45,298.0,49.0,2.25,28.5,99.5,37.34,25.39
2016,6,16,19,0,206.0,36.0,2.2,28.0,57.0,28.02,16.63
2016,6,16,19,15,103.0,18.0,2.25,27.5,28.5,14.15,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,17.0,2.65,23.5,24.0,16.2,0.0
2016,6,17,6,0,157.0,34.0,2.9,24.0,48.0,26.65,14.92
2016,6,17,6,15,255.0,48.5,3.0,24.5,90.0,37.24,25.6
2016,6,17,6,30,353.0,63.0,3.1,25.0,132.0,60.35,36.51
2016,6,17,6,45,442.0,69.5,3.25,25.5,183.0,98.95,57.72
2016,6,17,7,0,531.0,76.0,3.4,26.0,234.0,146.66,90.95
2016,6,17,7,15,578.0,83.0,3.4,26.5,287.0,196.41,130.93
2016,6,17,7,30,625.0,90.0,3.4,27.0,340.0,251.26,176.48
2016,6,17,7,45,460.5,142.5,3.4,27.5,341.0,282.06,207.95
2016,6,17,8,0,296.0,195.0,3.4,28.0,342.0,293.65,221.27
2016,6,17,8,15,528.5,149.0,3.35,28.0,447.5,373.31,282.11
2016,6,17,8,30,761.0,103.0,3.3,28.0,553.0,476.95,361.54
2016,6,17,8,45,785.0,103.5,3.25,28.5,603.0,530.58,402.26
2016,6,17,9,0,809.0,104.0,3.2,29.0,653.0,584.82,442.32
2016,6,17,9,15,822.5,106.5,3.15,29.5,697.5,633.89,477.37
2016,6,17,9,30,836.0,109.0,3.1,30.0,742.0,682.24,510.84
2016,6,17,9,45,849.5,109.5,3.1,30.5,782.0,727.43,540.5
2016,6,17,10,0,863.0,110.0,3.1,31.0,822.0,771.12,567.84
2016,6,17,10,15,870.5,111.5,3.05,31.0,855.5,809.2,591.96
2016,6,17,10,30,878.0,113.0,3.0,31.0,889.0,844.89,614.25
2016,6,17,10,45,884.5,113.5,2.95,31.5,916.0,876.16,632.19
2016,6,17,11,0,891.0,114.0,2.9,32.0,943.0,904.6,648.1
2016,6,17,11,15,894.5,115.0,2.8,32.0,963.0,927.81,661.49
2016,6,17,11,30,898.0,116.0,2.7,32.0,983.0,947.79,672.77
2016,6,17,11,45,903.5,114.0,2.65,32.5,995.5,963.45,680.33
2016,6,17,12,0,909.0,112.0,2.6,33.0,1008.0,975.76,685.82
2016,6,17,12,15,909.0,112.5,2.5,33.0,1012.0,981.78,688.4
2016,6,17,12,30,909.0,113.0,2.4,33.0,1016.0,984.4,688.96
2016,6,17,12,45,908.0,112.5,2.35,33.5,1012.0,981.77,685.46
2016,6,17,13,0,907.0,112.0,2.3,34.0,1008.0,975.78,680.02
2016,6,17,13,15,904.5,111.5,2.15,34.0,996.5,964.91,672.1
2016,6,17,13,30,902.0,111.0,2.0,34.0,985.0,950.6,662.15
2016,6,17,13,45,898.0,110.5,1.95,34.0,965.5,931.52,650.39
2016,6,17,14,0,894.0,110.0,1.9,34.0,946.0,909.18,636.69
2016,6,17,14,15,888.0,109.0,1.85,34.0,919.5,881.48,619.68
2016,6,17,14,30,882.0,108.0,1.8,34.0,893.0,850.89,600.86
2016,6,17,14,45,873.5,107.0,1.8,34.0,860.0,815.53,579.41
2016,6,17,15,0,865.0,106.0,1.8,34.0,827.0,777.78,556.27
2016,6,17,15,15,855.5,104.0,1.8,34.0,788.0,736.15,530.35
2016,6,17,15,30,846.0,102.0,1.8,34.0,749.0,692.62,502.84
2016,6,17,15,45,832.5,99.5,1.8,34.0,705.0,644.34,469.89
2016,6,17,16,0,819.0,97.0,1.8,34.0,661.0,594.99,435.35
2016,6,17,16,15,802.5,94.0,1.75,33.5,612.5,542.46,398.18
2016,6,17,16,30,786.0,91.0,1.7,33.0,564.0,489.52,359.48
2016,6,17,16,45,763.5,87.5,1.7,33.0,513.0,433.43,316.7
2016,6,17,17,0,741.0,84.0,1.7,33.0,462.0,378.33,273.31
2016,6,17,17,15,711.0,80.0,1.65,32.5,409.0,321.46,227.91
2016,6,17,17,30,681.0,76.0,1.6,32.0,356.0,265.06,181.85
2016,6,17,17,45,639.5,70.5,1.6,31.5,303.5,209.08,136.15
2016,6,17,18,0,598.0,65.0,1.6,31.0,251.0,157.41,94.71
2016,6,17,18,15,537.0,58.0,1.5,30.0,200.0,106.83,57.96
2016,6,17,18,30,476.0,51.0,1.4,29.0,149.0,63.35,32.25
2016,6,17,18,45,380.0,41.0,1.35,28.5,105.0,31.11,20.25
2016,6,17,19,0,284.0,31.0,1.3,28.0,61.0,24.41,13.82
2016,6,17,19,15,142.0,15.5,1.45,27.5,30.5,12.02,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,15.73,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.84,14.17
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.5,36.46,24.88
2016,6,18,6,30,351.0,62.0,2.3,25.0,130.0,59.13,35.71
2016,6,18,6,45,208.0,86.5,2.45,25.5,130.5,92.29,61.51
2016,6,18,7,0,65.0,111.0,2.6,26.0,131.0,108.6,80.03
2016,6,18,7,15,331.0,103.0,2.55,26.0,232.0,161.04,112.2
2016,6,18,7,30,597.0,95.0,2.5,26.0,333.0,247.83,174.93
2016,6,18,7,45,633.0,100.5,2.5,26.5,385.5,300.92,219.26
2016,6,18,8,0,669.0,106.0,2.5,27.0,438.0,357.29,265.51
2016,6,18,8,15,694.5,110.5,2.45,27.5,489.5,411.1,308.74
2016,6,18,8,30,720.0,115.0,2.4,28.0,541.0,466.43,351.72
2016,6,18,8,45,451.0,212.5,2.35,28.5,487.5,448.9,338.33
2016,6,18,9,0,182.0,310.0,2.3,29.0,434.0,399.24,298.95
2016,6,18,9,15,489.0,218.5,2.15,29.0,581.0,526.03,394.92
2016,6,18,9,30,796.0,127.0,2.0,29.0,728.0,673.17,501.49
2016,6,18,9,45,810.0,128.0,1.85,29.5,768.5,718.08,529.5
2016,6,18,10,0,824.0,129.0,1.7,30.0,809.0,758.93,553.22
2016,6,18,10,15,832.5,131.0,1.55,30.0,842.5,796.94,575.55
2016,6,18,10,30,841.0,133.0,1.4,30.0,876.0,832.73,595.88
2016,6,18,10,45,850.5,132.5,1.25,30.5,904.0,864.59,611.97
2016,6,18,11,0,860.0,132.0,1.1,31.0,932.0,893.91,625.94
2016,6,18,11,15,864.5,133.0,1.05,31.0,952.0,917.35,638.7
2016,6,18,11,30,869.0,134.0,1.0,31.0,972.0,937.7,649.55
2016,6,18,11,45,864.5,140.0,1.0,31.5,982.5,951.05,655.69
2016,6,18,12,0,860.0,146.0,1.0,32.0,993.0,960.88,659.84
2016,6,18,12,15,861.0,146.0,1.05,32.0,998.0,967.03,664.1
2016,6,18,12,30,862.0,146.0,1.1,32.0,1003.0,970.0,666.59
2016,6,18,12,45,863.0,144.5,1.2,32.5,1000.0,968.53,665.98
2016,6,18,13,0,864.0,143.0,1.3,33.0,997.0,963.89,663.53
2016,6,18,13,15,861.5,142.5,1.35,33.0,985.5,953.57,658.3
2016,6,18,13,30,859.0,142.0,1.4,33.0,974.0,939.97,651.17
2016,6,18,13,45,856.0,140.5,1.45,33.0,955.5,921.73,641.24
2016,6,18,14,0,853.0,139.0,1.5,33.0,937.0,900.33,629.37
2016,6,18,14,15,846.5,137.5,1.5,33.0,910.5,872.83,613.07
2016,6,18,14,30,840.0,136.0,1.5,33.0,884.0,842.58,595.03
2016,6,18,14,45,827.5,136.0,1.55,33.0,850.0,806.29,573.54
2016,6,18,15,0,815.0,136.0,1.6,33.0,816.0,771.13,552.55
2016,6,18,15,15,803.5,133.5,1.6,33.0,777.0,728.9,526.2
2016,6,18,15,30,792.0,131.0,1.6,33.0,738.0,685.09,497.36
2016,6,18,15,45,774.0,129.0,1.65,33.0,693.0,636.16,464.35
2016,6,18,16,0,756.0,127.0,1.7,33.0,648.0,586.72,430.08
2016,6,18,16,15,736.5,123.0,1.65,32.5,599.5,534.31,393.07
2016,6,18,16,30,717.0,119.0,1.6,32.0,551.0,480.9,354.2
2016,6,18,16,45,686.0,116.0,1.6,32.0,499.0,424.65,311.55
2016,6,18,17,0,655.0,113.0,1.6,32.0,447.0,370.41,269.22
2016,6,18,17,15,620.5,106.5,1.55,31.5,394.5,314.03,224.75
2016,6,18,17,30,586.0,100.0,1.5,31.0,342.0,260.72,181.71
2016,6,18,17,45,531.5,94.0,1.45,30.5,289.5,206.67,138.5
2016,6,18,18,0,477.0,88.0,1.4,30.0,237.0,157.39,99.94
2016,6,18,18,15,414.0,77.0,1.3,29.0,188.0,110.03,65.68
2016,6,18,18,30,351.0,66.0,1.2,28.0,139.0,70.0,41.0
2016,6,18,18,45,257.5,51.5,1.2,27.5,96.5,39.22,27.1
2016,6,18,19,0,164.0,37.0,1.2,27.0,54.0,28.75,17.4
2016,6,18,19,15,82.0,18.5,1.2,26.5,27.0,14.52,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,6.0,0.8,23.5,6.0,5.72,0.0
2016,6,19,6,0,0.0,12.0,0.9,24.0,12.0,11.11,2.9
2016,6,19,6,15,0.0,23.5,1.0,24.5,23.5,21.8,12.69
2016,6,19,6,30,0.0,35.0,1.1,25.0,35.0,32.5,20.91
2016,6,19,6,45,0.0,49.5,1.25,25.5,49.5,46.01,32.12
2016,6,19,7,0,0.0,64.0,1.4,26.0,64.0,59.4,43.03
2016,6,19,7,15,0.0,76.5,1.45,26.0,76.5,70.93,52.34
2016,6,19,7,30,0.0,89.0,1.5,26.0,89.0,82.51,61.53
2016,6,19,7,45,34.5,146.0,1.55,26.5,163.5,145.28,110.34
2016,6,19,8,0,69.0,203.0,1.6,27.0,238.0,212.35,161.54
2016,6,19,8,15,133.0,230.5,1.55,27.0,306.5,271.37,205.93
2016,6,19,8,30,197.0,258.0,1.5,27.0,375.0,336.67,254.69
2016,6,19,8,45,245.5,275.0,1.5,27.5,433.0,392.42,295.3
2016,6,19,9,0,294.0,292.0,1.5,28.0,491.0,451.0,337.24
2016,6,19,9,15,512.5,223.0,1.55,28.0,598.5,544.9,407.28
2016,6,19,9,30,731.0,154.0,1.6,28.0,706.0,654.47,486.88
2016,6,19,9,45,742.5,158.0,1.65,28.5,745.0,697.7,515.25
2016,6,19,10,0,754.0,162.0,1.7,29.0,784.0,739.76,542.72
2016,6,19,10,15,763.5,164.5,1.75,29.0,817.0,777.21,566.85
2016,6,19,10,30,773.0,167.0,1.8,29.0,850.0,812.71,589.48
2016,6,19,10,45,778.0,170.5,1.9,29.0,876.5,843.17,609.18
2016,6,19,11,0,783.0,174.0,2.0,29.0,903.0,871.06,627.23
2016,6,19,11,15,587.5,297.0,2.05,29.0,850.5,832.23,598.76
2016,6,19,11,30,392.0,420.0,2.1,29.0,798.0,776.4,556.59
2016,6,19,11,45,603.0,294.0,2.2,29.5,884.0,864.25,620.37
2016,6,19,12,0,814.0,168.0,2.3,30.0,970.0,945.6,673.26
2016,6,19,12,15,815.0,168.0,2.3,30.0,974.5,951.78,676.23
2016,6,19,12,30,816.0,168.0,2.3,30.0,979.0,954.82,678.03
2016,6,19,12,45,817.5,166.5,2.3,30.0,976.0,953.79,677.38
2016,6,19,13,0,819.0,165.0,2.3,30.0,973.0,949.6,674.88
2016,6,19,13,15,816.5,164.0,2.25,30.0,962.0,938.89,667.89
2016,6,19,13,30,814.0,163.0,2.2,30.0,951.0,925.01,659.04
2016,6,19,13,45,429.0,284.5,2.2,30.0,699.0,679.95,494.1
2016,6,19,14,0,44.0,406.0,2.2,30.0,447.0,427.63,310.48
2016,6,19,14,15,421.5,279.0,2.15,30.0,656.0,646.91,475.44
2016,6,19,14,30,799.0,152.0,2.1,30.0,865.0,828.18,600.68
2016,6,19,14,45,510.5,276.5,2.05,30.0,725.5,689.13,502.3
2016,6,19,15,0,222.0,401.0,2.0,30.0,586.0,556.06,405.23
2016,6,19,15,15,493.5,269.5,1.95,30.0,655.5,629.9,463.58
2016,6,19,15,30,765.0,138.0,1.9,30.0,725.0,673.53,498.05
2016,6,19,15,45,754.0,133.0,1.85,30.0,682.5,627.46,465.11
2016,6,19,16,0,743.0,128.0,1.8,30.0,640.0,580.31,431.38
2016,6,19,16,15,724.0,123.5,1.8,29.5,593.0,528.34,394.32
2016,6,19,16,30,705.0,119.0,1.8,29.0,546.0,475.35,355.34
2016,6,19,16,45,684.0,113.0,1.8,29.0,496.0,421.44,313.71
2016,6,19,17,0,663.0,107.0,1.8,29.0,446.0,368.51,271.58
2016,6,19,17,15,553.5,117.0,1.65,28.5,378.5,301.28,219.29
2016,6,19,17,30,444.0,127.0,1.5,28.0,311.0,243.6,174.61
2016,6,19,17,45,414.0,112.5,1.4,28.0,264.5,195.56,135.41
2016,6,19,18,0,384.0,98.0,1.3,28.0,218.0,150.76,99.36
2016,6,19,18,15,338.0,83.0,1.25,27.5,173.5,107.18,66.92
2016,6,19,18,30,292.0,68.0,1.2,27.0,129.0,69.06,41.97
2016,6,19,18,45,226.0,52.0,1.2,26.5,90.5,39.54,27.51
2016,6,19,19,0,160.0,36.0,1.2,26.0,52.0,27.92,16.85
2016,6,19,19,15,80.0,18.0,1.2,25.5,26.0,14.1,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,74.0,15.5,0.6,22.5,22.5,14.77,0.0
2016,6,20,6,0,148.0,31.0,0.6,23.0,45.0,24.23,12.97
2016,6,20,6,15,243.0,45.5,0.75,23.5,85.0,34.88,23.74
2016,6,20,6,30,338.0,60.0,0.9,24.0,125.0,56.44,34.25
2016,6,20,6,45,410.0,69.5,1.05,25.0,173.5,93.94,55.12
2016,6,20,7,0,482.0,79.0,1.2,26.0,222.0,140.7,87.9
2016,6,20,7,15,529.5,87.0,1.2,26.5,273.0,188.45,125.59
2016,6,20,7,30,577.0,95.0,1.2,27.0,324.0,241.44,168.72
2016,6,20,7,45,617.5,99.0,1.3,27.5,376.5,293.4,211.53
2016,6,20,8,0,658.0,103.0,1.4,28.0,429.0,349.15,256.67
2016,6,20,8,15,683.5,108.0,1.4,28.0,480.0,402.8,299.72
2016,6,20,8,30,709.0,113.0,1.4,28.0,531.0,457.99,342.68
2016,6,20,8,45,526.5,196.0,1.4,28.5,521.5,473.72,353.82
2016,6,20,9,0,344.0,279.0,1.4,29.0,512.0,468.25,347.88
2016,6,20,9,15,564.0,202.0,1.35,29.5,614.5,559.43,414.61
2016,6,20,9,30,784.0,125.0,1.3,30.0,717.0,662.02,486.96
2016,6,20,9,45,796.5,127.0,1.3,30.5,756.5,706.37,515.3
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,749.3,541.2
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,784.55,562.24
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,820.35,583.41
2016,6,20,10,45,835.5,133.5,1.2,31.5,890.5,851.97,601.09
2016,6,20,11,0,844.0,134.0,1.2,32.0,918.0,881.04,617.02
2016,6,20,11,15,848.5,135.0,1.2,32.0,938.0,904.22,630.47
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,924.37,642.11
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,939.5,650.18
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,951.42,656.38
2016,6,20,12,15,862.5,135.0,1.35,33.0,988.5,958.18,660.9
2016,6,20,12,30,864.0,135.0,1.4,33.0,993.0,961.74,663.63
2016,6,20,12,45,865.0,134.0,1.5,33.0,990.5,960.8,664.43
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,956.67,663.37
2016,6,20,13,15,864.0,132.0,1.65,33.0,977.0,946.4,657.98
2016,6,20,13,30,862.0,131.0,1.7,33.0,966.0,932.83,650.65
2016,6,20,13,45,859.0,129.5,1.8,33.5,948.0,914.6,639.73
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,893.2,626.81
2016,6,20,14,15,850.5,126.5,1.95,33.5,904.0,866.56,612.58
2016,6,20,14,30,845.0,125.0,2.0,33.0,878.0,837.1,596.41
2016,6,20,14,45,817.5,135.0,2.1,33.0,841.0,798.03,572.98
2016,6,20,15,0,790.0,145.0,2.2,33.0,804.0,761.36,550.82
2016,6,20,15,15,778.5,142.0,2.25,33.0,766.0,719.63,524.51
2016,6,20,15,30,767.0,139.0,2.3,33.0,728.0,676.38,495.51
2016,6,20,15,45,749.5,137.0,2.35,33.0,684.0,628.88,462.82
2016,6,20,16,0,732.0,135.0,2.4,33.0,640.0,580.32,428.56
2016,6,20,16,15,712.0,130.5,2.35,32.5,592.5,527.99,391.2
2016,6,20,16,30,692.0,126.0,2.3,32.0,545.0,475.98,352.95
2016,6,20,16,45,664.0,122.0,2.3,32.0,494.5,421.41,311.12
2016,6,20,17,0,636.0,118.0,2.3,32.0,444.0,368.58,269.49
2016,6,20,17,15,601.5,111.5,2.15,31.5,392.0,313.2,225.42
2016,6,20,17,30,567.0,105.0,2.0,31.0,340.0,260.92,182.96
2016,6,20,17,45,519.5,97.0,1.95,30.5,288.5,207.64,140.07
2016,6,20,18,0,472.0,89.0,1.9,30.0,237.0,158.29,101.07
2016,6,20,18,15,406.5,78.5,1.7,29.0,188.5,111.26,66.97
2016,6,20,18,30,341.0,68.0,1.5,28.0,140.0,71.83,42.54
2016,6,20,18,45,250.5,53.5,1.35,27.5,98.0,40.75,28.4
2016,6,20,19,0,160.0,39.0,1.2,27.0,56.0,30.35,18.74
2016,6,20,19,15,80.0,19.5,1.2,26.5,28.0,16.32,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.5,16.0,2.0,23.5,21.5,15.25,0.0
2016,6,21,6,0,123.0,32.0,2.3,24.0,43.0,26.26,14.31
2016,6,21,6,15,216.5,48.0,2.3,24.5,83.0,36.87,25.24
2016,6,21,6,30,310.0,64.0,2.3,25.0,123.0,58.57,36.46
2016,6,21,6,45,383.0,74.5,2.3,25.5,171.0,95.38,57.32
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,140.7,89.18
2016,6,21,7,15,505.5,93.5,2.25,26.5,270.5,189.01,127.31
2016,6,21,7,30,555.0,102.0,2.2,27.0,322.0,241.57,170.17
2016,6,21,7,45,595.0,107.0,2.15,28.0,374.5,293.05,212.22
2016,6,21,8,0,635.0,112.0,2.1,29.0,427.0,348.33,256.41
2016,6,21,8,15,662.0,117.5,1.95,29.5,477.5,401.9,298.6
2016,6,21,8,30,689.0,123.0,1.8,30.0,528.0,457.23,340.58
2016,6,21,8,45,710.0,127.0,1.7,30.5,576.5,509.33,378.88
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,561.94,416.09
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,611.51,450.69
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,659.85,483.35
2016,6,21,9,45,774.0,141.5,1.3,31.5,752.5,703.76,510.96
2016,6,21,10,0,785.0,145.0,1.2,32.0,792.0,746.21,536.04
2016,6,21,10,15,794.0,147.5,1.2,32.0,825.5,784.4,559.37
2016,6,21,10,30,803.0,150.0,1.2,32.0,859.0,820.53,581.19
