Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,45,811.0,151.0,1.2,32.5,886.0,852.08,598.74
2016,6,21,11,0,819.0,152.0,1.2,33.0,913.0,881.13,614.58
2016,6,21,11,15,823.5,153.5,1.2,33.0,933.0,904.81,628.29
2016,6,21,11,30,828.0,155.0,1.2,33.0,953.0,918.72,636.06
2016,6,21,11,45,841.5,147.5,1.3,33.5,968.0,935.99,646.19
2016,6,21,12,0,855.0,140.0,1.4,34.0,983.0,950.32,654.5
2016,6,21,12,15,856.0,140.5,1.45,34.0,987.5,957.05,658.94
2016,6,21,12,30,857.0,141.0,1.5,34.0,992.0,960.62,661.63
2016,6,21,12,45,856.5,140.5,1.55,34.0,988.5,958.76,661.16
2016,6,21,13,0,856.0,140.0,1.6,34.0,985.0,953.78,658.92
2016,6,21,13,15,853.5,139.5,1.6,34.0,974.0,943.67,653.03
2016,6,21,13,30,851.0,139.0,1.6,34.0,963.0,930.3,645.28
2016,6,21,13,45,847.0,137.5,1.65,34.5,944.5,911.41,633.49
2016,6,21,14,0,843.0,136.0,1.7,35.0,926.0,889.43,619.85
2016,6,21,14,15,837.0,134.5,1.7,34.5,900.0,862.73,605.25
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,833.28,588.83
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,800.63,569.04
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,765.23,547.35
2016,6,21,15,15,817.5,119.0,1.7,34.0,774.5,724.38,521.88
2016,6,21,15,30,807.0,117.0,1.7,34.0,736.0,683.38,495.45
2016,6,21,15,45,793.5,114.0,1.75,34.0,693.0,635.89,463.43
2016,6,21,16,0,780.0,111.0,1.8,34.0,650.0,587.44,429.86
2016,6,21,16,15,762.0,107.5,1.8,33.5,602.5,535.28,393.24
2016,6,21,16,30,744.0,104.0,1.8,33.0,555.0,483.12,355.38
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.5,428.24,313.59
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,372.76,270.13
2016,6,21,17,15,667.5,90.5,1.75,32.5,402.0,316.93,225.75
2016,6,21,17,30,636.0,86.0,1.7,32.0,350.0,263.71,182.39
2016,6,21,17,45,595.0,79.0,1.65,31.5,298.0,208.9,137.81
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,158.4,97.37
2016,6,21,18,15,492.5,64.0,1.5,30.0,196.5,109.24,61.53
2016,6,21,18,30,431.0,56.0,1.4,29.0,147.0,67.3,36.08
2016,6,21,18,45,340.0,45.0,1.3,28.5,103.5,34.52,23.11
2016,6,21,19,0,249.0,34.0,1.2,28.0,60.0,26.37,15.49
2016,6,21,19,15,124.5,17.0,1.3,27.5,30.0,13.3,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.5,1.8,23.5,22.0,14.77,0.0
2016,6,22,6,0,156.0,31.0,2.1,24.0,44.0,24.27,12.71
2016,6,22,6,15,253.0,45.0,2.3,24.5,84.5,34.53,23.28
2016,6,22,6,30,350.0,59.0,2.5,25.0,125.0,55.27,33.24
2016,6,22,6,45,423.5,68.0,2.7,25.5,174.0,93.93,54.66
2016,6,22,7,0,497.0,77.0,2.9,26.0,223.0,140.19,87.09
2016,6,22,7,15,544.5,84.0,2.85,26.5,274.5,187.84,125.04
2016,6,22,7,30,592.0,91.0,2.8,27.0,326.0,240.71,168.67
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.5,293.59,212.85
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,350.0,259.14
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,403.71,302.4
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,458.94,345.46
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,513.08,386.42
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,566.35,425.49
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,615.48,460.44
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,663.92,493.89
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,708.26,523.59
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,748.51,548.5
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,786.34,572.9
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,821.99,595.7
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,853.45,614.4
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,882.3,631.29
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,905.65,645.88
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,925.94,658.58
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,942.64,668.03
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,956.21,675.56
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,962.68,679.73
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,965.9,681.99
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,964.53,681.79
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,959.95,679.67
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,949.66,673.38
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,936.06,665.09
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,917.31,652.53
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,895.38,638.0
2016,6,22,14,15,857.5,121.5,3.6,34.5,906.5,868.64,622.71
2016,6,22,14,30,852.0,120.0,3.6,34.0,881.0,839.06,605.46
2016,6,22,14,45,830.5,126.5,3.6,34.0,845.5,801.43,581.51
2016,6,22,15,0,809.0,133.0,3.6,34.0,810.0,765.36,558.47
2016,6,22,15,15,798.0,130.5,3.6,34.0,771.5,723.84,531.53
2016,6,22,15,30,787.0,128.0,3.6,34.0,733.0,680.71,502.22
2016,6,22,15,45,770.0,126.0,3.65,34.0,689.0,632.75,468.58
2016,6,22,16,0,753.0,124.0,3.7,34.0,645.0,584.18,433.71
2016,6,22,16,15,734.0,120.5,3.6,33.5,597.5,532.72,396.4
2016,6,22,16,30,715.0,117.0,3.5,33.0,550.0,480.23,357.29
2016,6,22,16,45,687.0,113.5,3.45,33.0,499.0,424.98,314.44
2016,6,22,17,0,659.0,110.0,3.4,33.0,448.0,371.41,271.81
2016,6,22,17,15,626.5,104.0,3.25,32.5,396.0,315.93,227.31
2016,6,22,17,30,594.0,98.0,3.1,32.0,344.0,263.25,184.19
2016,6,22,17,45,546.5,91.0,3.0,31.5,292.5,209.28,140.39
2016,6,22,18,0,499.0,84.0,2.9,31.0,241.0,160.43,101.51
2016,6,22,18,15,436.0,74.0,2.85,30.5,192.0,111.52,65.61
2016,6,22,18,30,373.0,64.0,2.8,30.0,143.0,70.88,40.33
2016,6,22,18,45,281.5,50.5,2.8,29.5,100.5,38.38,26.19
2016,6,22,19,0,190.0,37.0,2.8,29.0,58.0,28.72,17.29
2016,6,22,19,15,95.0,18.5,2.9,28.5,29.0,14.5,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,14.77,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,24.29,12.61
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,34.56,23.28
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,54.99,33.13
2016,6,23,6,45,433.5,67.0,2.55,25.5,175.5,93.48,53.97
2016,6,23,7,0,514.0,75.0,2.7,26.0,225.0,140.39,86.5
2016,6,23,7,15,561.5,82.0,2.7,26.5,277.0,189.01,125.24
2016,6,23,7,30,609.0,89.0,2.7,27.0,329.0,242.85,169.71
2016,6,23,7,45,427.5,144.5,2.7,27.5,325.5,270.8,199.31
2016,6,23,8,0,246.0,200.0,2.7,28.0,322.0,277.6,209.06
2016,6,23,8,15,494.0,151.5,2.65,28.5,430.5,358.06,269.39
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,464.23,349.33
2016,6,23,8,45,766.0,104.0,2.6,29.5,588.5,517.41,389.43
2016,6,23,9,0,790.0,105.0,2.6,30.0,638.0,571.27,428.99
2016,6,23,9,15,524.5,224.5,2.55,30.5,589.0,552.6,411.72
2016,6,23,9,30,259.0,344.0,2.5,31.0,540.0,505.76,373.04
2016,6,23,9,45,237.0,369.0,2.5,31.5,555.5,522.73,383.62
2016,6,23,10,0,215.0,394.0,2.5,32.0,571.0,540.34,393.99
2016,6,23,10,15,250.5,405.0,2.55,32.0,620.0,592.25,430.08
2016,6,23,10,30,286.0,416.0,2.6,32.0,669.0,641.98,464.12
2016,6,23,10,45,265.0,436.0,2.65,32.5,676.0,652.91,469.36
2016,6,23,11,0,244.0,456.0,2.7,33.0,683.0,661.7,473.34
2016,6,23,11,15,264.5,446.5,2.8,33.0,697.5,677.87,484.91
2016,6,23,11,30,285.0,437.0,2.9,33.0,712.0,693.63,496.18
2016,6,23,11,45,578.0,285.0,3.0,33.5,851.5,832.12,595.59
2016,6,23,12,0,871.0,133.0,3.1,34.0,991.0,959.01,677.54
2016,6,23,12,15,547.5,317.5,3.15,34.0,858.0,845.82,600.64
2016,6,23,12,30,224.0,502.0,3.2,34.0,725.0,705.09,498.95
2016,6,23,12,45,258.5,492.0,3.3,34.5,748.0,733.17,518.68
2016,6,23,13,0,293.0,482.0,3.4,35.0,771.0,754.73,533.1
2016,6,23,13,15,580.0,307.0,3.45,35.0,872.0,857.86,609.96
2016,6,23,13,30,867.0,132.0,3.5,35.0,973.0,939.21,665.05
2016,6,23,13,45,862.5,131.5,3.55,35.0,954.0,920.6,653.27
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,898.86,640.23
2016,6,23,14,15,852.0,129.5,3.65,35.0,909.5,871.87,623.76
2016,6,23,14,30,846.0,128.0,3.7,35.0,884.0,842.07,605.41
2016,6,23,14,45,841.0,124.0,3.75,35.0,852.0,808.06,584.17
2016,6,23,15,0,836.0,120.0,3.8,35.0,820.0,771.51,561.07
2016,6,23,15,15,825.5,118.0,3.8,34.5,781.0,730.41,535.6
2016,6,23,15,30,815.0,116.0,3.8,34.0,742.0,687.56,508.11
2016,6,23,15,45,798.0,114.5,3.85,34.0,698.0,640.49,474.95
2016,6,23,16,0,781.0,113.0,3.9,34.0,654.0,591.18,439.46
2016,6,23,16,15,762.5,109.5,3.85,33.5,606.0,538.7,401.45
2016,6,23,16,30,744.0,106.0,3.8,33.0,558.0,486.26,362.31
2016,6,23,16,45,715.5,103.5,3.8,33.0,506.0,430.54,318.96
2016,6,23,17,0,687.0,101.0,3.8,33.0,454.0,374.79,274.53
2016,6,23,17,15,520.5,123.0,3.65,32.5,373.0,297.34,215.43
2016,6,23,17,30,354.0,145.0,3.5,32.0,292.0,235.17,169.06
2016,6,23,17,45,326.5,127.5,3.4,31.5,248.0,190.31,133.35
2016,6,23,18,0,299.0,110.0,3.3,31.0,204.0,148.73,100.51
2016,6,23,18,15,263.0,92.0,3.2,30.0,163.0,108.97,70.83
2016,6,23,18,30,227.0,74.0,3.1,29.0,122.0,73.57,46.81
2016,6,23,18,45,169.5,55.5,3.05,28.5,85.5,44.43,31.33
2016,6,23,19,0,112.0,37.0,3.0,28.0,49.0,30.22,18.6
2016,6,23,19,15,56.0,18.5,3.05,27.5,24.5,15.53,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,15.0,1.35,23.5,22.5,14.3,0.0
2016,6,24,6,0,176.0,30.0,1.5,24.0,45.0,23.5,11.92
2016,6,24,6,15,279.5,43.0,1.55,24.5,86.5,33.01,21.99
2016,6,24,6,30,383.0,56.0,1.6,25.0,128.0,53.88,31.92
2016,6,24,6,45,469.0,61.5,1.7,25.5,178.5,91.07,50.71
2016,6,24,7,0,555.0,67.0,1.8,26.0,229.0,138.57,83.2
2016,6,24,7,15,431.0,104.5,1.9,26.5,246.0,180.93,123.51
2016,6,24,7,30,307.0,142.0,2.0,27.0,263.0,209.22,152.08
2016,6,24,7,45,319.0,164.0,2.1,27.5,306.0,252.52,187.14
2016,6,24,8,0,331.0,186.0,2.2,28.0,349.0,296.98,222.4
2016,6,24,8,15,376.5,198.5,2.25,28.5,404.0,348.33,261.83
2016,6,24,8,30,422.0,211.0,2.3,29.0,459.0,405.87,305.16
2016,6,24,8,45,254.5,255.0,2.4,29.5,408.5,377.97,284.12
2016,6,24,9,0,87.0,299.0,2.5,30.0,358.0,330.2,246.84
2016,6,24,9,15,198.0,315.5,2.55,30.0,461.5,424.1,316.88
2016,6,24,9,30,309.0,332.0,2.6,30.0,565.0,528.41,392.47
2016,6,24,9,45,412.0,314.0,2.7,30.5,642.5,604.0,446.09
2016,6,24,10,0,515.0,296.0,2.8,31.0,720.0,683.59,501.65
2016,6,24,10,15,416.0,351.5,2.9,31.0,703.5,676.97,494.26
2016,6,24,10,30,317.0,407.0,3.0,31.0,687.0,659.06,479.44
2016,6,24,10,45,311.0,423.5,3.1,31.5,705.0,680.44,492.77
2016,6,24,11,0,305.0,440.0,3.2,32.0,723.0,700.32,504.73
2016,6,24,11,15,286.0,456.5,3.3,32.0,726.5,706.94,508.45
2016,6,24,11,30,267.0,473.0,3.4,32.0,730.0,711.61,510.95
2016,6,24,11,45,348.0,450.5,3.5,32.0,790.0,770.87,553.01
2016,6,24,12,0,429.0,428.0,3.6,32.0,850.0,834.37,597.0
2016,6,24,12,15,415.0,431.5,3.65,32.0,842.0,827.71,591.98
2016,6,24,12,30,401.0,435.0,3.7,32.0,834.0,815.27,583.72
2016,6,24,12,45,620.0,293.0,3.75,32.0,907.0,891.73,641.6
2016,6,24,13,0,839.0,151.0,3.8,32.0,980.0,948.32,680.09
2016,6,24,13,15,610.0,289.5,3.8,32.0,889.0,870.08,626.86
2016,6,24,13,30,381.0,428.0,3.8,32.0,798.0,777.04,558.61
2016,6,24,13,45,600.5,289.0,3.85,32.0,858.5,842.01,609.9
2016,6,24,14,0,820.0,150.0,3.9,32.0,919.0,883.03,639.8
2016,6,24,14,15,559.5,285.0,3.9,31.5,803.0,774.19,565.16
2016,6,24,14,30,299.0,420.0,3.9,31.0,687.0,661.65,482.85
2016,6,24,14,45,357.5,379.0,3.9,31.0,687.0,659.33,484.03
2016,6,24,15,0,416.0,338.0,3.9,31.0,687.0,655.87,483.59
2016,6,24,15,15,438.0,311.5,3.8,31.0,663.0,629.9,466.22
2016,6,24,15,30,460.0,285.0,3.7,31.0,639.0,600.85,446.49
2016,6,24,15,45,296.5,302.0,3.65,31.0,525.0,484.17,361.07
2016,6,24,16,0,133.0,319.0,3.6,31.0,411.0,381.92,284.93
2016,6,24,16,15,200.5,288.5,3.45,30.5,416.0,383.52,287.95
2016,6,24,16,30,268.0,258.0,3.3,30.0,421.0,379.83,285.94
2016,6,24,16,45,289.5,229.5,3.2,30.0,391.0,347.4,261.17
2016,6,24,17,0,311.0,201.0,3.1,30.0,361.0,312.35,233.67
2016,6,24,17,15,258.0,183.5,2.9,29.5,306.0,258.5,192.42
2016,6,24,17,30,205.0,166.0,2.7,29.0,251.0,210.38,155.51
2016,6,24,17,45,188.5,144.0,2.5,29.0,213.5,173.2,125.86
2016,6,24,18,0,172.0,122.0,2.3,29.0,176.0,137.98,97.88
2016,6,24,18,15,147.0,100.0,2.2,28.5,140.0,103.88,71.93
2016,6,24,18,30,122.0,78.0,2.1,28.0,104.0,73.04,49.6
2016,6,24,18,45,85.0,57.5,2.05,27.5,73.0,47.84,34.32
2016,6,24,19,0,48.0,37.0,2.0,27.0,42.0,31.55,19.79
2016,6,24,19,15,24.0,18.5,2.1,26.5,21.0,16.34,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,13.5,14.5,1.8,24.5,15.5,13.82,0.0
2016,6,25,6,0,27.0,29.0,2.0,25.0,31.0,25.78,13.39
2016,6,25,6,15,74.5,50.0,2.0,25.0,62.5,41.72,29.14
2016,6,25,6,30,122.0,71.0,2.0,25.0,94.0,62.12,42.89
2016,6,25,6,45,173.0,88.0,2.05,25.0,132.0,88.97,60.45
2016,6,25,7,0,224.0,105.0,2.1,25.0,170.0,123.77,85.75
2016,6,25,7,15,114.5,117.5,2.15,25.0,151.5,128.96,94.97
2016,6,25,7,30,5.0,130.0,2.2,25.0,133.0,120.38,92.1
2016,6,25,7,45,2.5,124.0,2.3,25.5,125.5,115.26,87.65
2016,6,25,8,0,0.0,118.0,2.4,26.0,118.0,109.41,82.57
2016,6,25,8,15,3.5,150.0,2.55,26.0,152.0,140.47,106.81
2016,6,25,8,30,7.0,182.0,2.7,26.0,186.0,172.06,131.14
2016,6,25,8,45,120.0,241.5,2.85,26.5,322.0,291.36,222.96
2016,6,25,9,0,233.0,301.0,3.0,27.0,458.0,419.99,319.12
2016,6,25,9,15,233.0,324.5,3.1,27.0,491.0,454.53,343.89
2016,6,25,9,30,233.0,348.0,3.2,27.0,524.0,488.55,368.31
2016,6,25,9,45,266.0,362.0,3.3,27.5,573.0,540.28,405.02
2016,6,25,10,0,299.0,376.0,3.4,28.0,622.0,590.79,440.26
2016,6,25,10,15,162.0,353.5,3.45,28.0,488.0,468.9,350.34
2016,6,25,10,30,25.0,331.0,3.5,28.0,354.0,335.53,249.71
2016,6,25,10,45,14.5,242.5,3.55,28.5,256.0,239.92,178.49
2016,6,25,11,0,4.0,154.0,3.6,29.0,158.0,147.85,108.57
2016,6,25,11,15,6.5,174.5,3.55,29.0,181.0,169.59,125.15
2016,6,25,11,30,9.0,195.0,3.5,29.0,204.0,191.46,141.58
2016,6,25,11,45,33.5,325.0,3.5,29.0,358.0,343.06,254.35
2016,6,25,12,0,58.0,455.0,3.5,29.0,512.0,493.09,361.54
2016,6,25,12,15,91.5,478.5,3.45,29.0,569.5,548.81,400.82
2016,6,25,12,30,125.0,502.0,3.4,29.0,627.0,610.27,443.83
2016,6,25,12,45,62.5,317.5,3.4,29.5,380.0,364.91,269.29
2016,6,25,13,0,0.0,133.0,3.4,30.0,133.0,124.89,90.11
2016,6,25,13,15,11.0,243.0,3.35,29.5,254.0,239.09,176.79
2016,6,25,13,30,22.0,353.0,3.3,29.0,375.0,353.42,261.07
2016,6,25,13,45,27.5,367.5,3.3,29.0,394.0,377.16,278.18
2016,6,25,14,0,33.0,382.0,3.3,29.0,413.0,394.93,291.27
2016,6,25,14,15,22.0,309.5,3.3,29.0,330.5,314.31,232.8
2016,6,25,14,30,11.0,237.0,3.3,29.0,248.0,231.49,171.76
2016,6,25,14,45,8.0,203.5,3.3,29.0,211.0,197.03,146.24
2016,6,25,15,0,5.0,170.0,3.3,29.0,174.0,162.86,120.56
2016,6,25,15,15,2.5,131.5,3.25,29.0,133.5,124.69,91.56
2016,6,25,15,30,0.0,93.0,3.2,29.0,93.0,86.82,62.43
2016,6,25,15,45,0.0,85.5,3.2,29.0,85.5,79.77,57.13
2016,6,25,16,0,0.0,78.0,3.2,29.0,78.0,72.72,51.78
2016,6,25,16,15,0.0,83.0,3.05,28.5,83.0,77.37,55.71
2016,6,25,16,30,0.0,88.0,2.9,28.0,88.0,82.02,59.68
2016,6,25,16,45,0.0,53.0,2.75,28.0,53.0,49.31,33.9
2016,6,25,17,0,0.0,18.0,2.6,28.0,18.0,16.71,7.85
2016,6,25,17,15,0.0,38.0,2.35,27.5,38.0,35.3,22.99
2016,6,25,17,30,0.0,58.0,2.1,27.0,58.0,53.93,38.23
2016,6,25,17,45,0.0,49.5,1.9,27.0,49.5,46.0,31.91
2016,6,25,18,0,0.0,41.0,1.7,27.0,41.0,38.07,25.52
2016,6,25,18,15,0.0,32.5,1.6,26.5,32.5,30.16,19.09
2016,6,25,18,30,0.0,24.0,1.5,26.0,24.0,22.25,12.56
2016,6,25,18,45,0.0,16.5,1.45,26.0,16.5,15.29,7.26
2016,6,25,19,0,0.0,9.0,1.4,26.0,9.0,8.33,1.11
2016,6,25,19,15,0.0,4.5,1.45,25.5,4.5,4.16,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,8.5,0.75,23.5,8.5,8.1,0.0
2016,6,26,6,0,0.0,17.0,0.8,24.0,17.0,15.77,5.97
2016,6,26,6,15,0.0,33.5,0.9,24.0,33.5,31.0,20.35
2016,6,26,6,30,0.0,50.0,1.0,24.0,50.0,45.76,31.77
2016,6,26,6,45,0.0,70.5,1.15,24.5,70.5,64.19,47.06
2016,6,26,7,0,0.0,91.0,1.3,25.0,91.0,82.89,62.29
2016,6,26,7,15,3.5,111.5,1.35,25.0,112.5,102.49,77.93
2016,6,26,7,30,7.0,132.0,1.4,25.0,134.0,122.65,93.78
2016,6,26,7,45,8.0,147.5,1.45,25.5,150.5,138.07,105.52
2016,6,26,8,0,9.0,163.0,1.5,26.0,167.0,153.59,117.16
2016,6,26,8,15,71.0,210.5,1.6,26.5,251.0,224.83,171.41
2016,6,26,8,30,133.0,258.0,1.7,27.0,335.0,304.54,231.11
2016,6,26,8,45,203.5,275.5,1.8,27.5,406.5,367.2,277.37
2016,6,26,9,0,274.0,293.0,1.9,28.0,478.0,438.86,329.63
2016,6,26,9,15,148.5,284.5,1.95,28.5,386.0,363.78,272.8
2016,6,26,9,30,23.0,276.0,2.0,29.0,294.0,273.03,203.28
2016,6,26,9,45,420.0,199.5,2.15,29.5,544.0,501.34,377.67
2016,6,26,10,0,817.0,123.0,2.3,30.0,794.0,745.02,550.02
2016,6,26,10,15,550.0,269.5,2.35,30.0,729.5,706.21,516.97
2016,6,26,10,30,283.0,416.0,2.4,30.0,665.0,639.37,464.47
2016,6,26,10,45,308.0,407.0,2.5,30.5,686.0,662.08,480.24
2016,6,26,11,0,333.0,398.0,2.6,31.0,707.0,684.82,495.36
2016,6,26,11,15,594.0,265.0,2.65,31.0,831.0,807.55,584.64
2016,6,26,11,30,855.0,132.0,2.7,31.0,955.0,922.11,660.15
2016,6,26,11,45,844.5,142.0,2.75,31.5,964.5,933.76,665.29
2016,6,26,12,0,834.0,152.0,2.8,32.0,974.0,941.74,669.03
2016,6,26,12,15,835.0,152.5,2.8,32.0,978.5,948.54,673.1
2016,6,26,12,30,836.0,153.0,2.8,32.0,983.0,952.25,675.32
2016,6,26,12,45,834.0,153.5,2.8,32.0,980.0,950.11,673.95
2016,6,26,13,0,832.0,154.0,2.8,32.0,977.0,944.97,670.83
2016,6,26,13,15,586.0,302.0,2.8,32.0,878.5,859.69,613.7
2016,6,26,13,30,340.0,450.0,2.8,32.0,780.0,760.49,541.83
2016,6,26,13,45,395.5,420.0,2.8,32.5,796.5,775.87,553.51
2016,6,26,14,0,451.0,390.0,2.8,33.0,813.0,791.94,564.63
2016,6,26,14,15,627.0,269.5,2.8,33.0,840.0,819.32,588.32
2016,6,26,14,30,803.0,149.0,2.8,33.0,867.0,831.72,599.05
2016,6,26,14,45,795.0,146.0,2.8,33.0,835.0,797.05,576.93
2016,6,26,15,0,787.0,143.0,2.8,33.0,803.0,760.17,553.53
2016,6,26,15,15,776.0,140.5,2.75,32.5,765.0,719.54,528.23
2016,6,26,15,30,765.0,138.0,2.7,32.0,727.0,677.34,500.21
2016,6,26,15,45,751.0,134.0,2.7,32.0,684.0,630.37,467.39
2016,6,26,16,0,737.0,130.0,2.7,32.0,641.0,582.58,433.22
2016,6,26,16,15,718.0,126.0,2.65,31.5,594.0,530.54,395.81
2016,6,26,16,30,699.0,122.0,2.6,31.0,547.0,479.25,357.79
2016,6,26,16,45,671.5,117.5,2.55,31.0,496.0,424.03,315.11
2016,6,26,17,0,644.0,113.0,2.5,31.0,445.0,370.47,272.61
2016,6,26,17,15,604.0,108.0,2.3,30.5,392.0,314.02,227.49
2016,6,26,17,30,564.0,103.0,2.1,30.0,339.0,261.24,184.52
2016,6,26,17,45,520.0,95.0,1.9,30.0,288.5,208.73,141.48
2016,6,26,18,0,476.0,87.0,1.7,30.0,238.0,160.97,103.1
2016,6,26,18,15,416.0,76.5,1.6,29.5,189.5,112.93,67.61
2016,6,26,18,30,356.0,66.0,1.5,29.0,141.0,72.96,42.24
2016,6,26,18,45,272.5,52.0,1.4,28.5,99.5,39.51,27.27
2016,6,26,19,0,189.0,38.0,1.3,28.0,58.0,29.49,18.08
2016,6,26,19,15,94.5,19.0,1.35,27.5,29.0,14.88,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,68.5,14.0,0.75,23.5,19.5,13.34,0.0
2016,6,27,6,0,137.0,28.0,0.8,24.0,39.0,21.9,10.32
2016,6,27,6,15,218.5,43.5,0.85,24.5,76.5,33.41,22.28
2016,6,27,6,30,300.0,59.0,0.9,25.0,114.0,52.39,32.52
2016,6,27,6,45,367.5,69.5,0.95,25.5,160.0,87.72,52.0
2016,6,27,7,0,435.0,80.0,1.0,26.0,206.0,130.93,82.0
2016,6,27,7,15,533.0,80.5,1.0,26.5,267.0,180.0,118.43
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,239.21,164.8
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,292.84,209.18
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,351.77,256.9
2016,6,27,8,15,569.5,147.5,1.15,28.5,447.0,387.38,287.17
2016,6,27,8,30,429.0,208.0,1.2,29.0,459.0,405.73,302.09
2016,6,27,8,45,453.0,219.5,1.25,29.5,505.0,453.65,337.22
2016,6,27,9,0,477.0,231.0,1.3,30.0,551.0,503.0,372.3
2016,6,27,9,15,650.5,168.0,1.3,30.5,637.5,579.91,427.78
2016,6,27,9,30,824.0,105.0,1.3,31.0,724.0,665.74,488.1
2016,6,27,9,45,646.0,206.5,1.35,31.5,708.5,672.65,487.91
2016,6,27,10,0,468.0,308.0,1.4,32.0,693.0,658.7,473.78
2016,6,27,10,15,445.5,333.0,1.4,32.0,712.0,682.95,488.98
2016,6,27,10,30,423.0,358.0,1.4,32.0,731.0,704.13,501.58
2016,6,27,10,45,438.5,369.5,1.45,32.5,766.5,742.36,525.39
2016,6,27,11,0,454.0,381.0,1.5,33.0,802.0,779.77,548.18
2016,6,27,11,15,431.5,396.5,1.5,33.0,804.0,785.45,550.47
2016,6,27,11,30,409.0,412.0,1.5,33.0,806.0,788.42,551.34
2016,6,27,11,45,432.5,420.5,1.5,33.5,841.5,825.54,573.66
2016,6,27,12,0,456.0,429.0,1.5,34.0,877.0,861.34,594.52
2016,6,27,12,15,664.0,279.0,1.55,34.0,936.5,919.96,637.8
2016,6,27,12,30,872.0,129.0,1.6,34.0,996.0,964.92,665.98
2016,6,27,12,45,684.5,273.5,1.65,34.5,953.0,935.94,646.78
2016,6,27,13,0,497.0,418.0,1.7,35.0,910.0,892.54,613.28
2016,6,27,13,15,551.0,360.5,1.75,35.0,900.0,884.25,611.48
2016,6,27,13,30,605.0,303.0,1.8,35.0,890.0,870.87,606.19
2016,6,27,13,45,729.5,215.5,1.9,35.0,909.5,891.14,622.8
2016,6,27,14,0,854.0,128.0,2.0,35.0,929.0,894.26,626.06
2016,6,27,14,15,848.0,127.0,2.05,35.0,903.5,867.96,610.55
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,838.87,593.43
2016,6,27,14,45,819.5,133.0,2.15,35.0,842.5,801.27,570.7
2016,6,27,15,0,797.0,140.0,2.2,35.0,807.0,765.64,549.05
2016,6,27,15,15,785.5,137.5,2.2,35.0,769.0,724.29,523.01
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,681.37,494.53
2016,6,27,15,45,758.0,132.0,2.25,35.0,687.5,633.68,462.15
2016,6,27,16,0,742.0,129.0,2.3,35.0,644.0,585.31,428.46
2016,6,27,16,15,723.0,125.0,2.3,34.5,597.0,533.02,391.74
2016,6,27,16,30,704.0,121.0,2.3,34.0,550.0,481.47,354.34
2016,6,27,16,45,678.0,116.5,2.3,34.0,499.5,426.67,312.73
2016,6,27,17,0,652.0,112.0,2.3,34.0,449.0,373.36,271.08
2016,6,27,17,15,619.5,106.0,2.15,33.5,397.0,318.13,227.4
2016,6,27,17,30,587.0,100.0,2.0,33.0,345.0,265.72,185.03
2016,6,27,17,45,541.5,92.5,1.95,32.5,293.5,211.94,141.84
2016,6,27,18,0,496.0,85.0,1.9,32.0,242.0,163.06,103.15
2016,6,27,18,15,435.0,75.0,1.75,31.0,193.0,114.23,67.42
2016,6,27,18,30,374.0,65.0,1.6,30.0,144.0,73.47,41.83
2016,6,27,18,45,287.5,51.0,1.45,29.5,101.5,38.74,26.51
2016,6,27,19,0,201.0,37.0,1.3,29.0,59.0,28.69,17.35
2016,6,27,19,15,100.5,18.5,1.3,28.5,29.5,14.48,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,39.5,14.0,2.3,24.5,17.5,13.34,0.0
2016,6,28,6,0,79.0,28.0,2.6,25.0,35.0,23.1,10.91
2016,6,28,6,15,150.0,49.0,2.6,25.5,73.0,39.42,27.08
2016,6,28,6,30,221.0,70.0,2.6,26.0,111.0,61.07,40.6
2016,6,28,6,45,285.0,86.5,2.65,27.0,157.0,94.93,60.64
2016,6,28,7,0,349.0,103.0,2.7,28.0,203.0,138.17,90.93
2016,6,28,7,15,397.0,116.0,2.55,28.5,253.0,182.7,125.22
2016,6,28,7,30,445.0,129.0,2.4,29.0,303.0,232.62,164.88
2016,6,28,7,45,484.5,138.5,2.3,30.0,354.0,281.87,204.07
2016,6,28,8,0,524.0,148.0,2.2,31.0,405.0,335.03,245.57
2016,6,28,8,15,553.0,156.5,1.95,31.5,455.0,386.37,285.06
2016,6,28,8,30,582.0,165.0,1.7,32.0,505.0,441.85,326.09
2016,6,28,8,45,606.0,171.5,1.5,32.5,552.5,492.76,362.45
2016,6,28,9,0,630.0,178.0,1.3,33.0,600.0,544.76,398.03
2016,6,28,9,15,647.5,183.0,1.2,33.0,643.5,592.01,430.35
2016,6,28,9,30,665.0,188.0,1.1,33.0,687.0,639.15,461.55
2016,6,28,9,45,678.0,193.5,1.0,33.5,726.0,683.13,488.63
2016,6,28,10,0,691.0,199.0,0.9,34.0,765.0,726.11,514.06
2016,6,28,10,15,701.5,202.5,0.9,34.0,798.5,763.92,537.72
2016,6,28,10,30,712.0,206.0,0.9,34.0,832.0,800.07,559.97
2016,6,28,10,45,716.0,211.5,0.95,34.5,858.0,830.73,577.61
2016,6,28,11,0,720.0,217.0,1.0,35.0,884.0,858.98,593.53
2016,6,28,11,15,725.5,219.0,1.1,35.0,904.0,882.66,608.56
2016,6,28,11,30,731.0,221.0,1.2,35.0,924.0,903.73,622.08
2016,6,28,11,45,762.5,200.5,1.3,35.0,943.0,919.99,632.74
2016,6,28,12,0,794.0,180.0,1.4,35.0,962.0,938.71,645.01
2016,6,28,12,15,795.5,180.5,1.5,35.0,967.0,946.13,650.45
2016,6,28,12,30,797.0,181.0,1.6,35.0,972.0,950.47,654.2
2016,6,28,12,45,791.5,184.0,1.75,35.0,968.0,947.45,654.14
2016,6,28,13,0,786.0,187.0,1.9,35.0,964.0,941.42,652.28
2016,6,28,13,15,783.0,186.5,1.95,35.0,953.0,931.4,646.91
2016,6,28,13,30,780.0,186.0,2.0,35.0,942.0,918.34,639.74
2016,6,28,13,45,775.0,184.5,2.15,35.0,924.0,899.49,629.93
2016,6,28,14,0,770.0,183.0,2.3,35.0,906.0,877.79,618.22
2016,6,28,14,15,502.5,309.5,2.4,34.5,776.0,749.39,533.33
2016,6,28,14,30,235.0,436.0,2.5,34.0,646.0,619.44,442.34
2016,6,28,14,45,189.0,421.5,2.7,34.0,586.5,559.47,402.59
2016,6,28,15,0,143.0,407.0,2.9,34.0,527.0,501.82,363.11
2016,6,28,15,15,71.5,220.0,2.95,33.5,280.0,264.85,195.06
2016,6,28,15,30,0.0,33.0,3.0,33.0,33.0,30.75,18.18
2016,6,28,15,45,0.0,30.5,3.15,32.5,30.5,28.4,16.53
2016,6,28,16,0,0.0,28.0,3.3,32.0,28.0,26.06,14.8
2016,6,28,16,15,0.0,35.5,3.3,31.5,35.5,33.03,20.38
2016,6,28,16,30,0.0,43.0,3.3,31.0,43.0,40.01,26.01
2016,6,28,16,45,0.0,38.0,3.3,31.0,38.0,35.33,22.41
2016,6,28,17,0,0.0,33.0,3.3,31.0,33.0,30.66,18.8
2016,6,28,17,15,0.0,43.5,3.15,30.5,43.5,40.43,26.73
2016,6,28,17,30,0.0,54.0,3.0,30.0,54.0,50.2,34.73
2016,6,28,17,45,0.0,46.0,2.9,29.5,46.0,42.73,28.91
2016,6,28,18,0,0.0,38.0,2.8,29.0,38.0,35.28,23.01
2016,6,28,18,15,0.0,30.0,2.65,28.5,30.0,27.83,17.0
2016,6,28,18,30,0.0,22.0,2.5,28.0,22.0,20.39,10.9
2016,6,28,18,45,0.0,15.5,2.35,27.5,15.5,14.36,6.4
2016,6,28,19,0,0.0,9.0,2.2,27.0,9.0,8.33,1.09
2016,6,28,19,15,0.0,4.5,2.0,27.0,4.5,4.16,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,12.87,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,21.14,9.38
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.51,20.63
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,49.57,29.86
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,87.87,50.3
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,133.87,82.08
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.5,181.67,119.78
2016,6,29,7,30,589.0,89.0,2.0,27.0,319.0,234.78,163.34
2016,6,29,7,45,421.5,142.5,1.95,27.5,320.0,265.15,194.35
2016,6,29,8,0,254.0,196.0,1.9,28.0,321.0,275.95,206.99
2016,6,29,8,15,484.5,152.5,1.9,28.5,423.5,352.93,264.43
2016,6,29,8,30,715.0,109.0,1.9,29.0,526.0,452.87,339.26
2016,6,29,8,45,732.5,114.5,1.9,29.5,574.0,507.0,379.58
2016,6,29,9,0,750.0,120.0,1.9,30.0,622.0,559.97,417.97
2016,6,29,9,15,765.5,123.0,1.95,30.0,666.5,609.13,453.67
2016,6,29,9,30,781.0,126.0,2.0,30.0,711.0,657.7,488.13
2016,6,29,9,45,516.0,256.0,2.05,30.5,651.5,624.01,458.95
2016,6,29,10,0,251.0,386.0,2.1,31.0,592.0,563.65,410.57
2016,6,29,10,15,268.5,388.5,2.15,31.0,617.5,590.8,429.86
2016,6,29,10,30,286.0,391.0,2.2,31.0,643.0,618.12,448.6
2016,6,29,10,45,308.0,412.0,2.25,31.5,691.0,666.97,480.52
2016,6,29,11,0,330.0,433.0,2.3,32.0,739.0,715.91,511.84
2016,6,29,11,15,580.0,292.5,2.35,32.0,845.0,820.97,587.99
2016,6,29,11,30,830.0,152.0,2.4,32.0,951.0,917.94,652.35
2016,6,29,11,45,837.0,150.0,2.5,32.5,964.5,934.59,661.16
2016,6,29,12,0,844.0,148.0,2.6,33.0,978.0,948.18,668.8
2016,6,29,12,15,845.0,148.0,2.65,33.0,983.0,954.75,673.05
2016,6,29,12,30,846.0,148.0,2.7,33.0,988.0,958.18,675.48
2016,6,29,12,45,839.0,152.5,2.8,33.0,983.5,955.01,674.27
2016,6,29,13,0,832.0,157.0,2.9,33.0,979.0,948.83,671.28
2016,6,29,13,15,462.5,316.5,2.9,33.0,773.0,758.91,543.63
2016,6,29,13,30,93.0,476.0,2.9,33.0,567.0,544.77,389.42
2016,6,29,13,45,451.5,317.5,2.95,33.0,743.0,734.94,530.78
2016,6,29,14,0,810.0,159.0,3.0,33.0,919.0,891.1,638.27
2016,6,29,14,15,803.5,157.5,3.05,33.0,893.5,864.46,620.7
2016,6,29,14,30,797.0,156.0,3.1,33.0,868.0,835.18,602.74
2016,6,29,14,45,771.0,164.0,3.15,33.0,832.5,796.69,578.54
2016,6,29,15,0,745.0,172.0,3.2,33.0,797.0,757.11,553.42
2016,6,29,15,15,464.5,269.0,3.2,33.0,652.5,611.81,448.98
2016,6,29,15,30,184.0,366.0,3.2,33.0,508.0,477.88,350.17
2016,6,29,15,45,438.0,260.5,3.25,33.0,571.5,543.72,402.53
2016,6,29,16,0,692.0,155.0,3.3,33.0,635.0,580.43,431.52
2016,6,29,16,15,671.5,150.0,3.25,32.5,588.0,529.13,394.26
2016,6,29,16,30,651.0,145.0,3.2,32.0,541.0,478.28,356.7
2016,6,29,16,45,630.0,137.0,3.2,32.0,492.0,425.08,315.79
2016,6,29,17,0,609.0,129.0,3.2,32.0,443.0,372.95,274.6
2016,6,29,17,15,575.5,121.5,3.0,31.5,392.0,318.22,230.98
2016,6,29,17,30,542.0,114.0,2.8,31.0,341.0,266.49,188.93
2016,6,29,17,45,507.0,102.5,2.65,30.5,291.0,212.58,145.08
2016,6,29,18,0,472.0,91.0,2.5,30.0,241.0,163.88,105.82
2016,6,29,18,15,411.5,79.5,2.2,29.5,192.0,116.05,70.28
2016,6,29,18,30,351.0,68.0,1.9,29.0,143.0,75.26,43.98
2016,6,29,18,45,277.0,53.0,1.6,28.5,101.5,40.3,27.93
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,29.49,18.1
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.88,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,14.0,0.95,24.5,19.0,13.34,0.0
2016,6,30,6,0,128.0,28.0,1.1,25.0,38.0,21.96,9.69
2016,6,30,6,15,218.0,44.0,1.2,25.5,77.0,33.91,22.5
2016,6,30,6,30,308.0,60.0,1.3,26.0,116.0,52.45,32.76
2016,6,30,6,45,378.0,72.0,1.45,26.5,164.0,89.63,53.13
2016,6,30,7,0,448.0,84.0,1.6,27.0,212.0,135.07,84.51
2016,6,30,7,15,497.0,93.0,1.7,27.5,263.0,183.09,121.92
2016,6,30,7,30,546.0,102.0,1.8,28.0,314.0,235.28,164.17
2016,6,30,7,45,584.5,108.5,1.95,29.0,366.0,287.07,206.39
2016,6,30,8,0,623.0,115.0,2.1,30.0,418.0,342.56,250.81
2016,6,30,8,15,650.5,120.5,2.15,30.0,469.0,395.79,293.64
2016,6,30,8,30,678.0,126.0,2.2,30.0,520.0,450.87,336.8
2016,6,30,8,45,698.0,131.5,2.3,30.5,568.5,503.51,376.49
2016,6,30,9,0,718.0,137.0,2.4,31.0,617.0,556.64,415.37
2016,6,30,9,15,482.0,240.5,2.45,31.0,572.5,539.15,400.53
2016,6,30,9,30,246.0,344.0,2.5,31.0,528.0,496.44,366.39
2016,6,30,9,45,297.5,352.0,2.55,31.5,586.5,553.34,406.51
2016,6,30,10,0,349.0,360.0,2.6,32.0,645.0,613.46,447.62
2016,6,30,10,15,571.5,258.5,2.65,32.5,750.0,713.6,519.77
2016,6,30,10,30,794.0,157.0,2.7,33.0,855.0,818.46,591.04
2016,6,30,10,45,802.0,158.5,2.75,33.5,883.0,850.66,609.59
2016,6,30,11,0,810.0,160.0,2.8,34.0,911.0,880.4,626.95
2016,6,30,11,15,815.0,161.5,2.85,34.0,931.5,904.77,642.1
2016,6,30,11,30,820.0,163.0,2.9,34.0,952.0,926.24,655.46
2016,6,30,11,45,825.0,162.5,3.0,34.0,965.5,942.72,666.08
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,956.08,674.83
2016,6,30,12,15,608.5,300.5,3.15,34.0,901.0,887.92,629.25
2016,6,30,12,30,387.0,439.0,3.2,34.0,823.0,806.94,570.46
2016,6,30,12,45,611.0,299.5,3.25,34.5,904.0,890.99,631.68
2016,6,30,13,0,835.0,160.0,3.3,35.0,985.0,963.08,678.13
2016,6,30,13,15,832.5,159.0,3.35,35.0,974.0,952.68,671.54
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,939.03,663.6
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,920.81,652.8
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,899.53,640.07
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,872.15,623.38
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,842.08,604.89
2016,6,30,14,45,813.0,142.0,3.65,35.0,846.5,810.26,585.14
2016,6,30,15,0,817.0,132.0,3.7,35.0,817.0,775.37,563.19
2016,6,30,15,15,806.0,129.5,3.7,34.5,778.5,733.68,537.38
2016,6,30,15,30,795.0,127.0,3.7,34.0,740.0,690.34,509.34
2016,6,30,15,45,781.0,124.0,3.7,34.0,697.0,643.08,476.17
2016,6,30,16,0,767.0,121.0,3.7,34.0,654.0,594.91,441.59
2016,6,30,16,15,749.0,117.0,3.65,33.5,606.5,542.84,404.09
2016,6,30,16,30,731.0,113.0,3.6,33.0,559.0,490.78,365.46
2016,6,30,16,45,706.5,109.0,3.6,33.0,508.0,434.58,322.04
2016,6,30,17,0,682.0,105.0,3.6,33.0,457.0,380.79,279.25
2016,6,30,17,15,650.5,99.0,3.4,32.5,405.0,324.19,233.77
2016,6,30,17,30,619.0,93.0,3.2,32.0,353.0,270.24,189.47
2016,6,30,17,45,574.5,86.5,3.0,31.5,300.5,215.66,144.83
2016,6,30,18,0,530.0,80.0,2.8,31.0,248.0,165.81,104.68
2016,6,30,18,15,469.5,71.0,2.45,30.5,198.5,116.75,68.16
2016,6,30,18,30,409.0,62.0,2.1,30.0,149.0,74.86,41.62
2016,6,30,18,45,321.5,49.0,1.8,29.5,105.5,37.2,25.24
2016,6,30,19,0,234.0,36.0,1.5,29.0,62.0,27.91,16.74
2016,6,30,19,15,117.0,18.0,1.45,28.5,31.0,14.08,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,20.0,12.87,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,40.0,21.19,8.91
2016,7,1,6,15,258.0,41.5,0.8,25.5,80.0,31.98,20.89
2016,7,1,6,30,357.0,56.0,0.8,26.0,120.0,49.84,30.23
2016,7,1,6,45,432.5,65.5,0.85,26.5,169.5,89.0,50.65
2016,7,1,7,0,508.0,75.0,0.9,27.0,219.0,136.09,82.63
2016,7,1,7,15,556.5,82.5,1.05,27.5,271.5,184.85,120.69
2016,7,1,7,30,605.0,90.0,1.2,28.0,324.0,238.99,164.7
2016,7,1,7,45,642.0,95.5,1.35,29.0,377.5,292.73,208.68
2016,7,1,8,0,679.0,101.0,1.5,30.0,431.0,349.92,254.54
