Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,15,705.0,105.5,1.55,30.0,483.0,404.58,298.43
2016,7,1,8,30,731.0,110.0,1.6,30.0,535.0,460.84,342.33
2016,7,1,8,45,752.0,113.5,1.65,30.5,584.0,515.81,383.31
2016,7,1,9,0,773.0,117.0,1.7,31.0,633.0,569.93,422.41
2016,7,1,9,15,787.5,120.5,1.75,31.5,678.5,620.1,457.56
2016,7,1,9,30,802.0,124.0,1.8,32.0,724.0,669.54,491.2
2016,7,1,9,45,814.5,125.5,1.85,32.5,764.0,714.58,521.02
2016,7,1,10,0,827.0,127.0,1.9,33.0,804.0,755.54,546.13
2016,7,1,10,15,835.5,129.5,1.95,33.0,838.5,794.7,570.87
2016,7,1,10,30,844.0,132.0,2.0,33.0,873.0,831.64,594.01
2016,7,1,10,45,851.5,132.5,2.05,33.5,900.5,863.43,612.47
2016,7,1,11,0,859.0,133.0,2.1,34.0,928.0,892.57,629.16
2016,7,1,11,15,863.0,134.5,2.15,34.0,948.5,916.66,643.92
2016,7,1,11,30,867.0,136.0,2.2,34.0,969.0,937.65,656.8
2016,7,1,11,45,865.5,139.5,2.3,34.5,980.5,952.12,664.81
2016,7,1,12,0,864.0,143.0,2.4,35.0,992.0,963.17,670.79
2016,7,1,12,15,864.5,143.0,2.45,35.0,997.0,969.51,674.89
2016,7,1,12,30,865.0,143.0,2.5,35.0,1002.0,972.62,677.12
2016,7,1,12,45,864.0,143.0,2.65,35.5,999.0,971.14,676.11
2016,7,1,13,0,863.0,143.0,2.8,36.0,996.0,966.52,673.2
2016,7,1,13,15,860.5,142.5,2.85,36.0,985.0,956.74,667.76
2016,7,1,13,30,858.0,142.0,2.9,36.0,974.0,943.68,660.37
2016,7,1,13,45,853.0,141.0,3.0,36.0,955.0,924.6,649.6
2016,7,1,14,0,848.0,140.0,3.1,36.0,936.0,902.42,636.86
2016,7,1,14,15,841.5,138.5,3.2,36.0,910.0,875.49,621.01
2016,7,1,14,30,835.0,137.0,3.3,36.0,884.0,845.78,603.26
2016,7,1,14,45,825.5,136.0,3.4,36.0,851.5,811.48,582.35
2016,7,1,15,0,816.0,135.0,3.5,36.0,819.0,778.21,561.93
2016,7,1,15,15,804.5,132.5,3.55,35.5,780.0,736.19,536.29
2016,7,1,15,30,793.0,130.0,3.6,35.0,741.0,692.54,508.35
2016,7,1,15,45,776.5,127.5,3.65,35.0,697.0,644.19,474.75
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,595.15,439.86
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,542.82,402.48
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,489.48,363.23
2016,7,1,16,45,695.0,113.5,3.75,34.0,506.0,434.17,320.69
2016,7,1,17,0,668.0,110.0,3.8,34.0,455.0,380.38,278.16
2016,7,1,17,15,635.0,104.0,3.65,33.5,402.5,323.97,233.13
2016,7,1,17,30,602.0,98.0,3.5,33.0,350.0,270.38,189.43
2016,7,1,17,45,557.0,90.5,3.4,32.5,298.0,215.67,145.0
2016,7,1,18,0,512.0,83.0,3.3,32.0,246.0,165.78,105.05
2016,7,1,18,15,450.0,73.5,3.0,31.0,196.5,117.11,69.13
2016,7,1,18,30,388.0,64.0,2.7,30.0,147.0,74.71,42.08
2016,7,1,18,45,301.5,50.5,2.45,29.5,104.0,38.35,26.19
2016,7,1,19,0,215.0,37.0,2.2,29.0,61.0,28.7,17.36
2016,7,1,19,15,107.5,18.5,2.2,28.5,30.5,14.48,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,14.5,2.55,24.5,17.0,13.82,0.0
2016,7,2,6,0,65.0,29.0,2.8,25.0,34.0,23.81,10.36
2016,7,2,6,15,151.0,48.0,3.0,25.5,72.0,38.63,26.3
2016,7,2,6,30,237.0,67.0,3.2,26.0,110.0,58.08,38.46
2016,7,2,6,45,317.5,79.5,3.4,26.5,157.5,90.54,56.24
2016,7,2,7,0,398.0,92.0,3.6,27.0,205.0,134.32,86.23
2016,7,2,7,15,451.0,102.0,3.65,27.5,255.5,179.89,121.57
2016,7,2,7,30,504.0,112.0,3.7,28.0,306.0,231.38,163.15
2016,7,2,7,45,376.5,153.5,3.8,28.5,311.0,260.02,191.58
2016,7,2,8,0,249.0,195.0,3.9,29.0,316.0,272.78,205.13
2016,7,2,8,15,455.0,163.5,3.9,29.5,415.5,349.68,263.15
2016,7,2,8,30,661.0,132.0,3.9,30.0,515.0,447.76,337.53
2016,7,2,8,45,689.0,133.5,3.95,30.5,564.5,500.06,377.41
2016,7,2,9,0,717.0,135.0,4.0,31.0,614.0,553.64,417.29
2016,7,2,9,15,734.0,139.0,4.0,31.5,659.0,603.97,453.56
2016,7,2,9,30,751.0,143.0,4.0,32.0,704.0,653.28,488.13
2016,7,2,9,45,498.5,264.5,4.05,32.5,645.5,619.28,458.46
2016,7,2,10,0,246.0,386.0,4.1,33.0,587.0,559.98,410.15
2016,7,2,10,15,524.0,268.0,4.1,33.0,720.0,683.94,503.25
2016,7,2,10,30,802.0,150.0,4.1,33.0,853.0,818.34,597.98
2016,7,2,10,45,810.5,151.0,4.15,33.5,881.0,850.81,617.02
2016,7,2,11,0,819.0,152.0,4.2,34.0,909.0,880.82,634.9
2016,7,2,11,15,823.5,153.0,4.2,34.5,929.5,904.56,648.35
2016,7,2,11,30,828.0,154.0,4.2,35.0,950.0,918.57,655.47
2016,7,2,11,45,828.0,157.0,4.25,35.5,962.5,933.37,663.43
2016,7,2,12,0,828.0,160.0,4.3,36.0,975.0,952.91,674.47
2016,7,2,12,15,829.5,160.5,4.3,36.0,980.0,960.78,679.18
2016,7,2,12,30,831.0,161.0,4.3,36.0,985.0,965.42,682.01
2016,7,2,12,45,828.5,162.0,4.35,36.0,982.0,963.51,681.03
2016,7,2,13,0,826.0,163.0,4.4,36.0,979.0,958.41,678.14
2016,7,2,13,15,823.5,162.5,4.4,36.0,968.5,948.63,672.13
2016,7,2,13,30,821.0,162.0,4.4,36.0,958.0,935.64,664.16
2016,7,2,13,45,814.0,162.5,4.4,36.0,939.5,916.33,652.19
2016,7,2,14,0,807.0,163.0,4.4,36.0,921.0,894.09,638.4
2016,7,2,14,15,800.0,161.5,4.4,36.0,895.5,867.15,621.53
2016,7,2,14,30,793.0,160.0,4.4,36.0,870.0,837.59,602.94
2016,7,2,14,45,787.0,156.0,4.45,36.0,838.5,803.99,581.76
2016,7,2,15,0,781.0,152.0,4.5,36.0,807.0,768.05,558.87
2016,7,2,15,15,769.0,149.0,4.5,35.5,768.5,726.44,532.79
2016,7,2,15,30,757.0,146.0,4.5,35.0,730.0,683.33,504.08
2016,7,2,15,45,738.0,144.0,4.5,35.0,686.0,635.29,470.17
2016,7,2,16,0,719.0,142.0,4.5,35.0,642.0,586.49,435.02
2016,7,2,16,15,698.5,137.5,4.45,34.5,594.5,534.4,397.5
2016,7,2,16,30,678.0,133.0,4.4,34.0,547.0,482.67,359.19
2016,7,2,16,45,644.0,130.5,4.4,34.0,495.5,427.2,316.43
2016,7,2,17,0,610.0,128.0,4.4,34.0,444.0,374.1,274.52
2016,7,2,17,15,574.5,121.0,4.3,33.5,392.0,318.96,230.77
2016,7,2,17,30,539.0,114.0,4.2,33.0,340.0,267.04,188.76
2016,7,2,17,45,488.0,106.0,4.1,32.5,288.5,212.46,145.01
2016,7,2,18,0,437.0,98.0,4.0,32.0,237.0,164.9,107.46
2016,7,2,18,15,372.0,86.0,3.9,31.5,188.5,117.89,72.85
2016,7,2,18,30,307.0,74.0,3.8,31.0,140.0,78.48,47.34
2016,7,2,18,45,221.0,57.5,3.7,30.5,98.0,43.8,30.54
2016,7,2,19,0,135.0,41.0,3.6,30.0,56.0,33.27,20.89
2016,7,2,19,15,67.5,20.5,3.6,29.5,28.0,17.12,0.54
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.5,14.0,3.75,24.5,17.5,13.34,0.0
2016,7,3,6,0,85.0,28.0,3.9,25.0,35.0,23.05,9.5
2016,7,3,6,15,180.0,45.5,4.15,25.5,73.5,35.18,23.42
2016,7,3,6,30,275.0,63.0,4.4,26.0,112.0,53.42,34.42
2016,7,3,6,45,362.0,72.5,4.7,26.5,160.5,87.83,52.52
2016,7,3,7,0,449.0,82.0,5.0,27.0,209.0,132.41,82.64
2016,7,3,7,15,241.5,113.0,5.1,27.5,183.0,148.46,104.87
2016,7,3,7,30,34.0,144.0,5.2,28.0,157.0,139.34,105.45
2016,7,3,7,45,40.0,166.5,5.35,29.0,184.5,164.56,124.75
2016,7,3,8,0,46.0,189.0,5.5,30.0,212.0,190.59,144.33
2016,7,3,8,15,48.0,211.5,5.55,30.5,237.5,215.65,163.17
2016,7,3,8,30,50.0,234.0,5.6,31.0,263.0,240.98,181.91
2016,7,3,8,45,95.0,269.0,5.65,31.5,330.5,300.93,226.83
2016,7,3,9,0,140.0,304.0,5.7,32.0,398.0,367.89,276.36
2016,7,3,9,15,145.0,323.0,5.7,32.0,426.5,397.16,297.59
2016,7,3,9,30,150.0,342.0,5.7,32.0,455.0,426.54,318.77
2016,7,3,9,45,170.5,367.5,5.75,32.5,502.5,473.21,351.88
2016,7,3,10,0,191.0,393.0,5.8,33.0,550.0,521.13,385.39
2016,7,3,10,15,106.5,355.5,5.7,33.5,443.5,426.9,314.74
2016,7,3,10,30,22.0,318.0,5.6,34.0,337.0,316.73,231.82
2016,7,3,10,45,168.0,376.5,5.6,34.5,531.0,508.73,373.15
2016,7,3,11,0,314.0,435.0,5.6,35.0,725.0,704.28,510.14
2016,7,3,11,15,574.0,291.0,5.55,35.0,837.0,814.93,592.02
2016,7,3,11,30,834.0,147.0,5.5,35.0,949.0,917.92,662.62
2016,7,3,11,45,828.5,154.0,5.45,35.5,959.5,931.41,668.86
2016,7,3,12,0,823.0,161.0,5.4,36.0,970.0,949.52,678.62
2016,7,3,12,15,824.0,161.5,5.35,36.0,975.0,956.92,682.83
2016,7,3,12,30,825.0,162.0,5.3,36.0,980.0,961.1,685.1
2016,7,3,12,45,824.5,161.5,5.25,36.5,977.5,959.7,682.4
2016,7,3,13,0,824.0,161.0,5.2,37.0,975.0,955.1,677.78
2016,7,3,13,15,821.5,160.0,5.15,37.0,964.0,944.88,671.09
2016,7,3,13,30,819.0,159.0,5.1,37.0,953.0,931.45,662.46
2016,7,3,13,45,815.0,157.5,5.05,37.0,935.0,913.0,650.66
2016,7,3,14,0,811.0,156.0,5.0,37.0,917.0,891.53,636.97
2016,7,3,14,15,804.5,154.5,4.95,37.0,892.0,864.95,619.97
2016,7,3,14,30,798.0,153.0,4.9,37.0,867.0,835.72,601.25
2016,7,3,14,45,789.5,150.5,4.9,37.0,835.0,801.38,579.35
2016,7,3,15,0,781.0,148.0,4.9,37.0,803.0,764.86,555.87
2016,7,3,15,15,769.0,145.0,4.9,36.5,765.0,723.26,529.88
2016,7,3,15,30,757.0,142.0,4.9,36.0,727.0,680.16,501.21
2016,7,3,15,45,742.5,138.5,4.9,36.0,684.0,633.66,468.41
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,586.38,434.36
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,534.48,397.05
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,483.27,359.13
2016,7,3,16,45,665.0,121.0,4.95,35.0,496.5,428.57,316.96
2016,7,3,17,0,641.0,115.0,5.0,35.0,447.0,375.18,274.69
2016,7,3,17,15,607.0,109.0,5.0,34.5,395.0,319.8,230.57
2016,7,3,17,30,573.0,103.0,5.0,34.0,343.0,267.42,187.93
2016,7,3,17,45,528.5,95.0,5.0,33.5,291.5,213.93,144.54
2016,7,3,18,0,484.0,87.0,5.0,33.0,240.0,165.25,105.62
2016,7,3,18,15,420.0,77.0,5.0,32.5,191.5,116.27,69.36
2016,7,3,18,30,356.0,67.0,5.0,32.0,143.0,75.85,43.5
2016,7,3,18,45,261.5,53.0,5.05,31.5,100.5,40.28,27.52
2016,7,3,19,0,167.0,39.0,5.1,31.0,58.0,30.28,18.41
2016,7,3,19,15,83.5,19.5,5.1,30.5,29.0,16.34,0.1
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,10.0,4.0,25.5,10.0,9.53,0.0
2016,7,4,6,0,0.0,20.0,4.1,26.0,20.0,18.57,6.2
2016,7,4,6,15,18.5,42.5,4.3,26.0,46.0,37.23,25.0
2016,7,4,6,30,37.0,65.0,4.5,26.0,72.0,56.49,39.57
2016,7,4,6,45,78.0,85.5,4.7,26.5,105.5,79.54,56.18
2016,7,4,7,0,119.0,106.0,4.9,27.0,139.0,109.49,78.22
2016,7,4,7,15,244.5,116.5,5.0,27.5,204.5,151.88,107.48
2016,7,4,7,30,370.0,127.0,5.1,28.0,270.0,209.84,150.78
2016,7,4,7,45,368.5,150.5,5.2,28.5,310.5,254.42,188.02
2016,7,4,8,0,367.0,174.0,5.3,29.0,351.0,297.5,223.34
2016,7,4,8,15,340.0,203.5,5.35,29.5,382.5,335.18,253.7
2016,7,4,8,30,313.0,233.0,5.4,30.0,414.0,369.57,280.35
2016,7,4,8,45,357.0,245.5,5.5,30.5,469.5,422.88,320.64
2016,7,4,9,0,401.0,258.0,5.6,31.0,525.0,482.58,364.96
2016,7,4,9,15,361.0,291.5,5.6,31.5,544.5,506.9,381.49
2016,7,4,9,30,321.0,325.0,5.6,32.0,564.0,529.45,396.1
2016,7,4,9,45,311.5,348.5,5.6,32.5,591.5,560.24,416.76
2016,7,4,10,0,302.0,372.0,5.6,33.0,619.0,589.39,435.81
2016,7,4,10,15,394.0,356.0,5.55,33.5,692.0,659.98,486.01
2016,7,4,10,30,486.0,340.0,5.5,34.0,765.0,739.95,541.46
2016,7,4,10,45,486.0,357.5,5.5,34.5,794.5,772.61,561.64
2016,7,4,11,0,486.0,375.0,5.5,35.0,824.0,803.44,580.49
2016,7,4,11,15,661.0,262.0,5.45,35.0,888.0,866.74,627.85
2016,7,4,11,30,836.0,149.0,5.4,35.0,952.0,921.94,664.44
2016,7,4,11,45,660.0,285.0,5.35,35.5,924.5,911.39,653.87
2016,7,4,12,0,484.0,421.0,5.3,36.0,897.0,882.5,626.87
2016,7,4,12,15,531.0,377.5,5.25,36.5,902.5,890.53,632.43
2016,7,4,12,30,578.0,334.0,5.2,37.0,908.0,896.05,636.19
2016,7,4,12,45,567.5,338.0,5.2,37.5,900.0,889.49,630.28
2016,7,4,13,0,557.0,342.0,5.2,38.0,892.0,880.49,622.91
2016,7,4,13,15,514.5,378.5,5.2,38.0,882.5,869.88,614.55
2016,7,4,13,30,472.0,415.0,5.2,38.0,873.0,857.36,605.0
2016,7,4,13,45,470.5,402.5,5.2,38.0,852.0,835.49,591.23
2016,7,4,14,0,469.0,390.0,5.2,38.0,831.0,811.69,576.18
2016,7,4,14,15,449.0,377.5,5.2,38.0,790.0,769.82,548.74
2016,7,4,14,30,429.0,365.0,5.2,38.0,749.0,727.2,520.61
2016,7,4,14,45,604.5,260.0,5.2,38.0,779.0,757.62,546.5
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,771.57,559.61
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,729.61,532.83
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,686.19,503.79
2016,7,4,15,45,740.5,145.0,5.1,37.0,688.5,639.27,470.82
2016,7,4,16,0,726.0,141.0,5.1,37.0,645.0,591.2,436.35
2016,7,4,16,15,544.5,190.0,5.05,36.5,552.5,495.65,366.38
2016,7,4,16,30,363.0,239.0,5.0,36.0,460.0,414.79,306.5
2016,7,4,16,45,486.5,181.0,4.95,36.0,449.5,400.02,295.0
2016,7,4,17,0,610.0,123.0,4.9,36.0,439.0,370.5,270.35
2016,7,4,17,15,537.5,124.0,4.8,35.5,379.5,309.59,222.94
2016,7,4,17,30,465.0,125.0,4.7,35.0,320.0,254.24,179.64
2016,7,4,17,45,416.5,115.5,4.6,34.5,271.5,204.54,140.28
2016,7,4,18,0,368.0,106.0,4.5,34.0,223.0,160.11,105.68
2016,7,4,18,15,314.5,91.0,4.45,33.0,177.5,115.81,73.12
2016,7,4,18,30,261.0,76.0,4.4,32.0,132.0,77.84,47.96
2016,7,4,18,45,185.0,58.5,4.4,31.5,92.5,46.67,32.75
2016,7,4,19,0,109.0,41.0,4.4,31.0,53.0,33.23,20.74
2016,7,4,19,15,54.5,20.5,4.4,30.5,26.5,17.11,0.2
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,38.0,13.5,3.35,25.5,16.5,12.87,0.0
2016,7,5,6,0,76.0,27.0,3.4,26.0,33.0,22.25,8.12
2016,7,5,6,15,171.0,45.0,3.55,26.0,71.0,36.4,24.28
2016,7,5,6,30,266.0,63.0,3.7,26.0,109.0,52.77,34.28
2016,7,5,6,45,356.5,72.5,3.85,26.5,158.0,86.82,52.0
2016,7,5,7,0,447.0,82.0,4.0,27.0,207.0,131.46,81.9
2016,7,5,7,15,423.0,102.0,4.1,27.0,241.0,173.49,117.8
2016,7,5,7,30,399.0,122.0,4.2,27.0,275.0,212.58,152.34
2016,7,5,7,45,341.5,155.0,4.3,27.5,300.5,249.23,184.91
2016,7,5,8,0,284.0,188.0,4.4,28.0,326.0,279.17,210.65
2016,7,5,8,15,498.5,150.0,4.45,28.5,424.5,355.24,268.56
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,452.94,343.54
2016,7,5,8,45,567.0,181.5,4.55,29.5,527.0,477.82,362.5
2016,7,5,9,0,421.0,251.0,4.6,30.0,531.0,487.77,368.58
2016,7,5,9,15,344.0,294.0,4.6,30.5,534.0,498.53,374.82
2016,7,5,9,30,267.0,337.0,4.6,31.0,537.0,504.24,376.58
2016,7,5,9,45,277.5,356.0,4.6,31.5,573.5,542.96,403.26
2016,7,5,10,0,288.0,375.0,4.6,32.0,610.0,581.73,429.4
2016,7,5,10,15,360.0,363.5,4.6,32.5,670.5,640.25,470.56
2016,7,5,10,30,432.0,352.0,4.6,33.0,731.0,706.69,516.37
2016,7,5,10,45,441.5,365.5,4.6,33.5,763.5,742.17,538.77
2016,7,5,11,0,451.0,379.0,4.6,34.0,796.0,776.51,560.24
2016,7,5,11,15,464.0,392.0,4.6,34.0,829.5,812.24,583.62
2016,7,5,11,30,477.0,405.0,4.6,34.0,863.0,846.61,605.9
2016,7,5,11,45,471.0,415.5,4.6,34.5,873.5,859.17,612.17
2016,7,5,12,0,465.0,426.0,4.6,35.0,884.0,869.52,617.1
2016,7,5,12,15,453.0,431.5,4.6,35.0,879.0,867.21,615.07
2016,7,5,12,30,441.0,437.0,4.6,35.0,874.0,862.68,611.72
2016,7,5,12,45,655.0,284.0,4.6,35.5,932.0,921.14,655.95
2016,7,5,13,0,869.0,131.0,4.6,36.0,990.0,963.32,682.55
2016,7,5,13,15,866.5,130.5,4.6,36.0,979.0,953.57,676.24
2016,7,5,13,30,864.0,130.0,4.6,36.0,968.0,940.51,668.21
2016,7,5,13,45,683.0,255.5,4.65,36.5,910.0,891.54,635.46
2016,7,5,14,0,502.0,381.0,4.7,37.0,852.0,833.54,591.1
2016,7,5,14,15,673.5,253.0,4.7,37.0,866.5,849.52,607.88
2016,7,5,14,30,845.0,125.0,4.7,37.0,881.0,845.67,607.0
2016,7,5,14,45,831.5,126.5,4.75,37.0,847.5,810.2,584.47
2016,7,5,15,0,818.0,128.0,4.8,37.0,814.0,772.72,560.65
2016,7,5,15,15,807.5,125.5,4.85,36.5,776.5,734.44,537.28
2016,7,5,15,30,797.0,123.0,4.9,36.0,739.0,691.38,509.78
2016,7,5,15,45,783.0,120.0,4.95,36.0,695.5,644.01,476.54
2016,7,5,16,0,769.0,117.0,5.0,36.0,652.0,595.7,441.86
2016,7,5,16,15,751.0,113.5,5.05,35.5,604.5,543.94,404.67
2016,7,5,16,30,733.0,110.0,5.1,35.0,557.0,492.16,366.28
2016,7,5,16,45,708.5,106.0,5.15,35.0,506.5,435.78,322.65
2016,7,5,17,0,684.0,102.0,5.2,35.0,456.0,381.75,279.61
2016,7,5,17,15,652.0,97.0,5.15,34.5,404.0,325.63,234.52
2016,7,5,17,30,620.0,92.0,5.1,34.0,352.0,272.2,190.63
2016,7,5,17,45,574.5,85.5,5.05,33.5,299.5,217.07,145.59
2016,7,5,18,0,529.0,79.0,5.0,33.0,247.0,166.79,105.1
2016,7,5,18,15,465.5,70.5,4.85,32.0,197.5,117.59,68.65
2016,7,5,18,30,402.0,62.0,4.7,31.0,148.0,75.94,42.19
2016,7,5,18,45,307.0,50.0,4.55,30.5,104.5,37.99,25.75
2016,7,5,19,0,212.0,38.0,4.4,30.0,61.0,29.53,17.88
2016,7,5,19,15,106.0,19.0,4.35,29.5,30.5,14.9,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.5,4.0,25.5,16.0,12.87,0.0
2016,7,6,6,0,72.0,27.0,4.1,26.0,32.0,22.23,7.62
2016,7,6,6,15,166.5,44.5,4.3,26.0,70.0,36.01,23.91
2016,7,6,6,30,261.0,62.0,4.5,26.0,108.0,51.65,33.56
2016,7,6,6,45,357.0,71.0,4.7,26.5,157.0,85.32,50.84
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,130.24,80.72
2016,7,6,7,15,263.5,114.5,4.95,27.5,192.0,153.55,108.02
2016,7,6,7,30,74.0,149.0,5.0,28.0,178.0,153.71,115.59
2016,7,6,7,45,140.5,173.5,5.1,28.5,238.0,202.33,152.41
2016,7,6,8,0,207.0,198.0,5.2,29.0,298.0,258.81,195.65
2016,7,6,8,15,459.5,154.5,5.25,29.5,409.5,342.62,258.93
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,451.29,342.22
2016,7,6,8,45,507.5,197.0,5.4,30.5,502.5,460.5,349.36
2016,7,6,9,0,303.0,283.0,5.5,31.0,484.0,445.98,336.69
2016,7,6,9,15,546.5,202.5,5.5,31.5,597.0,543.69,411.51
2016,7,6,9,30,790.0,122.0,5.5,32.0,710.0,658.97,497.7
2016,7,6,9,45,802.5,124.5,5.55,32.5,750.5,704.72,529.46
2016,7,6,10,0,815.0,127.0,5.6,33.0,791.0,749.09,558.53
2016,7,6,10,15,824.0,129.0,5.6,33.5,825.0,785.32,581.3
2016,7,6,10,30,833.0,131.0,5.6,34.0,859.0,822.09,604.23
2016,7,6,10,45,839.5,132.5,5.6,34.5,887.0,853.91,623.55
2016,7,6,11,0,846.0,134.0,5.6,35.0,915.0,883.07,640.94
2016,7,6,11,15,850.5,135.5,5.6,35.0,936.0,907.59,656.52
2016,7,6,11,30,855.0,137.0,5.6,35.0,957.0,929.06,670.11
2016,7,6,11,45,858.0,137.0,5.6,35.5,970.0,944.57,678.38
2016,7,6,12,0,861.0,137.0,5.6,36.0,983.0,956.82,684.57
2016,7,6,12,15,862.0,137.5,5.6,36.0,988.5,964.34,689.21
2016,7,6,12,30,863.0,138.0,5.6,36.0,994.0,968.6,691.86
2016,7,6,12,45,861.5,138.5,5.6,36.5,991.0,967.29,689.52
2016,7,6,13,0,860.0,139.0,5.6,37.0,988.0,962.8,685.27
2016,7,6,13,15,857.5,138.5,5.6,37.0,978.0,953.17,679.26
2016,7,6,13,30,855.0,138.0,5.6,37.0,968.0,940.27,671.22
2016,7,6,13,45,849.5,138.0,5.7,37.5,949.5,921.81,658.79
2016,7,6,14,0,844.0,138.0,5.8,38.0,931.0,900.28,644.41
2016,7,6,14,15,838.0,136.5,5.85,38.0,905.5,873.95,627.97
2016,7,6,14,30,832.0,135.0,5.9,38.0,880.0,844.82,609.65
2016,7,6,14,45,817.5,137.0,5.95,38.0,846.5,809.37,586.98
2016,7,6,15,0,803.0,139.0,6.0,38.0,813.0,775.55,565.28
2016,7,6,15,15,791.5,136.5,6.05,37.5,774.5,733.99,539.24
2016,7,6,15,30,780.0,134.0,6.1,37.0,736.0,690.82,510.86
2016,7,6,15,45,762.0,132.5,6.15,37.0,692.0,642.91,476.81
2016,7,6,16,0,744.0,131.0,6.2,37.0,648.0,594.46,441.65
2016,7,6,16,15,724.5,127.0,6.15,36.5,600.5,541.74,403.34
2016,7,6,16,30,705.0,123.0,6.1,36.0,553.0,489.66,364.44
2016,7,6,16,45,676.0,119.5,6.1,35.5,502.0,434.09,321.95
2016,7,6,17,0,647.0,116.0,6.1,35.0,451.0,380.29,279.64
2016,7,6,17,15,613.0,110.0,5.95,34.5,399.0,324.44,234.78
2016,7,6,17,30,579.0,104.0,5.8,34.0,347.0,271.57,191.49
2016,7,6,17,45,530.0,97.0,5.65,33.5,294.5,217.42,147.49
2016,7,6,18,0,481.0,90.0,5.5,33.0,242.0,167.28,107.46
2016,7,6,18,15,414.5,79.5,5.25,32.0,193.0,118.65,71.59
2016,7,6,18,30,348.0,69.0,5.0,31.0,144.0,77.76,45.28
2016,7,6,18,45,255.0,55.0,4.8,30.5,101.0,41.89,28.96
2016,7,6,19,0,162.0,41.0,4.6,30.0,58.0,33.28,20.84
2016,7,6,19,15,81.0,20.5,4.4,29.5,29.0,17.12,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,4.0,11.5,4.0,25.5,11.5,10.96,0.0
2016,7,7,6,0,8.0,23.0,4.1,26.0,23.0,20.7,6.18
2016,7,7,6,15,53.0,44.0,4.3,26.5,52.5,36.93,24.57
2016,7,7,6,30,98.0,65.0,4.5,27.0,82.0,55.28,37.88
2016,7,7,6,45,155.5,82.0,4.75,27.5,120.0,80.73,54.14
2016,7,7,7,0,213.0,99.0,5.0,28.0,158.0,114.95,78.29
2016,7,7,7,15,112.5,115.0,5.05,28.5,147.0,125.24,90.94
2016,7,7,7,30,12.0,131.0,5.1,29.0,136.0,122.87,92.67
2016,7,7,7,45,67.5,166.0,5.15,29.5,198.0,172.64,130.24
2016,7,7,8,0,123.0,201.0,5.2,30.0,260.0,230.36,174.09
2016,7,7,8,15,264.5,205.5,5.2,30.5,351.5,304.59,229.97
2016,7,7,8,30,406.0,210.0,5.2,31.0,443.0,394.95,298.25
2016,7,7,8,45,590.5,159.5,5.25,31.5,533.0,471.49,356.73
2016,7,7,9,0,775.0,109.0,5.3,32.0,623.0,562.2,425.46
2016,7,7,9,15,790.0,112.0,5.3,32.5,668.0,612.55,462.11
2016,7,7,9,30,805.0,115.0,5.3,33.0,713.0,662.22,497.39
2016,7,7,9,45,818.5,116.0,5.3,33.5,753.5,706.02,527.44
2016,7,7,10,0,832.0,117.0,5.3,34.0,794.0,749.85,555.6
2016,7,7,10,15,840.5,119.0,5.3,34.5,828.5,789.04,580.18
2016,7,7,10,30,849.0,121.0,5.3,35.0,863.0,826.02,602.97
2016,7,7,10,45,855.5,122.0,5.3,35.5,891.0,857.9,622.11
2016,7,7,11,0,862.0,123.0,5.3,36.0,919.0,887.08,639.31
2016,7,7,11,15,866.5,124.5,5.3,36.0,939.5,912.04,655.0
2016,7,7,11,30,871.0,126.0,5.3,36.0,960.0,933.91,668.69
2016,7,7,11,45,866.5,131.5,5.3,36.5,971.5,947.87,675.83
2016,7,7,12,0,862.0,137.0,5.3,37.0,983.0,958.29,680.76
2016,7,7,12,15,863.0,137.0,5.3,37.0,988.5,965.39,685.09
2016,7,7,12,30,864.0,137.0,5.3,37.0,994.0,969.24,687.43
2016,7,7,12,45,860.5,139.0,5.35,37.5,990.5,967.43,685.11
2016,7,7,13,0,857.0,141.0,5.4,38.0,987.0,962.44,680.89
2016,7,7,13,15,854.5,140.5,5.45,38.0,976.5,952.87,675.27
2016,7,7,13,30,852.0,140.0,5.5,38.0,966.0,940.03,667.63
2016,7,7,13,45,843.5,141.5,5.6,38.0,946.5,920.27,655.83
2016,7,7,14,0,835.0,143.0,5.7,38.0,927.0,897.58,642.12
2016,7,7,14,15,829.0,141.5,5.75,38.0,901.5,871.47,625.86
2016,7,7,14,30,823.0,140.0,5.8,38.0,876.0,842.6,607.73
2016,7,7,14,45,814.5,138.0,5.85,38.0,844.0,812.58,588.75
2016,7,7,15,0,806.0,136.0,5.9,38.0,812.0,775.72,565.02
2016,7,7,15,15,795.0,133.5,5.9,37.5,774.0,734.42,539.04
2016,7,7,15,30,784.0,131.0,5.9,37.0,736.0,691.46,510.86
2016,7,7,15,45,766.5,129.5,5.95,37.0,692.0,643.71,477.0
2016,7,7,16,0,749.0,128.0,6.0,37.0,648.0,595.35,441.99
2016,7,7,16,15,730.0,124.0,6.0,36.5,600.5,543.4,404.38
2016,7,7,16,30,711.0,120.0,6.0,36.0,553.0,490.54,365.04
2016,7,7,16,45,686.0,115.5,6.0,35.5,503.0,435.55,322.99
2016,7,7,17,0,661.0,111.0,6.0,35.0,453.0,381.91,280.75
2016,7,7,17,15,628.0,105.0,5.85,34.5,400.5,325.62,235.47
2016,7,7,17,30,595.0,99.0,5.7,34.0,348.0,272.18,191.6
2016,7,7,17,45,554.5,91.0,5.6,33.5,297.0,218.18,147.34
2016,7,7,18,0,514.0,83.0,5.5,33.0,246.0,168.49,107.14
2016,7,7,18,15,449.0,73.5,5.25,32.0,196.0,118.97,70.42
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,76.05,42.74
2016,7,7,18,45,298.0,51.0,4.8,30.5,103.5,38.84,26.44
2016,7,7,19,0,212.0,38.0,4.6,30.0,61.0,29.55,17.86
2016,7,7,19,15,106.0,19.0,4.4,29.5,30.5,14.91,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,13.0,3.35,25.5,15.0,12.39,0.0
2016,7,8,6,0,67.0,26.0,3.5,26.0,30.0,21.44,5.99
2016,7,8,6,15,162.5,44.0,3.65,26.5,68.0,35.6,23.43
2016,7,8,6,30,258.0,62.0,3.8,27.0,106.0,51.16,33.3
2016,7,8,6,45,348.5,72.0,4.0,27.5,154.5,85.0,50.76
2016,7,8,7,0,439.0,82.0,4.2,28.0,203.0,129.49,80.33
2016,7,8,7,15,247.5,114.0,4.25,28.5,185.0,149.71,105.04
2016,7,8,7,30,56.0,146.0,4.3,29.0,167.0,146.5,109.9
2016,7,8,7,45,88.0,173.0,4.4,29.5,212.5,185.12,139.37
2016,7,8,8,0,120.0,200.0,4.5,30.0,258.0,228.35,172.31
2016,7,8,8,15,122.0,225.5,4.55,30.5,290.0,260.86,197.03
2016,7,8,8,30,124.0,251.0,4.6,31.0,322.0,293.55,221.39
2016,7,8,8,45,444.5,182.5,4.65,31.5,471.0,413.36,312.58
2016,7,8,9,0,765.0,114.0,4.7,32.0,620.0,561.17,423.39
2016,7,8,9,15,780.5,117.0,4.7,32.5,665.5,611.44,459.43
2016,7,8,9,30,796.0,120.0,4.7,33.0,711.0,661.09,494.39
2016,7,8,9,45,812.5,120.0,4.7,33.5,752.5,707.61,526.26
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,750.57,553.51
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,789.71,577.65
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,826.64,600.01
2016,7,8,10,45,566.5,282.5,4.6,35.5,784.5,771.71,557.56
2016,7,8,11,0,287.0,441.0,4.6,36.0,706.0,687.41,491.44
2016,7,8,11,15,579.5,283.5,4.55,36.0,834.0,814.58,585.29
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,935.29,665.64
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,951.19,673.3
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,963.71,679.5
2016,7,8,12,15,875.0,130.0,4.5,37.0,993.5,970.97,683.84
2016,7,8,12,30,876.0,130.0,4.5,37.0,999.0,974.91,686.21
2016,7,8,12,45,875.5,130.5,4.5,37.5,996.5,974.61,684.58
2016,7,8,13,0,875.0,131.0,4.5,38.0,994.0,971.06,681.01
2016,7,8,13,15,872.5,130.0,4.55,38.0,983.5,960.86,675.01
2016,7,8,13,30,870.0,129.0,4.6,38.0,973.0,947.31,666.99
2016,7,8,13,45,865.0,129.0,4.7,38.0,954.5,929.08,656.27
2016,7,8,14,0,860.0,129.0,4.8,38.0,936.0,907.71,643.53
2016,7,8,14,15,854.5,127.5,4.85,38.0,910.5,881.43,627.44
2016,7,8,14,30,849.0,126.0,4.9,38.0,885.0,852.27,609.53
2016,7,8,14,45,834.5,128.5,5.0,38.0,851.5,816.79,587.59
2016,7,8,15,0,820.0,131.0,5.1,38.0,818.0,779.35,564.13
2016,7,8,15,15,809.0,128.5,5.15,37.5,780.0,740.78,540.57
2016,7,8,15,30,798.0,126.0,5.2,37.0,742.0,697.25,512.79
2016,7,8,15,45,780.5,125.0,5.3,37.0,698.0,649.38,479.35
2016,7,8,16,0,763.0,124.0,5.4,37.0,654.0,600.86,444.64
2016,7,8,16,15,744.5,120.0,5.4,36.5,606.5,548.51,407.0
2016,7,8,16,30,726.0,116.0,5.4,36.0,559.0,495.15,367.53
2016,7,8,16,45,698.5,113.0,5.4,36.0,507.5,439.62,324.58
2016,7,8,17,0,671.0,110.0,5.4,36.0,456.0,385.66,281.77
2016,7,8,17,15,638.0,104.5,5.25,35.5,404.0,329.24,236.69
2016,7,8,17,30,605.0,99.0,5.1,35.0,352.0,275.64,192.96
2016,7,8,17,45,559.0,91.5,5.0,34.5,299.5,220.14,147.94
2016,7,8,18,0,513.0,84.0,4.9,34.0,247.0,169.58,107.5
2016,7,8,18,15,447.5,75.0,4.6,33.0,197.0,120.46,71.29
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,77.81,43.93
2016,7,8,18,45,289.0,52.5,4.05,31.5,103.5,40.16,27.4
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,30.36,18.39
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,15.33,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,2.75,25.5,9.5,9.05,0.0
2016,7,9,6,0,0.0,19.0,2.9,26.0,19.0,17.6,3.34
2016,7,9,6,15,19.0,39.5,3.05,26.0,43.0,34.74,22.74
2016,7,9,6,30,38.0,60.0,3.2,26.0,67.0,52.35,36.24
2016,7,9,6,45,59.0,83.0,3.4,26.5,97.5,76.98,54.78
2016,7,9,7,0,80.0,106.0,3.6,27.0,128.0,103.76,75.19
2016,7,9,7,15,97.0,128.0,3.65,27.5,160.5,133.03,98.03
2016,7,9,7,30,114.0,150.0,3.7,28.0,193.0,164.45,122.67
2016,7,9,7,45,227.0,163.0,3.75,29.0,265.5,220.15,163.71
2016,7,9,8,0,340.0,176.0,3.8,30.0,338.0,288.71,215.32
2016,7,9,8,15,410.5,181.0,3.8,30.5,400.0,345.82,259.21
2016,7,9,8,30,481.0,186.0,3.8,31.0,462.0,408.75,307.06
2016,7,9,8,45,502.5,195.5,3.8,31.5,507.0,456.32,342.76
2016,7,9,9,0,524.0,205.0,3.8,32.0,552.0,505.0,378.39
2016,7,9,9,15,369.5,274.5,3.8,32.5,528.0,496.55,369.74
2016,7,9,9,30,215.0,344.0,3.8,33.0,504.0,472.79,349.13
2016,7,9,9,45,513.0,237.0,3.8,33.5,646.5,604.15,447.23
2016,7,9,10,0,811.0,130.0,3.8,34.0,789.0,749.44,550.43
2016,7,9,10,15,820.0,132.0,3.75,34.5,823.0,785.53,571.61
2016,7,9,10,30,829.0,134.0,3.7,35.0,857.0,822.34,593.61
2016,7,9,10,45,512.0,296.5,3.7,35.5,748.0,738.32,531.05
2016,7,9,11,0,195.0,459.0,3.7,36.0,639.0,618.49,440.42
2016,7,9,11,15,522.5,299.0,3.7,36.0,796.5,778.04,557.19
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,927.67,657.03
2016,7,9,11,45,843.0,146.5,3.7,36.5,964.5,940.82,662.58
2016,7,9,12,0,836.0,154.0,3.7,37.0,975.0,950.41,666.88
2016,7,9,12,15,837.0,154.5,3.7,37.0,980.0,957.83,671.3
2016,7,9,12,30,838.0,155.0,3.7,37.0,985.0,962.09,673.84
2016,7,9,12,45,834.0,156.5,3.7,37.5,981.0,959.37,670.7
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,953.61,665.8
2016,7,9,13,15,827.0,157.5,3.7,38.0,966.5,943.86,659.92
2016,7,9,13,30,824.0,157.0,3.7,38.0,956.0,938.38,656.85
2016,7,9,13,45,814.0,159.5,3.7,38.0,936.5,918.31,644.58
2016,7,9,14,0,804.0,162.0,3.7,38.0,917.0,895.41,630.63
2016,7,9,14,15,797.5,160.5,3.7,37.5,891.5,869.04,615.76
2016,7,9,14,30,791.0,159.0,3.7,37.0,866.0,840.02,599.07
2016,7,9,14,45,783.0,155.5,3.75,37.0,834.0,805.32,577.52
2016,7,9,15,0,775.0,152.0,3.8,37.0,802.0,768.42,554.36
2016,7,9,15,15,509.0,255.5,3.8,37.0,674.0,637.59,461.95
2016,7,9,15,30,243.0,359.0,3.8,37.0,546.0,519.71,375.71
2016,7,9,15,45,472.5,254.0,3.85,37.0,591.5,565.62,412.97
2016,7,9,16,0,702.0,149.0,3.9,37.0,637.0,587.44,431.24
2016,7,9,16,15,681.5,144.0,3.9,36.5,589.5,535.44,394.18
2016,7,9,16,30,661.0,139.0,3.9,36.0,542.0,483.85,356.65
2016,7,9,16,45,625.5,136.5,3.95,36.0,490.5,428.23,314.49
2016,7,9,17,0,590.0,134.0,4.0,36.0,439.0,375.17,273.27
2016,7,9,17,15,554.0,126.5,4.0,35.5,387.5,320.15,230.3
2016,7,9,17,30,518.0,119.0,4.0,35.0,336.0,266.74,187.78
2016,7,9,17,45,469.0,110.0,4.05,34.5,285.0,214.07,145.94
2016,7,9,18,0,420.0,101.0,4.1,34.0,234.0,166.7,108.79
2016,7,9,18,15,353.5,88.5,4.2,33.0,185.5,119.64,74.46
2016,7,9,18,30,287.0,76.0,4.3,32.0,137.0,80.4,48.95
2016,7,9,18,45,203.5,58.5,4.45,31.5,95.5,46.9,32.91
2016,7,9,19,0,120.0,41.0,4.6,31.0,54.0,33.22,20.61
2016,7,9,19,15,60.0,20.5,4.6,30.5,27.0,17.09,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.3,24.5,6.5,6.2,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,12.05,0.07
2016,7,10,6,15,0.0,32.0,2.75,25.5,32.0,29.36,18.36
2016,7,10,6,30,0.0,51.0,3.0,26.0,51.0,46.05,31.47
2016,7,10,6,45,7.0,73.5,3.25,26.5,75.5,66.72,48.34
2016,7,10,7,0,14.0,96.0,3.5,27.0,100.0,88.63,65.83
2016,7,10,7,15,25.0,118.0,3.6,27.5,126.5,111.22,83.45
2016,7,10,7,30,36.0,140.0,3.7,28.0,153.0,136.24,102.84
2016,7,10,7,45,18.0,113.0,3.85,28.5,119.5,110.07,82.33
2016,7,10,8,0,0.0,86.0,4.0,29.0,86.0,80.06,58.51
2016,7,10,8,15,0.5,124.5,4.1,29.5,125.0,115.82,86.35
2016,7,10,8,30,1.0,163.0,4.2,30.0,164.0,151.75,113.76
2016,7,10,8,45,141.0,224.0,4.3,30.5,317.5,286.23,216.77
2016,7,10,9,0,281.0,285.0,4.4,31.0,471.0,435.26,327.65
2016,7,10,9,15,193.5,313.5,4.4,31.5,446.0,419.35,313.68
2016,7,10,9,30,106.0,342.0,4.4,32.0,421.0,394.07,292.74
2016,7,10,9,45,136.5,366.5,4.4,32.5,474.0,448.58,331.64
2016,7,10,10,0,167.0,391.0,4.4,33.0,527.0,501.95,368.88
2016,7,10,10,15,188.0,408.5,4.4,33.0,568.0,542.99,397.57
2016,7,10,10,30,209.0,426.0,4.4,33.0,609.0,584.89,426.62
2016,7,10,10,45,188.0,443.0,4.4,33.5,612.0,590.85,428.62
2016,7,10,11,0,167.0,460.0,4.4,34.0,615.0,594.92,429.43
2016,7,10,11,15,207.0,467.0,4.4,34.0,663.0,643.07,463.11
2016,7,10,11,30,247.0,474.0,4.4,34.0,711.0,697.48,500.41
2016,7,10,11,45,241.5,482.5,4.45,34.5,717.0,699.83,500.44
2016,7,10,12,0,236.0,491.0,4.5,35.0,723.0,706.41,503.5
2016,7,10,12,15,514.5,337.0,4.5,35.0,846.0,838.78,600.43
2016,7,10,12,30,793.0,183.0,4.5,35.0,969.0,954.81,679.86
2016,7,10,12,45,790.0,185.0,4.5,35.5,966.0,953.62,676.95
2016,7,10,13,0,787.0,187.0,4.5,36.0,963.0,949.36,672.93
2016,7,10,13,15,784.5,186.0,4.5,36.0,953.0,939.62,666.91
2016,7,10,13,30,782.0,185.0,4.5,36.0,943.0,926.8,659.01
2016,7,10,13,45,771.5,188.0,4.5,36.5,923.5,907.35,645.56
2016,7,10,14,0,761.0,191.0,4.5,37.0,904.0,885.23,630.49
2016,7,10,14,15,754.0,189.0,4.5,37.0,879.5,858.93,614.05
2016,7,10,14,30,747.0,187.0,4.5,37.0,855.0,830.14,595.96
2016,7,10,14,45,727.5,190.0,4.55,37.0,821.0,795.88,574.35
2016,7,10,15,0,708.0,193.0,4.6,37.0,787.0,757.59,549.2
2016,7,10,15,15,695.0,189.5,4.6,36.5,749.5,716.85,522.84
2016,7,10,15,30,682.0,186.0,4.6,36.0,712.0,674.88,495.08
2016,7,10,15,45,650.0,189.0,4.7,36.0,666.5,625.4,460.39
2016,7,10,16,0,618.0,192.0,4.8,36.0,621.0,576.81,425.8
2016,7,10,16,15,594.5,185.5,4.8,35.5,574.0,525.48,389.29
2016,7,10,16,30,571.0,179.0,4.8,35.0,527.0,472.99,351.03
2016,7,10,16,45,522.5,178.5,4.8,35.0,474.5,417.51,308.86
2016,7,10,17,0,474.0,178.0,4.8,35.0,422.0,366.04,269.07
2016,7,10,17,15,434.5,167.0,4.7,34.5,371.5,312.69,227.8
2016,7,10,17,30,395.0,156.0,4.6,34.0,321.0,263.2,188.95
2016,7,10,17,45,329.5,145.0,4.5,33.5,269.5,211.2,148.89
2016,7,10,18,0,264.0,134.0,4.4,33.0,218.0,167.03,115.62
2016,7,10,18,15,203.5,114.0,4.3,32.0,171.0,123.4,83.9
2016,7,10,18,30,143.0,94.0,4.2,31.0,124.0,88.0,59.75
2016,7,10,18,45,82.5,67.0,4.15,30.5,83.0,54.44,39.23
2016,7,10,19,0,22.0,40.0,4.1,30.0,42.0,34.71,21.85
2016,7,10,19,15,11.0,20.0,4.1,29.5,21.0,18.02,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,8.58,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,16.71,1.52
2016,7,11,6,15,51.5,45.5,4.2,26.0,54.0,37.77,25.06
2016,7,11,6,30,98.0,73.0,4.4,26.0,89.0,60.06,41.99
2016,7,11,6,45,172.5,93.5,4.65,26.5,135.0,90.46,61.66
2016,7,11,7,0,247.0,114.0,4.9,27.0,181.0,131.27,90.24
2016,7,11,7,15,303.0,129.5,5.05,27.5,230.0,173.25,122.07
2016,7,11,7,30,359.0,145.0,5.2,28.0,279.0,221.6,160.18
2016,7,11,7,45,423.0,150.0,5.35,28.5,333.0,269.97,198.8
2016,7,11,8,0,487.0,155.0,5.5,29.0,387.0,324.8,242.72
2016,7,11,8,15,521.0,163.5,5.6,29.5,438.0,376.56,284.29
