Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,30,555.0,172.0,5.7,30.0,489.0,431.16,327.21
2016,7,11,8,45,592.5,173.5,5.8,30.5,539.5,485.65,369.22
2016,7,11,9,0,630.0,175.0,5.9,31.0,590.0,540.58,410.72
2016,7,11,9,15,650.0,180.5,5.95,31.5,635.5,590.41,447.32
2016,7,11,9,30,670.0,186.0,6.0,32.0,681.0,640.37,483.19
2016,7,11,9,45,691.0,187.0,6.05,32.5,723.0,686.58,515.74
2016,7,11,10,0,712.0,188.0,6.1,33.0,765.0,732.39,547.36
2016,7,11,10,15,724.0,191.5,6.1,33.5,800.5,772.75,574.28
2016,7,11,10,30,736.0,195.0,6.1,34.0,836.0,811.51,599.23
2016,7,11,10,45,747.5,195.5,6.15,34.5,865.5,845.05,620.16
2016,7,11,11,0,759.0,196.0,6.2,35.0,895.0,873.1,637.23
2016,7,11,11,15,765.5,198.0,6.2,35.0,916.5,898.75,653.76
2016,7,11,11,30,772.0,200.0,6.2,35.0,938.0,921.69,668.5
2016,7,11,11,45,771.5,204.0,6.2,35.5,951.0,937.09,676.81
2016,7,11,12,0,771.0,208.0,6.2,36.0,964.0,949.37,683.13
2016,7,11,12,15,772.5,208.5,6.15,36.0,969.5,957.17,687.74
2016,7,11,12,30,774.0,209.0,6.1,36.0,975.0,961.92,690.47
2016,7,11,12,45,772.5,209.5,6.1,36.5,972.5,960.77,688.23
2016,7,11,13,0,771.0,210.0,6.1,37.0,970.0,956.6,684.16
2016,7,11,13,15,768.0,209.5,6.05,37.0,960.0,947.02,677.84
2016,7,11,13,30,765.0,209.0,6.0,37.0,950.0,934.41,669.66
2016,7,11,13,45,758.5,208.5,6.0,37.0,931.5,915.58,657.73
2016,7,11,14,0,752.0,208.0,6.0,37.0,913.0,898.14,646.8
2016,7,11,14,15,744.5,206.0,6.0,37.0,888.0,871.15,629.53
2016,7,11,14,30,737.0,204.0,6.0,37.0,863.0,841.72,610.63
2016,7,11,14,45,737.0,194.5,6.0,37.0,833.0,808.89,589.39
2016,7,11,15,0,737.0,185.0,6.0,37.0,803.0,773.49,566.09
2016,7,11,15,15,724.0,181.5,6.0,36.5,764.5,731.68,538.57
2016,7,11,15,30,711.0,178.0,6.0,36.0,726.0,688.55,509.57
2016,7,11,15,45,688.5,176.5,6.0,36.0,681.5,639.91,474.9
2016,7,11,16,0,666.0,175.0,6.0,36.0,637.0,591.27,439.61
2016,7,11,16,15,643.5,169.5,5.95,35.5,589.5,539.17,401.95
2016,7,11,16,30,621.0,164.0,5.9,35.0,542.0,487.75,363.82
2016,7,11,16,45,585.0,159.5,5.9,35.0,490.5,431.86,320.83
2016,7,11,17,0,549.0,155.0,5.9,35.0,439.0,376.64,277.58
2016,7,11,17,15,510.5,146.0,5.8,34.5,387.0,321.42,234.1
2016,7,11,17,30,472.0,137.0,5.7,34.0,335.0,269.82,192.8
2016,7,11,17,45,417.5,127.0,5.6,33.5,283.0,217.28,151.14
2016,7,11,18,0,363.0,117.0,5.5,33.0,231.0,170.74,114.85
2016,7,11,18,15,295.0,101.5,5.3,32.0,182.5,124.66,81.21
2016,7,11,18,30,227.0,86.0,5.1,31.0,134.0,86.21,55.64
2016,7,11,18,45,148.5,65.0,4.95,30.5,92.5,51.6,36.89
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,36.47,23.19
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,18.94,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.5,4.2,24.5,13.0,10.96,0.0
2016,7,12,6,0,39.0,23.0,4.3,25.0,26.0,19.84,1.91
2016,7,12,6,15,129.0,43.5,4.45,25.5,63.0,35.13,22.9
2016,7,12,6,30,219.0,64.0,4.6,26.0,100.0,53.18,39.07
2016,7,12,6,45,316.5,74.5,4.85,26.5,148.5,83.94,51.43
2016,7,12,7,0,414.0,85.0,5.1,27.0,197.0,127.8,80.43
2016,7,12,7,15,225.0,112.0,5.1,27.5,174.5,143.22,101.24
2016,7,12,7,30,36.0,139.0,5.1,28.0,152.0,135.35,102.25
2016,7,12,7,45,55.5,166.0,5.2,28.5,190.5,168.85,128.09
2016,7,12,8,0,75.0,193.0,5.3,29.0,229.0,204.82,155.68
2016,7,12,8,15,76.0,217.5,5.3,29.5,258.0,233.05,177.14
2016,7,12,8,30,77.0,242.0,5.3,30.0,287.0,261.41,198.31
2016,7,12,8,45,222.5,252.5,5.35,31.0,396.0,355.89,269.51
2016,7,12,9,0,368.0,263.0,5.4,32.0,505.0,465.61,350.8
2016,7,12,9,15,572.5,196.5,5.4,32.5,604.5,556.88,419.52
2016,7,12,9,30,777.0,130.0,5.4,33.0,704.0,658.5,494.85
2016,7,12,9,45,543.5,248.0,5.4,33.5,661.0,637.17,473.9
2016,7,12,10,0,310.0,366.0,5.4,34.0,618.0,591.25,434.99
2016,7,12,10,15,567.5,251.5,5.4,34.5,736.5,706.01,520.48
2016,7,12,10,30,825.0,137.0,5.4,35.0,855.0,822.9,601.86
2016,7,12,10,45,543.5,292.0,5.4,35.5,771.5,762.2,554.09
2016,7,12,11,0,262.0,447.0,5.4,36.0,688.0,672.4,483.38
2016,7,12,11,15,557.0,293.0,5.4,36.0,821.5,804.93,582.17
2016,7,12,11,30,852.0,139.0,5.4,36.0,955.0,931.18,668.18
2016,7,12,11,45,865.0,132.5,5.4,36.5,971.0,950.24,678.09
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,966.27,686.62
2016,7,12,12,15,646.5,258.0,5.4,37.0,894.0,890.3,636.41
2016,7,12,12,30,415.0,390.0,5.4,37.0,801.0,796.89,567.79
2016,7,12,12,45,380.5,423.0,5.4,37.5,799.5,790.03,561.15
2016,7,12,13,0,346.0,456.0,5.4,38.0,798.0,787.1,556.67
2016,7,12,13,15,611.5,289.5,5.4,38.0,885.0,880.99,627.3
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,951.32,674.79
2016,7,12,13,45,873.0,122.5,5.45,38.0,954.0,933.45,663.54
2016,7,12,14,0,869.0,122.0,5.5,38.0,936.0,912.35,650.71
2016,7,12,14,15,863.0,120.5,5.5,38.0,910.5,885.4,633.76
2016,7,12,14,30,857.0,119.0,5.5,38.0,885.0,855.56,614.91
2016,7,12,14,45,846.0,119.0,5.55,38.0,852.0,820.29,592.6
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,782.8,568.65
2016,7,12,15,15,824.5,117.0,5.6,37.5,780.5,741.76,543.03
2016,7,12,15,30,814.0,115.0,5.6,37.0,742.0,698.91,515.81
2016,7,12,15,45,794.5,114.5,5.65,37.0,697.0,651.31,482.27
2016,7,12,16,0,775.0,114.0,5.7,37.0,652.0,601.32,446.2
2016,7,12,16,15,756.5,111.0,5.7,36.5,604.5,549.25,408.6
2016,7,12,16,30,738.0,108.0,5.7,36.0,557.0,497.18,369.87
2016,7,12,16,45,706.5,106.0,5.7,36.0,505.0,438.96,324.81
2016,7,12,17,0,675.0,104.0,5.7,36.0,453.0,383.72,280.92
2016,7,12,17,15,642.5,99.0,5.65,35.5,400.5,327.56,235.95
2016,7,12,17,30,610.0,94.0,5.6,35.0,348.0,274.16,192.22
2016,7,12,17,45,562.5,87.5,5.55,34.5,295.5,218.73,147.1
2016,7,12,18,0,515.0,81.0,5.5,34.0,243.0,168.41,106.7
2016,7,12,18,15,450.5,71.5,5.35,33.0,193.0,118.6,69.73
2016,7,12,18,30,386.0,62.0,5.2,32.0,143.0,75.46,41.8
2016,7,12,18,45,292.0,49.5,5.1,31.5,100.0,38.27,25.81
2016,7,12,19,0,198.0,37.0,5.0,31.0,57.0,28.81,17.02
2016,7,12,19,15,99.0,18.5,4.85,30.5,28.5,14.55,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,32.0,11.0,3.4,25.5,13.0,10.48,0.0
2016,7,13,6,0,64.0,22.0,3.6,26.0,26.0,18.28,0.22
2016,7,13,6,15,165.5,39.5,3.8,26.5,63.0,30.7,19.16
2016,7,13,6,30,267.0,57.0,4.0,27.0,100.0,46.2,33.06
2016,7,13,6,45,365.0,65.5,4.2,27.5,149.0,79.59,46.08
2016,7,13,7,0,463.0,74.0,4.4,28.0,198.0,125.52,76.17
2016,7,13,7,15,245.0,104.5,4.5,28.5,171.5,140.48,97.8
2016,7,13,7,30,27.0,135.0,4.6,29.0,145.0,129.63,97.54
2016,7,13,7,45,142.5,161.0,4.75,30.0,227.0,191.79,143.23
2016,7,13,8,0,258.0,187.0,4.9,31.0,309.0,268.33,200.62
2016,7,13,8,15,494.5,144.0,4.95,31.5,412.5,347.25,259.92
2016,7,13,8,30,731.0,101.0,5.0,32.0,516.0,451.25,339.1
2016,7,13,8,45,756.5,102.0,5.1,32.5,566.5,505.35,380.9
2016,7,13,9,0,782.0,103.0,5.2,33.0,617.0,560.39,422.36
2016,7,13,9,15,797.0,106.0,5.25,33.5,662.5,611.39,459.61
2016,7,13,9,30,812.0,109.0,5.3,34.0,708.0,660.37,494.46
2016,7,13,9,45,825.5,110.0,5.4,34.5,749.0,706.2,525.9
2016,7,13,10,0,839.0,111.0,5.5,35.0,790.0,750.64,554.77
2016,7,13,10,15,847.5,113.0,5.55,35.0,824.5,790.43,581.14
2016,7,13,10,30,856.0,115.0,5.6,35.0,859.0,827.99,605.84
2016,7,13,10,45,863.0,115.5,5.65,35.5,887.5,860.37,625.64
2016,7,13,11,0,870.0,116.0,5.7,36.0,916.0,890.04,643.5
2016,7,13,11,15,874.5,117.0,5.7,36.0,937.0,915.04,659.32
2016,7,13,11,30,879.0,118.0,5.7,36.0,958.0,936.9,673.09
2016,7,13,11,45,860.5,134.0,5.75,36.5,966.0,948.07,678.73
2016,7,13,12,0,842.0,150.0,5.8,37.0,974.0,955.07,681.78
2016,7,13,12,15,843.0,150.5,5.8,37.0,980.0,962.7,686.51
2016,7,13,12,30,844.0,151.0,5.8,37.0,986.0,967.13,689.25
2016,7,13,12,45,842.0,151.5,5.85,37.5,983.0,965.52,687.01
2016,7,13,13,0,840.0,152.0,5.9,38.0,980.0,960.78,682.87
2016,7,13,13,15,475.0,317.0,5.85,38.0,784.5,778.4,557.66
2016,7,13,13,30,110.0,482.0,5.8,38.0,589.0,569.57,405.15
2016,7,13,13,45,467.5,316.0,5.8,38.0,756.0,755.61,544.01
2016,7,13,14,0,825.0,150.0,5.8,38.0,923.0,899.73,644.91
2016,7,13,14,15,819.0,148.5,5.75,37.5,898.0,879.5,632.57
2016,7,13,14,30,813.0,147.0,5.7,37.0,873.0,850.31,615.03
2016,7,13,14,45,790.5,153.5,5.7,37.0,838.0,812.71,590.71
2016,7,13,15,0,768.0,160.0,5.7,37.0,803.0,773.69,565.3
2016,7,13,15,15,756.0,157.0,5.65,37.0,765.0,732.39,537.79
2016,7,13,15,30,744.0,154.0,5.6,37.0,727.0,689.6,507.94
2016,7,13,15,45,724.5,152.5,5.55,37.0,683.5,642.21,474.26
2016,7,13,16,0,705.0,151.0,5.5,37.0,640.0,593.89,439.33
2016,7,13,16,15,684.5,146.0,5.45,36.5,592.5,541.58,401.74
2016,7,13,16,30,664.0,141.0,5.4,36.0,545.0,489.65,363.42
2016,7,13,16,45,633.5,137.0,5.35,35.5,494.0,434.6,321.74
2016,7,13,17,0,603.0,133.0,5.3,35.0,443.0,381.57,280.5
2016,7,13,17,15,566.5,125.5,5.15,34.5,391.0,325.43,236.02
2016,7,13,17,30,530.0,118.0,5.0,34.0,339.0,270.93,192.1
2016,7,13,17,45,481.5,108.5,4.9,34.0,287.0,217.02,148.48
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,168.37,109.74
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,120.52,74.69
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,80.73,48.79
2016,7,13,18,45,210.0,58.0,3.95,31.5,95.5,46.79,32.76
2016,7,13,19,0,124.0,41.0,3.7,31.0,54.0,33.19,20.4
2016,7,13,19,15,62.0,20.5,3.6,30.5,27.0,17.06,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,55.0,11.0,2.8,24.5,14.0,10.48,0.0
2016,7,14,6,0,110.0,22.0,3.0,25.0,28.0,17.4,0.0
2016,7,14,6,15,227.0,36.0,3.2,25.5,66.5,27.96,16.97
2016,7,14,6,30,344.0,50.0,3.4,26.0,105.0,41.05,28.87
2016,7,14,6,45,423.5,59.5,3.6,26.5,154.0,79.17,43.97
2016,7,14,7,0,503.0,69.0,3.8,27.0,203.0,125.92,75.08
2016,7,14,7,15,310.0,108.0,3.9,27.5,196.5,155.42,107.46
2016,7,14,7,30,117.0,147.0,4.0,28.0,190.0,162.49,121.05
2016,7,14,7,45,173.5,169.0,4.15,29.0,244.5,208.39,155.87
2016,7,14,8,0,230.0,191.0,4.3,30.0,299.0,261.68,196.4
2016,7,14,8,15,283.5,206.5,4.3,30.5,356.0,313.61,236.08
2016,7,14,8,30,337.0,222.0,4.3,31.0,413.0,371.0,279.49
2016,7,14,8,45,228.5,259.0,4.35,31.5,394.0,365.22,274.72
2016,7,14,9,0,120.0,296.0,4.4,32.0,375.0,349.68,261.55
2016,7,14,9,15,459.0,208.5,4.35,32.5,542.0,495.05,372.16
2016,7,14,9,30,798.0,121.0,4.3,33.0,709.0,664.32,496.37
2016,7,14,9,45,808.0,124.5,4.3,33.5,749.0,710.07,526.91
2016,7,14,10,0,818.0,128.0,4.3,34.0,789.0,754.2,554.9
2016,7,14,10,15,827.0,130.0,4.25,34.0,824.0,790.81,578.35
2016,7,14,10,30,836.0,132.0,4.2,34.0,859.0,828.14,602.11
2016,7,14,10,45,840.5,135.0,4.2,34.5,886.5,860.19,621.1
2016,7,14,11,0,845.0,138.0,4.2,35.0,914.0,889.45,638.11
2016,7,14,11,15,849.5,139.0,4.2,35.0,935.0,913.87,653.23
2016,7,14,11,30,854.0,140.0,4.2,35.0,956.0,935.25,666.39
2016,7,14,11,45,857.5,140.0,4.2,35.5,969.5,951.58,674.96
2016,7,14,12,0,861.0,140.0,4.2,36.0,983.0,964.65,681.5
2016,7,14,12,15,861.5,140.5,4.2,36.0,988.0,972.01,685.89
2016,7,14,12,30,862.0,141.0,4.2,36.0,993.0,976.08,688.33
2016,7,14,12,45,859.5,142.0,4.2,36.5,990.0,974.46,685.85
2016,7,14,13,0,857.0,143.0,4.2,37.0,987.0,969.63,681.49
2016,7,14,13,15,854.0,142.5,4.2,37.0,976.5,959.67,675.4
2016,7,14,13,30,851.0,142.0,4.2,37.0,966.0,946.43,667.36
2016,7,14,13,45,845.0,142.5,4.2,37.0,947.0,928.1,656.14
2016,7,14,14,0,839.0,143.0,4.2,37.0,928.0,906.71,643.02
2016,7,14,14,15,832.5,141.5,4.2,37.0,903.0,880.06,626.52
2016,7,14,14,30,826.0,140.0,4.2,37.0,878.0,850.62,608.19
2016,7,14,14,45,815.5,139.0,4.25,37.0,845.0,819.95,589.2
2016,7,14,15,0,805.0,138.0,4.3,37.0,812.0,782.35,565.46
2016,7,14,15,15,794.0,135.5,4.35,36.5,774.0,740.93,540.09
2016,7,14,15,30,783.0,133.0,4.4,36.0,736.0,697.84,512.6
2016,7,14,15,45,766.0,131.5,4.45,36.0,692.5,650.24,479.41
2016,7,14,16,0,749.0,130.0,4.5,36.0,649.0,601.97,445.0
2016,7,14,16,15,730.0,126.0,4.5,35.5,601.0,549.1,407.29
2016,7,14,16,30,711.0,122.0,4.5,35.0,553.0,496.7,368.77
2016,7,14,16,45,681.5,118.5,4.55,35.0,501.5,440.2,325.46
2016,7,14,17,0,652.0,115.0,4.6,35.0,450.0,385.52,282.42
2016,7,14,17,15,618.0,109.0,4.55,34.5,397.5,328.99,237.55
2016,7,14,17,30,584.0,103.0,4.5,34.0,345.0,275.43,194.07
2016,7,14,17,45,532.0,96.0,4.5,33.5,292.5,219.79,149.22
2016,7,14,18,0,480.0,89.0,4.5,33.0,240.0,168.5,108.43
2016,7,14,18,15,412.0,78.5,4.35,32.5,190.0,119.29,71.91
2016,7,14,18,30,344.0,68.0,4.2,32.0,140.0,78.05,45.11
2016,7,14,18,45,246.0,53.5,4.1,31.5,97.0,41.47,28.4
2016,7,14,19,0,148.0,39.0,4.0,31.0,54.0,31.71,19.18
2016,7,14,19,15,74.0,19.5,3.95,30.5,27.0,16.28,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.5,10.0,2.85,25.0,10.5,9.53,0.0
2016,7,15,6,0,17.0,20.0,3.0,25.0,21.0,18.0,0.0
2016,7,15,6,15,92.0,43.0,3.15,25.5,57.0,34.66,22.28
2016,7,15,6,30,167.0,66.0,3.3,26.0,93.0,53.61,39.35
2016,7,15,6,45,256.5,81.0,3.45,26.5,140.0,85.9,55.15
2016,7,15,7,0,346.0,96.0,3.6,27.0,187.0,127.96,83.32
2016,7,15,7,15,405.0,107.5,3.7,27.5,238.5,172.96,117.6
2016,7,15,7,30,464.0,119.0,3.8,28.0,290.0,224.72,158.89
2016,7,15,7,45,302.5,157.5,3.9,28.5,276.5,238.46,176.49
2016,7,15,8,0,141.0,196.0,4.0,29.0,263.0,232.63,175.87
2016,7,15,8,15,384.5,171.0,4.05,29.5,382.0,325.69,245.71
2016,7,15,8,30,628.0,146.0,4.1,30.0,501.0,443.91,334.99
2016,7,15,8,45,583.0,173.5,4.2,31.0,527.0,480.98,362.48
2016,7,15,9,0,538.0,201.0,4.3,32.0,553.0,510.06,383.03
2016,7,15,9,15,619.0,187.5,4.3,32.5,621.0,578.29,432.82
2016,7,15,9,30,700.0,174.0,4.3,33.0,689.0,650.11,483.99
2016,7,15,9,45,710.5,180.0,4.3,33.5,728.5,695.05,514.32
2016,7,15,10,0,721.0,186.0,4.3,34.0,768.0,738.71,543.18
2016,7,15,10,15,732.0,189.0,4.2,34.5,802.5,778.33,568.43
2016,7,15,10,30,743.0,192.0,4.1,35.0,837.0,816.24,591.41
2016,7,15,10,45,746.5,197.5,4.05,35.5,864.0,848.23,610.12
2016,7,15,11,0,750.0,203.0,4.0,36.0,891.0,877.68,627.0
2016,7,15,11,15,755.5,205.0,3.9,36.0,912.0,898.67,639.33
2016,7,15,11,30,761.0,207.0,3.8,36.0,933.0,920.67,652.33
2016,7,15,11,45,761.5,210.0,3.7,36.5,945.5,936.05,659.69
2016,7,15,12,0,762.0,213.0,3.6,37.0,958.0,948.38,665.13
2016,7,15,12,15,763.5,213.0,3.55,37.0,963.5,955.77,669.2
2016,7,15,12,30,765.0,213.0,3.5,37.0,969.0,960.14,671.48
2016,7,15,12,45,760.5,215.0,3.45,37.5,965.5,957.56,668.12
2016,7,15,13,0,756.0,217.0,3.4,38.0,962.0,957.93,666.76
2016,7,15,13,15,753.5,216.5,3.4,38.0,952.0,948.69,661.19
2016,7,15,13,30,751.0,216.0,3.4,38.0,942.0,936.41,653.85
2016,7,15,13,45,744.5,215.0,3.4,38.0,923.5,916.92,642.06
2016,7,15,14,0,738.0,214.0,3.4,38.0,905.0,894.68,628.6
2016,7,15,14,15,730.5,211.5,3.45,38.0,879.5,867.47,612.24
2016,7,15,14,30,723.0,209.0,3.5,38.0,854.0,837.86,594.28
2016,7,15,14,45,716.0,204.0,3.55,38.0,823.0,803.98,573.33
2016,7,15,15,0,709.0,199.0,3.6,38.0,792.0,768.03,550.3
2016,7,15,15,15,695.0,195.0,3.65,37.5,754.0,725.84,523.71
2016,7,15,15,30,681.0,191.0,3.7,37.0,716.0,682.49,495.73
2016,7,15,15,45,665.0,186.0,3.75,37.0,673.0,635.93,463.86
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,588.89,430.96
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.0,536.64,394.32
2016,7,15,16,30,603.0,169.0,3.8,36.0,534.0,485.15,357.2
2016,7,15,16,45,572.0,162.0,3.85,36.0,483.5,427.91,314.32
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,375.0,273.62
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,319.83,230.86
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,268.37,190.25
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,215.33,148.5
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,168.51,112.3
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,122.52,79.12
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,84.26,53.83
2016,7,15,18,45,135.5,62.5,2.95,32.5,87.5,49.84,35.05
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,34.2,20.95
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,17.7,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,5.72,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,11.13,0.0
2016,7,16,6,15,3.5,32.0,2.4,25.5,33.0,29.11,17.75
2016,7,16,6,30,7.0,52.0,2.5,26.0,54.0,46.54,33.43
2016,7,16,6,45,24.0,74.5,2.65,26.5,81.0,67.4,48.22
2016,7,16,7,0,41.0,97.0,2.8,27.0,108.0,91.83,67.21
2016,7,16,7,15,53.5,119.5,2.85,27.5,137.5,117.78,87.52
2016,7,16,7,30,66.0,142.0,2.9,28.0,167.0,145.42,109.1
2016,7,16,7,45,151.0,165.0,2.95,28.5,233.0,197.95,148.31
2016,7,16,8,0,236.0,188.0,3.0,29.0,299.0,261.28,196.31
2016,7,16,8,15,369.5,181.5,3.05,29.5,379.0,329.06,247.5
2016,7,16,8,30,503.0,175.0,3.1,30.0,459.0,409.36,308.19
2016,7,16,8,45,472.0,206.5,3.15,31.0,492.5,450.97,338.5
2016,7,16,9,0,441.0,238.0,3.2,32.0,526.0,488.47,364.6
2016,7,16,9,15,492.5,238.0,3.15,32.5,581.5,544.5,404.6
2016,7,16,9,30,544.0,238.0,3.1,33.0,637.0,603.94,446.0
2016,7,16,9,45,508.0,269.0,3.05,33.5,659.0,632.83,463.78
2016,7,16,10,0,472.0,300.0,3.0,34.0,681.0,657.2,478.03
2016,7,16,10,15,502.0,310.0,2.95,34.5,731.5,710.04,512.43
2016,7,16,10,30,532.0,320.0,2.9,35.0,782.0,763.29,546.14
2016,7,16,10,45,690.5,229.0,2.9,35.5,849.0,831.29,593.24
2016,7,16,11,0,849.0,138.0,2.9,36.0,916.0,894.2,631.73
2016,7,16,11,15,853.5,139.0,2.95,36.0,937.5,918.82,646.59
2016,7,16,11,30,858.0,140.0,3.0,36.0,959.0,940.36,659.82
2016,7,16,11,45,676.5,276.0,3.05,36.5,928.0,925.55,648.16
2016,7,16,12,0,495.0,412.0,3.1,37.0,897.0,891.36,619.28
2016,7,16,12,15,667.0,287.0,3.15,37.0,943.5,940.93,656.83
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,983.74,684.38
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,982.2,682.36
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,977.35,678.72
2016,7,16,13,15,832.5,162.0,3.5,38.0,974.5,967.24,673.32
2016,7,16,13,30,830.0,161.0,3.6,38.0,964.0,953.84,665.93
2016,7,16,13,45,824.0,161.0,3.75,38.0,945.0,934.93,655.38
2016,7,16,14,0,818.0,161.0,3.9,38.0,926.0,912.98,642.87
2016,7,16,14,15,811.0,159.0,4.0,38.0,900.5,885.29,626.36
2016,7,16,14,30,804.0,157.0,4.1,38.0,875.0,854.9,608.03
2016,7,16,14,45,801.5,151.0,4.2,38.0,844.0,821.79,587.78
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,786.04,565.59
2016,7,16,15,15,787.0,142.0,4.35,37.5,774.0,743.52,539.61
2016,7,16,15,30,775.0,139.0,4.4,37.0,735.0,699.41,511.41
2016,7,16,15,45,757.5,137.0,4.45,37.0,691.0,651.22,478.0
2016,7,16,16,0,740.0,135.0,4.5,37.0,647.0,602.43,443.42
2016,7,16,16,15,719.5,130.5,4.45,36.5,598.5,548.61,405.16
2016,7,16,16,30,699.0,126.0,4.4,36.0,550.0,495.34,366.19
2016,7,16,16,45,671.0,122.0,4.4,36.0,498.5,439.57,323.62
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,385.48,281.24
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,328.48,236.3
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,274.61,192.87
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,219.55,148.6
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,168.35,107.94
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,118.9,71.34
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,77.35,44.34
2016,7,16,18,45,251.0,52.0,3.25,32.5,95.5,40.38,27.35
2016,7,16,19,0,159.0,37.0,3.0,32.0,53.0,28.88,16.75
2016,7,16,19,15,79.5,18.5,3.0,31.5,26.5,15.48,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,21.0,9.5,2.0,24.5,11.0,9.05,0.0
2016,7,17,6,0,42.0,19.0,2.2,25.0,22.0,16.59,0.0
2016,7,17,6,15,135.5,39.0,2.25,25.5,58.0,31.69,19.71
2016,7,17,6,30,229.0,59.0,2.3,26.0,94.0,46.92,33.71
2016,7,17,6,45,320.5,71.0,2.4,26.5,142.5,80.5,48.66
2016,7,17,7,0,412.0,83.0,2.5,27.0,191.0,125.0,78.09
2016,7,17,7,15,468.0,92.5,2.5,27.5,242.5,171.47,113.72
2016,7,17,7,30,524.0,102.0,2.5,28.0,294.0,225.83,157.43
2016,7,17,7,45,577.0,106.0,2.5,28.5,349.0,278.8,200.76
2016,7,17,8,0,630.0,110.0,2.5,29.0,404.0,337.25,248.05
2016,7,17,8,15,659.0,115.5,2.5,29.5,456.0,392.08,292.03
2016,7,17,8,30,688.0,121.0,2.5,30.0,508.0,449.0,336.27
2016,7,17,8,45,714.0,124.0,2.5,31.0,558.5,503.67,376.79
2016,7,17,9,0,740.0,127.0,2.5,32.0,609.0,559.44,416.62
2016,7,17,9,15,467.5,234.5,2.55,32.5,547.5,525.73,389.3
2016,7,17,9,30,195.0,342.0,2.6,33.0,486.0,458.82,336.81
2016,7,17,9,45,201.5,358.5,2.65,33.5,514.5,489.19,357.6
2016,7,17,10,0,208.0,375.0,2.7,34.0,543.0,519.52,377.61
2016,7,17,10,15,209.5,391.5,2.75,34.5,567.0,545.7,394.38
2016,7,17,10,30,211.0,408.0,2.8,35.0,591.0,571.31,410.56
2016,7,17,10,45,521.5,277.0,2.85,35.5,750.0,731.19,525.22
2016,7,17,11,0,832.0,146.0,2.9,36.0,909.0,887.29,628.11
2016,7,17,11,15,836.5,147.5,2.95,36.0,929.5,912.01,642.34
2016,7,17,11,30,841.0,149.0,3.0,36.0,950.0,933.72,655.71
2016,7,17,11,45,856.0,140.5,3.1,36.5,966.5,952.87,666.5
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,969.05,675.46
2016,7,17,12,15,871.5,132.5,3.25,37.0,988.5,976.61,680.19
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,980.81,682.99
2016,7,17,12,45,871.0,133.0,3.4,37.5,991.0,979.76,681.56
2016,7,17,13,0,870.0,133.0,3.5,38.0,988.0,975.41,678.2
2016,7,17,13,15,867.5,132.0,3.55,38.0,977.5,965.32,672.46
2016,7,17,13,30,865.0,131.0,3.6,38.0,967.0,951.88,664.73
2016,7,17,13,45,859.0,131.0,3.7,38.0,948.5,932.82,653.79
2016,7,17,14,0,853.0,131.0,3.8,38.0,930.0,910.63,640.88
2016,7,17,14,15,847.0,130.0,3.85,38.0,904.5,884.49,625.16
2016,7,17,14,30,841.0,129.0,3.9,38.0,879.0,855.5,607.55
2016,7,17,14,45,593.0,252.0,3.95,38.0,771.5,749.64,536.39
2016,7,17,15,0,345.0,375.0,4.0,38.0,664.0,642.08,458.92
2016,7,17,15,15,366.0,339.5,4.05,37.5,633.0,609.44,439.54
2016,7,17,15,30,387.0,304.0,4.1,37.0,602.0,574.13,417.45
2016,7,17,15,45,577.5,211.0,4.15,37.0,625.5,601.98,440.73
2016,7,17,16,0,768.0,118.0,4.2,37.0,649.0,604.08,444.77
2016,7,17,16,15,749.5,114.5,4.2,36.5,601.0,551.61,407.31
2016,7,17,16,30,731.0,111.0,4.2,36.0,553.0,499.15,368.94
2016,7,17,16,45,703.5,107.5,4.25,36.0,501.5,441.53,325.01
2016,7,17,17,0,676.0,104.0,4.3,36.0,450.0,386.41,281.75
2016,7,17,17,15,643.0,98.5,4.2,35.5,397.5,329.27,236.43
2016,7,17,17,30,610.0,93.0,4.1,35.0,345.0,274.94,192.31
2016,7,17,17,45,562.5,86.5,4.05,34.5,292.0,219.23,147.21
2016,7,17,18,0,515.0,80.0,4.0,34.0,239.0,168.65,106.72
2016,7,17,18,15,449.0,70.5,3.75,33.5,189.0,118.38,69.33
2016,7,17,18,30,383.0,61.0,3.5,33.0,139.0,74.97,41.17
2016,7,17,18,45,286.0,48.0,3.3,32.5,96.0,37.33,24.85
2016,7,17,19,0,189.0,35.0,3.1,32.0,53.0,27.3,15.45
2016,7,17,19,15,94.5,17.5,3.1,31.5,26.5,13.81,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,9.5,1.1,25.5,10.5,9.05,0.0
2016,7,18,6,0,49.0,19.0,1.3,26.0,21.0,15.86,0.0
2016,7,18,6,15,149.0,36.5,1.45,26.0,56.5,28.45,16.99
2016,7,18,6,30,249.0,54.0,1.6,26.0,92.0,42.87,30.31
2016,7,18,6,45,339.0,65.0,1.8,26.5,139.5,76.57,44.9
2016,7,18,7,0,429.0,76.0,2.0,27.0,187.0,121.0,74.13
2016,7,18,7,15,484.5,84.5,2.05,27.5,238.5,168.62,110.72
2016,7,18,7,30,540.0,93.0,2.1,28.0,290.0,221.37,153.3
2016,7,18,7,45,297.0,138.5,2.2,28.5,249.5,219.78,161.54
2016,7,18,8,0,54.0,184.0,2.3,29.0,209.0,189.28,143.08
2016,7,18,8,15,378.5,146.0,2.3,29.5,356.0,300.3,225.67
2016,7,18,8,30,703.0,108.0,2.3,30.0,503.0,443.79,332.69
2016,7,18,8,45,529.0,185.5,2.3,31.0,498.5,462.0,345.15
2016,7,18,9,0,355.0,263.0,2.3,32.0,494.0,459.13,340.75
2016,7,18,9,15,569.0,191.5,2.25,32.0,594.0,551.44,409.48
2016,7,18,9,30,783.0,120.0,2.2,32.0,694.0,654.47,484.13
2016,7,18,9,45,793.0,124.0,2.2,32.5,734.0,700.29,514.11
2016,7,18,10,0,803.0,128.0,2.2,33.0,774.0,744.56,541.43
2016,7,18,10,15,812.0,130.0,2.2,33.5,809.0,784.24,565.2
2016,7,18,10,30,821.0,132.0,2.2,34.0,844.0,817.77,584.66
2016,7,18,10,45,826.0,135.0,2.2,34.5,871.5,850.0,603.11
2016,7,18,11,0,831.0,138.0,2.2,35.0,899.0,879.51,619.64
2016,7,18,11,15,836.0,139.5,2.25,35.0,920.5,904.72,635.09
2016,7,18,11,30,841.0,141.0,2.3,35.0,942.0,926.95,648.72
2016,7,18,11,45,840.5,144.0,2.35,35.5,954.5,942.26,656.75
2016,7,18,12,0,840.0,147.0,2.4,36.0,967.0,954.25,662.82
2016,7,18,12,15,841.0,147.5,2.45,36.0,972.5,962.04,667.77
2016,7,18,12,30,842.0,148.0,2.5,36.0,978.0,966.6,670.86
2016,7,18,12,45,840.5,148.0,2.6,36.0,975.5,965.08,670.75
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,960.39,668.8
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,951.06,664.02
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,938.5,657.3
2016,7,18,13,45,829.5,146.5,3.0,36.0,935.0,920.87,647.41
2016,7,18,14,0,825.0,146.0,3.1,36.0,917.0,900.17,635.58
2016,7,18,14,15,818.5,144.0,3.15,36.0,891.5,873.31,619.45
2016,7,18,14,30,812.0,142.0,3.2,36.0,866.0,848.68,604.74
2016,7,18,14,45,501.0,273.5,3.3,36.0,715.0,693.31,499.05
2016,7,18,15,0,190.0,405.0,3.4,36.0,564.0,543.1,390.34
2016,7,18,15,15,474.0,273.0,3.5,35.5,643.5,633.22,461.54
2016,7,18,15,30,758.0,141.0,3.6,35.0,723.0,690.55,507.66
2016,7,18,15,45,690.5,164.5,3.7,35.0,670.5,634.34,467.28
2016,7,18,16,0,623.0,188.0,3.8,35.0,618.0,581.01,428.85
2016,7,18,16,15,459.0,220.0,3.85,34.5,524.0,481.7,357.09
2016,7,18,16,30,295.0,252.0,3.9,34.0,430.0,396.27,294.38
2016,7,18,16,45,294.5,227.0,3.95,34.0,391.5,355.11,263.94
2016,7,18,17,0,294.0,202.0,4.0,34.0,353.0,313.59,232.33
2016,7,18,17,15,147.0,134.0,3.95,33.5,209.5,178.78,131.61
2016,7,18,17,30,0.0,66.0,3.9,33.0,66.0,61.39,43.05
2016,7,18,17,45,0.0,56.0,3.85,33.0,56.0,52.06,35.85
2016,7,18,18,0,0.0,46.0,3.8,33.0,46.0,42.73,28.49
2016,7,18,18,15,0.0,36.0,3.6,32.5,36.0,33.42,21.09
2016,7,18,18,30,0.0,26.0,3.4,32.0,26.0,24.11,13.56
2016,7,18,18,45,0.0,18.0,3.25,31.5,18.0,16.68,8.05
2016,7,18,19,0,0.0,10.0,3.1,31.0,10.0,9.26,1.51
2016,7,18,19,15,0.0,5.0,3.05,30.5,5.0,4.62,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,48.0,9.0,0.0,25.5,11.0,8.58,0.0
2016,7,19,6,0,96.0,18.0,0.0,26.0,22.0,14.23,0.0
2016,7,19,6,15,210.5,32.0,0.1,26.5,58.5,24.89,14.09
2016,7,19,6,30,325.0,46.0,0.2,27.0,95.0,36.74,25.11
2016,7,19,6,45,416.0,53.5,0.3,27.5,143.5,72.35,38.75
2016,7,19,7,0,507.0,61.0,0.4,28.0,192.0,118.29,68.13
2016,7,19,7,15,558.5,68.0,0.5,28.5,244.0,167.2,105.58
2016,7,19,7,30,610.0,75.0,0.6,29.0,296.0,221.94,149.68
2016,7,19,7,45,650.5,78.5,0.75,29.5,349.5,275.54,193.86
2016,7,19,8,0,691.0,82.0,0.9,30.0,403.0,334.57,241.66
2016,7,19,8,15,717.5,86.0,1.05,30.5,455.0,390.03,285.98
2016,7,19,8,30,744.0,90.0,1.2,31.0,507.0,447.19,330.26
2016,7,19,8,45,763.5,93.5,1.4,31.5,556.5,501.52,371.46
2016,7,19,9,0,783.0,97.0,1.6,32.0,606.0,556.2,411.7
2016,7,19,9,15,532.0,212.0,1.75,32.5,569.0,545.76,401.52
2016,7,19,9,30,281.0,327.0,1.9,33.0,532.0,507.12,370.18
2016,7,19,9,45,297.5,334.0,2.1,33.5,563.0,539.75,392.98
2016,7,19,10,0,314.0,341.0,2.3,34.0,594.0,572.78,415.37
2016,7,19,10,15,582.5,226.0,2.4,34.0,721.0,696.96,505.92
2016,7,19,10,30,851.0,111.0,2.5,34.0,848.0,823.08,590.95
2016,7,19,10,45,512.5,283.5,2.7,34.5,732.0,730.87,524.5
2016,7,19,11,0,174.0,456.0,2.9,35.0,616.0,600.25,427.28
2016,7,19,11,15,522.5,287.0,3.0,35.0,781.5,771.73,552.98
2016,7,19,11,30,871.0,118.0,3.1,35.0,947.0,933.75,660.28
2016,7,19,11,45,573.0,298.5,3.25,35.5,847.5,851.07,602.53
2016,7,19,12,0,275.0,479.0,3.4,36.0,748.0,742.37,522.03
2016,7,19,12,15,307.0,451.0,3.45,36.0,752.5,748.79,528.28
2016,7,19,12,30,339.0,423.0,3.5,36.0,757.0,753.97,533.07
2016,7,19,12,45,605.5,273.0,3.6,36.5,869.0,873.01,618.08
2016,7,19,13,0,872.0,123.0,3.7,37.0,981.0,969.65,679.49
2016,7,19,13,15,661.0,267.5,3.8,37.0,914.0,913.27,643.25
2016,7,19,13,30,450.0,412.0,3.9,37.0,847.0,843.87,592.65
2016,7,19,13,45,443.0,400.0,4.0,37.0,821.5,817.6,576.82
2016,7,19,14,0,436.0,388.0,4.1,37.0,796.0,789.67,559.49
2016,7,19,14,15,373.5,401.5,4.15,36.5,744.0,730.46,520.69
2016,7,19,14,30,311.0,415.0,4.2,36.0,692.0,678.03,485.79
2016,7,19,14,45,303.0,400.0,4.3,36.0,662.0,645.74,464.83
2016,7,19,15,0,295.0,385.0,4.4,36.0,632.0,612.89,443.13
2016,7,19,15,15,281.0,368.0,4.4,36.0,594.0,573.13,416.13
2016,7,19,15,30,267.0,351.0,4.4,36.0,556.0,533.57,388.97
2016,7,19,15,45,263.0,329.0,4.45,36.0,521.0,496.43,363.48
2016,7,19,16,0,259.0,307.0,4.5,36.0,486.0,458.98,337.34
2016,7,19,16,15,399.5,243.0,4.5,35.5,495.5,469.06,347.22
2016,7,19,16,30,540.0,179.0,4.5,35.0,505.0,461.01,342.5
2016,7,19,16,45,534.5,162.5,4.5,34.5,460.5,412.21,305.9
2016,7,19,17,0,529.0,146.0,4.5,34.0,416.0,363.07,267.98
2016,7,19,17,15,420.5,147.5,4.4,33.5,347.0,292.79,214.3
2016,7,19,17,30,312.0,149.0,4.3,33.0,278.0,233.2,169.04
2016,7,19,17,45,286.0,130.0,4.25,33.0,234.5,189.12,133.78
2016,7,19,18,0,260.0,111.0,4.2,33.0,191.0,147.99,101.07
2016,7,19,18,15,224.5,91.5,3.95,32.5,151.0,108.36,71.02
2016,7,19,18,30,189.0,72.0,3.7,32.0,111.0,73.15,46.18
2016,7,19,18,45,134.5,52.5,3.5,31.5,76.0,42.45,29.1
2016,7,19,19,0,80.0,33.0,3.3,31.0,41.0,27.05,15.15
2016,7,19,19,15,40.0,16.5,3.15,30.5,20.5,13.85,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,16.0,8.5,0.45,25.5,9.0,8.1,0.0
2016,7,20,6,0,32.0,17.0,0.5,26.0,18.0,14.92,0.0
2016,7,20,6,15,125.0,36.0,0.55,26.0,53.0,29.38,17.51
2016,7,20,6,30,218.0,55.0,0.6,26.0,88.0,43.29,30.63
2016,7,20,6,45,308.5,67.5,0.7,26.5,135.0,76.43,45.83
2016,7,20,7,0,399.0,80.0,0.8,27.0,182.0,120.45,74.77
2016,7,20,7,15,456.5,89.5,0.85,27.5,233.5,166.43,109.63
2016,7,20,7,30,514.0,99.0,0.9,28.0,285.0,220.49,152.55
2016,7,20,7,45,569.0,102.0,1.0,28.5,339.5,272.63,194.71
2016,7,20,8,0,624.0,105.0,1.1,29.0,394.0,330.51,241.02
2016,7,20,8,15,653.5,110.5,1.2,29.5,446.0,385.34,284.53
2016,7,20,8,30,683.0,116.0,1.3,30.0,498.0,442.32,328.39
2016,7,20,8,45,423.5,205.0,1.4,31.0,449.5,424.69,315.34
2016,7,20,9,0,164.0,294.0,1.5,32.0,401.0,374.45,276.33
2016,7,20,9,15,469.0,209.5,1.65,32.5,546.0,503.95,372.76
2016,7,20,9,30,774.0,125.0,1.8,33.0,691.0,654.13,480.09
2016,7,20,9,45,789.0,126.5,1.95,33.5,732.0,700.83,510.89
2016,7,20,10,0,804.0,128.0,2.1,34.0,773.0,746.39,539.85
2016,7,20,10,15,533.0,269.5,2.2,34.0,705.5,698.11,502.73
2016,7,20,10,30,262.0,411.0,2.3,34.0,638.0,622.96,445.66
2016,7,20,10,45,306.5,412.5,2.45,34.5,686.5,672.53,479.6
2016,7,20,11,0,351.0,414.0,2.6,35.0,735.0,723.42,513.18
2016,7,20,11,15,380.5,409.5,2.7,35.0,765.0,755.55,534.79
2016,7,20,11,30,410.0,405.0,2.8,35.0,795.0,792.46,559.44
2016,7,20,11,45,285.5,450.0,2.9,35.5,724.0,720.48,507.96
2016,7,20,12,0,161.0,495.0,3.0,36.0,653.0,642.57,452.35
2016,7,20,12,15,498.5,324.0,3.05,36.0,815.0,817.39,578.42
2016,7,20,12,30,836.0,153.0,3.1,36.0,977.0,967.23,677.25
2016,7,20,12,45,835.0,153.0,3.2,36.5,975.0,966.22,674.72
2016,7,20,13,0,834.0,153.0,3.3,37.0,973.0,962.04,671.5
2016,7,20,13,15,832.0,152.5,3.35,37.0,963.0,953.23,666.54
2016,7,20,13,30,830.0,152.0,3.4,37.0,953.0,941.18,659.66
2016,7,20,13,45,823.5,152.5,3.5,37.0,934.5,922.66,649.04
2016,7,20,14,0,817.0,153.0,3.6,37.0,916.0,907.75,640.76
2016,7,20,14,15,810.5,151.0,3.65,37.0,890.5,880.43,624.22
2016,7,20,14,30,804.0,149.0,3.7,37.0,865.0,850.39,605.91
2016,7,20,14,45,492.0,277.0,3.75,37.0,710.0,690.52,496.54
2016,7,20,15,0,180.0,405.0,3.8,37.0,555.0,535.9,384.46
2016,7,20,15,15,242.0,373.5,3.8,37.0,565.0,549.19,396.29
2016,7,20,15,30,304.0,342.0,3.8,37.0,575.0,552.1,400.05
2016,7,20,15,45,357.5,305.0,3.85,37.0,563.0,538.03,391.78
2016,7,20,16,0,411.0,268.0,3.9,37.0,551.0,521.89,381.58
2016,7,20,16,15,411.0,245.5,3.9,36.5,511.0,478.5,351.57
2016,7,20,16,30,411.0,223.0,3.9,36.0,471.0,434.19,320.14
2016,7,20,16,45,297.5,219.0,3.9,35.5,390.0,349.72,258.37
2016,7,20,17,0,184.0,215.0,3.9,35.0,309.0,278.08,205.64
2016,7,20,17,15,328.5,167.5,3.8,34.5,311.5,276.38,202.29
2016,7,20,17,30,473.0,120.0,3.7,34.0,314.0,257.25,182.85
2016,7,20,17,45,446.5,109.0,3.6,34.0,270.0,210.4,144.35
2016,7,20,18,0,420.0,98.0,3.5,34.0,226.0,166.28,108.5
2016,7,20,18,15,352.0,85.0,3.3,33.5,177.5,118.08,73.01
2016,7,20,18,30,284.0,72.0,3.1,33.0,129.0,77.99,46.68
2016,7,20,18,45,201.5,54.0,2.95,32.5,88.0,43.72,29.96
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,29.35,16.7
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,15.03,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
