Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.5,8.5,1.7,24.5,10.5,8.1,0.0
2016,7,21,6,0,97.0,17.0,2.0,25.0,21.0,13.45,0.0
2016,7,21,6,15,216.5,31.0,2.05,25.5,58.0,24.15,13.28
2016,7,21,6,30,336.0,45.0,2.1,26.0,95.0,36.51,24.92
2016,7,21,6,45,427.0,53.0,2.15,27.0,144.0,72.41,38.62
2016,7,21,7,0,518.0,61.0,2.2,28.0,193.0,119.49,68.91
2016,7,21,7,15,570.5,67.5,2.1,28.5,245.5,168.87,107.08
2016,7,21,7,30,623.0,74.0,2.0,29.0,298.0,224.19,152.19
2016,7,21,7,45,662.0,78.5,1.9,30.0,352.0,279.14,197.51
2016,7,21,8,0,701.0,83.0,1.8,31.0,406.0,339.34,245.92
2016,7,21,8,15,727.0,87.0,1.6,31.5,459.0,395.28,290.15
2016,7,21,8,30,753.0,91.0,1.4,32.0,512.0,452.86,333.73
2016,7,21,8,45,771.5,95.0,1.2,32.5,561.5,507.77,373.39
2016,7,21,9,0,790.0,99.0,1.0,33.0,611.0,562.91,411.16
2016,7,21,9,15,805.0,102.0,1.05,33.5,657.0,614.77,446.82
2016,7,21,9,30,820.0,105.0,1.1,34.0,703.0,664.52,480.02
2016,7,21,9,45,829.5,108.0,1.2,35.0,744.0,710.22,508.33
2016,7,21,10,0,839.0,111.0,1.3,36.0,785.0,754.2,534.07
2016,7,21,10,15,848.0,113.0,1.4,36.0,820.0,794.84,559.58
2016,7,21,10,30,857.0,115.0,1.5,36.0,855.0,833.27,583.58
2016,7,21,10,45,861.0,118.0,1.6,36.5,883.0,865.93,602.62
2016,7,21,11,0,865.0,121.0,1.7,37.0,911.0,895.68,619.8
2016,7,21,11,15,869.5,122.0,1.8,37.0,932.5,920.92,635.47
2016,7,21,11,30,874.0,123.0,1.9,37.0,954.0,943.02,649.3
2016,7,21,11,45,878.0,123.0,2.05,37.5,968.5,960.44,659.5
2016,7,21,12,0,882.0,123.0,2.2,38.0,983.0,974.52,667.71
2016,7,21,12,15,883.0,123.0,2.3,38.0,988.5,982.3,673.08
2016,7,21,12,30,884.0,123.0,2.4,38.0,994.0,986.65,676.5
2016,7,21,12,45,886.0,121.0,2.5,38.5,992.5,986.65,675.97
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,983.22,673.46
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,973.88,668.43
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,961.09,661.41
2016,7,21,13,45,883.5,115.5,2.8,39.0,953.5,944.35,652.4
2016,7,21,14,0,883.0,113.0,2.9,39.0,936.0,924.17,641.27
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.0,897.15,625.47
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,867.14,607.74
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,832.53,586.96
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,795.36,564.36
2016,7,21,15,15,848.5,104.0,3.1,38.5,783.0,753.9,539.61
2016,7,21,15,30,839.0,102.0,3.1,38.0,745.0,710.47,513.18
2016,7,21,15,45,826.0,99.5,3.15,38.0,701.0,662.43,481.54
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,613.19,447.33
2016,7,21,16,15,796.5,94.0,3.2,37.5,609.0,560.84,410.7
2016,7,21,16,30,780.0,91.0,3.2,37.0,561.0,507.41,372.09
2016,7,21,16,45,757.5,87.5,3.25,37.0,509.5,450.62,329.13
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,394.77,285.54
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,336.25,239.23
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,278.53,192.43
2016,7,21,17,45,631.0,69.5,3.05,36.0,297.5,221.0,145.29
2016,7,21,18,0,588.0,64.0,3.0,36.0,244.0,167.98,102.38
2016,7,21,18,15,525.0,57.0,2.7,35.0,193.0,115.85,63.72
2016,7,21,18,30,462.0,50.0,2.4,34.0,142.0,71.18,35.46
2016,7,21,18,45,362.5,39.5,2.15,33.0,98.0,30.88,19.47
2016,7,21,19,0,263.0,29.0,1.9,32.0,54.0,23.11,11.85
2016,7,21,19,15,131.5,14.5,2.1,31.5,27.0,11.53,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,8.0,1.7,25.5,10.5,7.63,0.0
2016,7,22,6,0,121.0,16.0,2.0,26.0,21.0,12.66,0.0
2016,7,22,6,15,244.5,28.5,2.0,26.5,58.0,22.6,11.87
2016,7,22,6,30,368.0,41.0,2.0,27.0,95.0,32.82,21.72
2016,7,22,6,45,451.0,49.0,2.0,27.5,144.0,70.24,36.02
2016,7,22,7,0,534.0,57.0,2.0,28.0,193.0,117.78,66.86
2016,7,22,7,15,585.0,63.5,1.9,29.0,245.5,167.85,105.45
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,223.68,150.67
2016,7,22,7,45,673.0,74.5,1.7,31.0,351.5,278.8,196.03
2016,7,22,8,0,710.0,79.0,1.6,32.0,405.0,338.87,244.17
2016,7,22,8,15,736.0,83.0,1.65,32.5,457.5,395.36,289.16
2016,7,22,8,30,762.0,87.0,1.7,33.0,510.0,453.47,333.87
2016,7,22,8,45,781.5,90.0,1.75,33.5,560.5,508.45,374.89
2016,7,22,9,0,801.0,93.0,1.8,34.0,611.0,563.72,414.72
2016,7,22,9,15,815.5,95.5,1.85,34.5,657.0,614.55,450.22
2016,7,22,9,30,830.0,98.0,1.9,35.0,703.0,664.93,484.34
2016,7,22,9,45,841.0,100.0,1.95,35.5,744.0,711.22,513.75
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,755.88,540.95
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.5,796.67,565.25
2016,7,22,10,30,869.0,106.0,2.1,37.0,856.0,835.17,587.81
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.5,868.53,606.9
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,899.06,624.1
2016,7,22,11,15,885.5,110.0,2.25,38.0,934.5,924.73,639.55
2016,7,22,11,30,890.0,111.0,2.3,38.0,956.0,947.22,653.09
2016,7,22,11,45,887.0,115.5,2.35,38.5,968.5,962.66,660.99
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,974.49,666.8
2016,7,22,12,15,885.5,120.0,2.45,39.0,987.0,982.79,671.99
2016,7,22,12,30,887.0,120.0,2.5,39.0,993.0,987.66,675.22
2016,7,22,12,45,886.0,120.5,2.55,39.5,991.0,987.14,673.88
2016,7,22,13,0,885.0,121.0,2.6,40.0,989.0,983.19,670.62
2016,7,22,13,15,883.0,120.5,2.65,40.0,979.0,973.87,665.63
2016,7,22,13,30,881.0,120.0,2.7,40.0,969.0,961.1,658.65
2016,7,22,13,45,877.0,119.5,2.75,40.0,951.0,943.06,648.5
2016,7,22,14,0,873.0,119.0,2.8,40.0,933.0,921.74,636.37
2016,7,22,14,15,867.5,117.5,2.8,40.0,907.5,894.94,620.48
2016,7,22,14,30,862.0,116.0,2.8,40.0,882.0,865.17,602.72
2016,7,22,14,45,847.5,118.5,2.85,40.0,848.0,828.97,581.1
2016,7,22,15,0,833.0,121.0,2.9,40.0,814.0,790.72,557.99
2016,7,22,15,15,822.5,118.5,2.9,39.5,775.5,748.91,533.18
2016,7,22,15,30,812.0,116.0,2.9,39.0,737.0,707.46,508.24
2016,7,22,15,45,796.5,114.0,2.95,39.0,693.0,658.81,475.83
2016,7,22,16,0,781.0,112.0,3.0,39.0,649.0,609.27,441.71
2016,7,22,16,15,763.0,108.5,3.0,38.5,601.0,556.2,404.92
2016,7,22,16,30,745.0,105.0,3.0,38.0,553.0,503.06,366.87
2016,7,22,16,45,718.5,101.5,3.05,38.0,501.0,446.08,324.2
2016,7,22,17,0,692.0,98.0,3.1,38.0,449.0,389.19,280.37
2016,7,22,17,15,659.5,92.5,3.05,37.5,396.0,331.06,234.95
2016,7,22,17,30,627.0,87.0,3.0,37.0,343.0,275.69,190.52
2016,7,22,17,45,578.0,81.0,2.95,36.5,289.5,218.83,144.96
2016,7,22,18,0,529.0,75.0,2.9,36.0,236.0,167.27,104.07
2016,7,22,18,15,464.0,66.0,2.65,35.0,186.0,116.53,66.72
2016,7,22,18,30,399.0,57.0,2.4,34.0,136.0,73.62,39.38
2016,7,22,18,45,300.0,44.0,2.2,33.5,92.5,34.08,21.98
2016,7,22,19,0,201.0,31.0,2.0,33.0,49.0,24.22,12.47
2016,7,22,19,15,100.5,15.5,2.3,32.5,24.5,14.77,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,41.0,7.5,1.85,25.5,9.0,7.15,0.0
2016,7,23,6,0,82.0,15.0,2.2,26.0,18.0,14.3,0.0
2016,7,23,6,15,194.0,30.5,2.25,26.5,54.0,23.8,12.64
2016,7,23,6,30,306.0,46.0,2.3,27.0,90.0,36.12,24.42
2016,7,23,6,45,393.0,55.5,2.4,27.5,138.0,72.38,39.68
2016,7,23,7,0,480.0,65.0,2.5,28.0,186.0,118.27,69.54
2016,7,23,7,15,533.5,73.0,2.45,28.5,238.0,167.0,107.12
2016,7,23,7,30,587.0,81.0,2.4,29.0,290.0,221.88,151.73
2016,7,23,7,45,629.5,85.5,2.35,30.0,344.0,275.94,196.22
2016,7,23,8,0,672.0,90.0,2.3,31.0,398.0,334.2,243.23
2016,7,23,8,15,699.0,94.5,2.25,31.5,450.0,389.79,287.72
2016,7,23,8,30,726.0,99.0,2.2,32.0,502.0,448.28,332.85
2016,7,23,8,45,749.0,102.0,2.2,32.5,552.5,503.34,374.14
2016,7,23,9,0,772.0,105.0,2.2,33.0,603.0,559.12,414.55
2016,7,23,9,15,787.5,108.0,2.15,33.5,649.0,610.58,450.38
2016,7,23,9,30,803.0,111.0,2.1,34.0,695.0,661.41,484.59
2016,7,23,9,45,816.0,112.5,2.1,34.5,736.5,705.93,513.32
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,750.69,540.52
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,791.06,564.76
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,829.25,587.32
2016,7,23,10,45,854.0,119.0,2.25,36.5,877.0,862.35,606.41
2016,7,23,11,0,861.0,120.0,2.3,37.0,906.0,892.73,623.67
2016,7,23,11,15,865.5,121.5,2.35,37.0,927.5,918.44,639.26
2016,7,23,11,30,870.0,123.0,2.4,37.0,949.0,941.02,652.96
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,957.96,662.3
2016,7,23,12,0,877.0,123.0,2.6,38.0,977.0,971.56,669.66
2016,7,23,12,15,878.0,123.5,2.65,38.0,982.5,979.82,674.82
2016,7,23,12,30,879.0,124.0,2.7,38.0,988.0,984.66,678.03
2016,7,23,12,45,878.5,124.0,2.8,38.5,986.0,984.15,677.08
2016,7,23,13,0,878.0,124.0,2.9,39.0,984.0,980.23,674.17
2016,7,23,13,15,875.5,123.5,2.95,39.0,973.5,970.48,668.8
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,957.32,661.45
2016,7,23,13,45,868.5,122.5,3.05,39.5,945.0,938.91,649.54
2016,7,23,14,0,864.0,122.0,3.1,40.0,927.0,917.28,635.7
2016,7,23,14,15,858.0,120.5,3.1,40.0,901.5,890.22,619.52
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,860.24,601.5
2016,7,23,14,45,837.5,121.5,3.15,40.0,842.0,824.3,579.85
2016,7,23,15,0,823.0,124.0,3.2,40.0,808.0,786.34,556.72
2016,7,23,15,15,812.5,121.5,3.25,39.5,769.5,744.85,532.16
2016,7,23,15,30,802.0,119.0,3.3,39.0,731.0,703.89,507.54
2016,7,23,15,45,786.0,116.5,3.35,39.0,687.0,654.77,474.45
2016,7,23,16,0,770.0,114.0,3.4,39.0,643.0,604.84,439.84
2016,7,23,16,15,751.5,110.5,3.45,38.5,595.0,551.94,403.08
2016,7,23,16,30,733.0,107.0,3.5,38.0,547.0,499.05,365.09
2016,7,23,16,45,706.0,103.5,3.55,38.0,495.5,441.3,321.67
2016,7,23,17,0,679.0,100.0,3.6,38.0,444.0,385.93,278.75
2016,7,23,17,15,646.0,94.5,3.65,37.5,391.0,328.28,233.63
2016,7,23,17,30,613.0,89.0,3.7,37.0,338.0,273.47,189.59
2016,7,23,17,45,565.5,82.5,3.75,36.5,285.0,217.26,144.44
2016,7,23,18,0,518.0,76.0,3.8,36.0,232.0,166.22,103.84
2016,7,23,18,15,452.5,66.5,3.75,35.5,182.5,115.58,66.38
2016,7,23,18,30,387.0,57.0,3.7,35.0,133.0,72.86,39.03
2016,7,23,18,45,290.5,43.5,3.7,34.5,90.5,33.58,21.45
2016,7,23,19,0,194.0,30.0,3.7,34.0,48.0,23.43,11.64
2016,7,23,19,15,97.0,15.0,3.8,33.5,24.0,14.3,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,61.0,15.0,2.7,26.0,17.0,14.3,0.0
2016,7,24,6,15,172.5,31.0,2.75,26.5,52.5,24.22,12.79
2016,7,24,6,30,284.0,47.0,2.8,27.0,88.0,36.75,24.91
2016,7,24,6,45,375.0,57.0,2.85,27.5,135.5,71.64,39.71
2016,7,24,7,0,466.0,67.0,2.9,28.0,183.0,118.34,70.21
2016,7,24,7,15,521.0,75.0,2.85,28.5,235.0,166.54,107.32
2016,7,24,7,30,576.0,83.0,2.8,29.0,287.0,221.1,151.63
2016,7,24,7,45,625.0,86.0,2.8,30.0,342.0,275.16,196.05
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,334.16,243.75
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,390.13,288.76
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,449.04,334.5
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,504.17,376.04
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,560.26,416.85
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,611.83,452.88
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,662.73,487.16
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.0,708.05,515.11
2016,7,24,10,0,837.0,110.0,2.3,36.0,778.0,753.54,541.45
2016,7,24,10,15,845.5,111.5,2.3,36.0,813.5,793.38,566.13
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,830.97,589.17
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,864.38,608.1
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,895.04,625.12
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,920.45,638.75
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,942.7,650.4
2016,7,24,11,45,874.0,122.0,2.35,38.5,961.5,958.4,658.48
2016,7,24,12,0,872.0,126.0,2.4,39.0,974.0,970.58,664.5
2016,7,24,12,15,873.0,126.0,2.4,39.0,980.0,978.33,668.89
2016,7,24,12,30,874.0,126.0,2.4,39.0,986.0,982.67,671.35
2016,7,24,12,45,872.5,127.0,2.45,39.0,983.5,982.14,671.45
2016,7,24,13,0,871.0,128.0,2.5,39.0,981.0,978.23,669.64
2016,7,24,13,15,868.5,127.5,2.55,39.0,970.5,968.52,664.41
2016,7,24,13,30,866.0,127.0,2.6,39.0,960.0,955.43,657.22
2016,7,24,13,45,861.0,126.5,2.7,39.5,941.5,936.65,645.62
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,914.69,632.09
2016,7,24,14,15,850.0,125.0,2.8,40.0,897.5,888.27,616.41
2016,7,24,14,30,844.0,124.0,2.8,40.0,872.0,858.97,598.9
2016,7,24,14,45,822.0,130.0,2.85,40.0,836.5,820.31,575.67
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,784.07,553.8
2016,7,24,15,15,788.5,133.5,2.95,39.5,762.5,742.04,529.01
2016,7,24,15,30,777.0,131.0,3.0,39.0,724.0,698.37,502.4
2016,7,24,15,45,757.0,130.0,3.05,39.0,679.0,648.99,469.08
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,599.22,434.7
2016,7,24,16,15,386.0,181.0,3.2,38.5,444.0,404.71,296.1
2016,7,24,16,30,35.0,233.0,3.3,38.0,254.0,237.11,172.55
2016,7,24,16,45,332.0,174.5,3.4,38.0,344.0,328.42,240.89
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,380.46,275.33
2016,7,24,17,15,594.0,109.5,3.5,37.5,381.5,323.79,230.94
2016,7,24,17,30,559.0,103.0,3.5,37.0,329.0,270.29,188.32
2016,7,24,17,45,500.0,96.5,3.55,36.5,275.5,214.32,144.18
2016,7,24,18,0,441.0,90.0,3.6,36.0,222.0,163.4,104.58
2016,7,24,18,15,374.5,77.5,3.6,35.5,173.5,114.52,68.71
2016,7,24,18,30,308.0,65.0,3.6,35.0,125.0,73.6,42.11
2016,7,24,18,45,212.5,48.5,3.6,35.0,83.5,37.36,24.39
2016,7,24,19,0,117.0,32.0,3.6,35.0,42.0,26.25,13.44
2016,7,24,19,15,58.5,16.0,3.7,34.5,21.0,15.25,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.3,27.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.3,27.0,6.0,5.72,0.0
2016,7,25,6,15,0.0,25.0,1.35,27.0,25.0,23.03,11.68
2016,7,25,6,30,0.0,44.0,1.4,27.0,44.0,39.68,27.32
2016,7,25,6,45,13.5,67.5,1.45,27.5,71.0,61.58,43.55
2016,7,25,7,0,27.0,91.0,1.5,28.0,98.0,84.9,61.85
2016,7,25,7,15,44.5,113.5,1.5,28.0,128.0,110.98,82.15
2016,7,25,7,30,62.0,136.0,1.5,28.0,158.0,139.39,104.27
2016,7,25,7,45,257.0,145.5,1.55,28.5,259.5,214.35,158.2
2016,7,25,8,0,452.0,155.0,1.6,29.0,361.0,313.03,231.54
2016,7,25,8,15,485.0,165.0,1.55,29.0,411.5,364.38,271.69
2016,7,25,8,30,518.0,175.0,1.5,29.0,462.0,418.6,313.21
2016,7,25,8,45,556.5,177.5,1.5,29.5,512.5,471.22,352.11
2016,7,25,9,0,595.0,180.0,1.5,30.0,563.0,528.89,393.48
2016,7,25,9,15,615.0,186.0,1.4,30.5,608.0,578.3,427.18
2016,7,25,9,30,635.0,192.0,1.3,31.0,653.0,627.96,459.89
2016,7,25,9,45,665.5,188.5,1.2,31.5,696.5,676.0,490.66
2016,7,25,10,0,696.0,185.0,1.1,32.0,740.0,724.43,520.63
2016,7,25,10,15,707.5,188.5,1.0,32.5,775.5,764.53,543.84
2016,7,25,10,30,719.0,192.0,0.9,33.0,811.0,803.03,564.87
2016,7,25,10,45,739.5,186.5,0.85,34.0,842.0,835.54,580.85
2016,7,25,11,0,760.0,181.0,0.8,35.0,873.0,869.31,597.25
2016,7,25,11,15,766.0,183.0,0.9,35.5,895.0,895.12,612.21
2016,7,25,11,30,772.0,185.0,1.0,36.0,917.0,918.18,625.57
2016,7,25,11,45,791.5,174.5,1.15,36.5,935.0,939.07,638.4
2016,7,25,12,0,811.0,164.0,1.3,37.0,953.0,957.2,649.55
2016,7,25,12,15,813.0,164.5,1.45,37.0,959.0,966.19,656.61
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,971.91,661.83
2016,7,25,12,45,817.0,163.0,1.8,37.5,964.0,971.87,662.82
2016,7,25,13,0,819.0,161.0,2.0,38.0,963.0,968.51,661.76
2016,7,25,13,15,817.0,160.0,2.15,38.0,953.0,958.92,657.74
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,946.06,651.71
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,928.09,641.14
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,907.04,628.61
2016,7,25,14,15,800.5,155.0,2.75,39.0,882.5,879.79,613.42
2016,7,25,14,30,794.0,153.0,2.9,39.0,857.0,849.83,596.33
2016,7,25,14,45,770.5,159.5,3.05,39.0,821.5,811.46,573.59
2016,7,25,15,0,747.0,166.0,3.2,39.0,786.0,771.77,549.67
2016,7,25,15,15,734.0,162.5,3.35,38.5,747.5,729.48,524.49
2016,7,25,15,30,721.0,159.0,3.5,38.0,709.0,686.79,497.51
2016,7,25,15,45,616.5,192.0,3.65,37.5,642.0,614.93,448.14
2016,7,25,16,0,512.0,225.0,3.8,37.0,575.0,547.58,400.93
2016,7,25,16,15,351.5,244.5,3.85,36.5,477.0,441.48,324.87
2016,7,25,16,30,191.0,264.0,3.9,36.0,379.0,351.66,259.33
2016,7,25,16,45,148.0,238.5,3.95,35.5,322.5,295.41,218.62
2016,7,25,17,0,105.0,213.0,4.0,35.0,266.0,242.1,179.47
2016,7,25,17,15,94.5,189.5,3.95,34.5,233.0,209.42,155.17
2016,7,25,17,30,84.0,166.0,3.9,34.0,200.0,177.95,131.4
2016,7,25,17,45,69.5,141.5,3.85,33.5,166.5,145.92,107.0
2016,7,25,18,0,55.0,117.0,3.8,33.0,133.0,115.8,83.92
2016,7,25,18,15,39.5,93.0,3.55,32.5,103.0,88.0,62.61
2016,7,25,18,30,24.0,69.0,3.3,32.0,73.0,62.5,43.04
2016,7,25,18,45,12.0,45.5,3.1,31.5,47.5,39.97,26.9
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,20.43,9.26
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.48,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,7.63,0.0
2016,7,26,6,15,54.5,32.0,2.1,25.0,39.0,27.23,14.73
2016,7,26,6,30,103.0,56.0,2.1,25.0,70.0,46.26,32.99
2016,7,26,6,45,170.0,77.5,2.15,25.5,114.0,76.49,50.74
2016,7,26,7,0,237.0,99.0,2.2,26.0,158.0,116.7,79.06
2016,7,26,7,15,291.0,116.0,2.15,26.0,206.5,158.91,111.33
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,207.49,149.9
2016,7,26,7,45,394.5,144.5,2.05,26.5,306.5,257.0,189.5
2016,7,26,8,0,444.0,156.0,2.0,27.0,358.0,311.26,232.55
2016,7,26,8,15,252.5,191.5,2.05,27.0,309.5,288.5,219.03
2016,7,26,8,30,61.0,227.0,2.1,27.0,261.0,241.27,183.8
2016,7,26,8,45,96.5,258.5,2.15,27.5,318.0,293.94,223.42
2016,7,26,9,0,132.0,290.0,2.2,28.0,375.0,353.47,267.19
2016,7,26,9,15,81.0,285.5,2.25,28.0,339.0,321.37,242.26
2016,7,26,9,30,30.0,281.0,2.3,28.0,303.0,287.02,215.46
2016,7,26,9,45,58.0,325.0,2.4,28.5,370.5,351.5,262.89
2016,7,26,10,0,86.0,369.0,2.5,29.0,438.0,418.53,310.88
2016,7,26,10,15,198.5,383.0,2.55,29.0,551.5,532.04,393.73
2016,7,26,10,30,311.0,397.0,2.6,29.0,665.0,653.61,479.6
2016,7,26,10,45,345.5,382.5,2.7,29.5,690.0,680.64,497.4
2016,7,26,11,0,380.0,368.0,2.8,30.0,715.0,713.95,519.85
2016,7,26,11,15,392.5,387.0,2.8,30.0,752.5,754.16,546.2
2016,7,26,11,30,405.0,406.0,2.8,30.0,790.0,793.25,571.49
2016,7,26,11,45,313.0,447.5,2.85,30.0,747.0,748.16,538.53
2016,7,26,12,0,221.0,489.0,2.9,30.0,704.0,697.69,502.14
2016,7,26,12,15,147.5,480.0,2.85,30.0,623.5,619.42,447.16
2016,7,26,12,30,74.0,471.0,2.8,30.0,543.0,531.51,384.73
2016,7,26,12,45,104.0,483.5,2.8,30.0,585.0,573.32,414.97
2016,7,26,13,0,134.0,496.0,2.8,30.0,627.0,622.02,448.86
2016,7,26,13,15,167.5,490.5,2.7,30.0,653.0,647.36,466.63
2016,7,26,13,30,201.0,485.0,2.6,30.0,679.0,671.15,483.34
2016,7,26,13,45,143.0,466.5,2.55,30.0,603.0,594.32,429.66
2016,7,26,14,0,85.0,448.0,2.5,30.0,527.0,512.04,371.93
2016,7,26,14,15,46.5,320.0,2.45,30.0,363.5,349.57,257.16
2016,7,26,14,30,8.0,192.0,2.4,30.0,200.0,187.18,137.63
2016,7,26,14,45,22.5,266.5,2.4,30.0,286.0,273.9,203.0
2016,7,26,15,0,37.0,341.0,2.4,30.0,372.0,356.18,263.27
2016,7,26,15,15,18.5,203.5,2.35,30.0,219.0,207.82,154.04
2016,7,26,15,30,0.0,66.0,2.3,30.0,66.0,61.56,42.52
2016,7,26,15,45,0.0,104.5,2.3,30.0,104.5,97.53,70.69
2016,7,26,16,0,0.0,143.0,2.3,30.0,143.0,133.47,98.58
2016,7,26,16,15,19.0,188.5,2.25,29.5,200.0,186.89,140.28
2016,7,26,16,30,38.0,234.0,2.2,29.0,257.0,239.86,181.19
2016,7,26,16,45,120.5,222.0,2.15,29.0,284.5,267.24,202.34
2016,7,26,17,0,203.0,210.0,2.1,29.0,312.0,282.58,213.21
2016,7,26,17,15,193.5,186.0,1.95,28.5,274.0,243.72,183.13
2016,7,26,17,30,184.0,162.0,1.8,28.0,236.0,205.86,153.41
2016,7,26,17,45,167.0,139.0,1.65,28.0,198.0,168.11,123.29
2016,7,26,18,0,150.0,116.0,1.5,28.0,160.0,132.45,94.82
2016,7,26,18,15,123.0,93.5,1.35,27.5,124.5,98.18,68.42
2016,7,26,18,30,96.0,71.0,1.2,27.0,89.0,67.5,45.59
2016,7,26,18,45,59.0,49.5,1.05,27.0,59.5,41.4,28.62
2016,7,26,19,0,22.0,28.0,0.9,27.0,30.0,25.01,12.63
2016,7,26,19,15,11.0,14.0,0.9,26.5,15.0,13.34,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.85,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.78,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.7,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.63,0.0
2016,7,27,7,45,0.0,54.5,2.25,26.5,54.5,50.66,35.73
2016,7,27,8,0,0.0,104.0,2.4,27.0,104.0,96.61,72.36
2016,7,27,8,15,0.0,60.0,2.45,27.5,60.0,55.82,39.37
2016,7,27,8,30,0.0,16.0,2.5,28.0,16.0,14.86,6.32
2016,7,27,8,45,0.0,15.5,2.6,28.5,15.5,14.4,5.9
2016,7,27,9,0,0.0,15.0,2.7,29.0,15.0,13.95,5.47
2016,7,27,9,15,1.5,93.5,2.75,29.0,95.0,88.16,63.99
2016,7,27,9,30,3.0,172.0,2.8,29.0,175.0,162.8,121.39
2016,7,27,9,45,5.0,183.5,2.85,29.5,187.5,175.33,130.31
2016,7,27,10,0,7.0,195.0,2.9,30.0,200.0,188.04,139.42
2016,7,27,10,15,10.0,227.0,2.95,30.0,235.5,221.09,164.02
2016,7,27,10,30,13.0,259.0,3.0,30.0,271.0,254.47,188.59
2016,7,27,10,45,160.5,343.5,3.1,30.5,490.0,476.4,353.09
2016,7,27,11,0,308.0,428.0,3.2,31.0,709.0,702.98,510.68
2016,7,27,11,15,524.5,316.0,3.25,31.0,807.5,807.94,586.23
2016,7,27,11,30,741.0,204.0,3.3,31.0,906.0,914.02,659.52
2016,7,27,11,45,525.0,335.5,3.4,31.5,836.5,848.44,610.13
2016,7,27,12,0,309.0,467.0,3.5,32.0,767.0,768.84,549.88
2016,7,27,12,15,260.5,482.0,3.5,32.0,736.0,739.36,529.15
2016,7,27,12,30,212.0,497.0,3.5,32.0,705.0,700.88,502.08
2016,7,27,12,45,450.0,375.5,3.55,32.0,816.0,828.21,595.09
2016,7,27,13,0,688.0,254.0,3.6,32.0,927.0,939.79,674.23
2016,7,27,13,15,685.0,253.0,3.65,32.0,917.0,929.98,667.56
2016,7,27,13,30,682.0,252.0,3.7,32.0,907.0,917.33,660.0
2016,7,27,13,45,684.5,244.5,3.75,32.5,891.0,900.73,648.63
2016,7,27,14,0,687.0,237.0,3.8,33.0,875.0,881.23,635.45
2016,7,27,14,15,431.0,337.5,3.8,33.0,734.0,730.93,529.44
2016,7,27,14,30,175.0,438.0,3.8,33.0,593.0,581.01,420.85
2016,7,27,14,45,265.0,402.5,3.8,33.0,627.0,620.82,452.01
2016,7,27,15,0,355.0,367.0,3.8,33.0,661.0,647.89,473.21
2016,7,27,15,15,451.5,309.0,3.8,32.5,664.5,655.62,482.26
2016,7,27,15,30,548.0,251.0,3.8,32.0,668.0,649.68,481.64
2016,7,27,15,45,546.0,232.5,3.85,32.0,626.5,604.62,450.37
2016,7,27,16,0,544.0,214.0,3.9,32.0,585.0,558.24,417.65
2016,7,27,16,15,446.0,224.5,3.85,32.0,514.0,482.09,361.36
2016,7,27,16,30,348.0,235.0,3.8,32.0,443.0,411.33,308.49
2016,7,27,16,45,190.5,212.5,3.75,32.0,324.5,292.11,219.31
2016,7,27,17,0,33.0,190.0,3.7,32.0,206.0,190.83,142.99
2016,7,27,17,15,26.5,168.0,3.4,31.5,180.0,165.32,124.05
2016,7,27,17,30,20.0,146.0,3.1,31.0,154.0,140.43,105.25
2016,7,27,17,45,13.5,124.0,2.8,30.5,129.0,116.99,87.33
2016,7,27,18,0,7.0,102.0,2.5,30.0,104.0,94.44,69.89
2016,7,27,18,15,3.5,79.0,2.3,29.0,80.0,72.39,52.55
2016,7,27,18,30,0.0,56.0,2.1,28.0,56.0,51.06,35.41
2016,7,27,18,45,0.0,36.5,1.9,27.5,36.5,33.49,22.01
2016,7,27,19,0,0.0,17.0,1.7,27.0,17.0,15.77,5.66
2016,7,27,19,15,0.0,8.5,1.75,27.0,8.5,8.1,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.63,0.0
2016,7,28,6,15,28.0,28.5,2.1,25.0,32.0,25.34,12.75
2016,7,28,6,30,56.0,49.0,2.2,25.0,56.0,41.06,28.59
2016,7,28,6,45,93.0,71.0,2.3,25.5,90.0,67.47,46.0
2016,7,28,7,0,130.0,93.0,2.4,26.0,124.0,98.91,69.3
2016,7,28,7,15,158.5,113.5,2.45,26.0,162.0,132.26,95.43
2016,7,28,7,30,187.0,134.0,2.5,26.0,200.0,169.13,124.93
2016,7,28,7,45,118.0,155.5,2.6,26.5,199.5,180.24,136.36
2016,7,28,8,0,49.0,177.0,2.7,27.0,199.0,181.85,138.89
2016,7,28,8,15,83.5,207.5,2.75,27.5,251.0,228.45,174.44
2016,7,28,8,30,118.0,238.0,2.8,28.0,303.0,281.32,214.33
2016,7,28,8,45,260.0,241.5,2.85,28.5,402.5,371.22,282.17
2016,7,28,9,0,402.0,245.0,2.9,29.0,502.0,476.53,360.24
2016,7,28,9,15,364.5,278.0,2.85,29.0,524.5,502.12,377.81
2016,7,28,9,30,327.0,311.0,2.8,29.0,547.0,526.9,394.44
2016,7,28,9,45,316.5,335.0,2.8,29.5,575.0,558.48,415.27
2016,7,28,10,0,306.0,359.0,2.8,30.0,603.0,588.29,434.36
2016,7,28,10,15,560.0,247.0,2.75,30.5,717.5,704.9,519.63
2016,7,28,10,30,814.0,135.0,2.7,31.0,832.0,826.52,601.96
2016,7,28,10,45,821.5,136.0,2.7,31.5,861.0,854.71,617.46
2016,7,28,11,0,829.0,137.0,2.7,32.0,890.0,884.84,634.83
2016,7,28,11,15,834.0,138.5,2.7,32.0,911.5,910.39,650.41
2016,7,28,11,30,839.0,140.0,2.7,32.0,933.0,932.92,664.08
2016,7,28,11,45,843.0,140.0,2.7,32.0,947.0,949.94,674.29
2016,7,28,12,0,847.0,140.0,2.7,32.0,961.0,963.73,682.55
2016,7,28,12,15,848.0,140.5,2.7,32.0,967.0,971.79,687.3
2016,7,28,12,30,849.0,141.0,2.7,32.0,973.0,976.52,690.1
2016,7,28,12,45,608.5,290.5,2.75,32.5,886.5,901.13,639.45
2016,7,28,13,0,368.0,440.0,2.8,33.0,800.0,803.64,568.44
2016,7,28,13,15,410.5,424.5,2.8,33.0,822.0,831.42,588.41
2016,7,28,13,30,453.0,409.0,2.8,33.0,844.0,851.31,602.41
2016,7,28,13,45,261.5,422.5,2.85,33.0,672.5,670.33,479.51
2016,7,28,14,0,70.0,436.0,2.9,33.0,501.0,487.03,350.47
2016,7,28,14,15,35.0,258.5,2.95,32.5,291.0,279.77,204.82
2016,7,28,14,30,0.0,81.0,3.0,32.0,81.0,75.72,52.61
2016,7,28,14,45,0.5,114.0,3.05,32.0,114.5,107.07,76.8
2016,7,28,15,0,1.0,147.0,3.1,32.0,148.0,138.41,100.7
2016,7,28,15,15,19.5,228.0,3.1,31.5,243.0,232.23,172.1
2016,7,28,15,30,38.0,309.0,3.1,31.0,338.0,322.0,239.24
2016,7,28,15,45,55.0,303.5,3.1,31.0,342.5,325.8,242.63
2016,7,28,16,0,72.0,298.0,3.1,31.0,347.0,327.82,244.88
2016,7,28,16,15,57.5,268.0,3.05,30.5,305.0,286.39,214.88
2016,7,28,16,30,43.0,238.0,3.0,30.0,263.0,246.5,185.72
2016,7,28,16,45,37.5,213.0,3.0,30.0,233.5,217.23,163.96
2016,7,28,17,0,32.0,188.0,3.0,30.0,204.0,188.66,142.46
2016,7,28,17,15,28.0,166.5,2.75,29.5,179.0,164.57,124.36
2016,7,28,17,30,24.0,145.0,2.5,29.0,154.0,140.78,106.22
2016,7,28,17,45,17.0,123.0,2.3,29.0,129.0,116.97,87.71
2016,7,28,18,0,10.0,101.0,2.1,29.0,104.0,94.12,69.78
2016,7,28,18,15,5.0,79.0,2.0,28.5,80.5,72.55,52.71
2016,7,28,18,30,0.0,57.0,1.9,28.0,57.0,51.86,36.02
2016,7,28,18,45,0.0,37.5,1.8,27.5,37.5,34.25,22.6
2016,7,28,19,0,0.0,18.0,1.7,27.0,18.0,16.7,6.06
2016,7,28,19,15,0.0,9.0,1.85,26.5,9.0,8.58,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.48,0.0
2016,7,29,6,15,105.5,29.5,1.45,25.0,43.5,24.27,11.65
2016,7,29,6,30,211.0,48.0,1.5,25.0,76.0,37.17,25.33
2016,7,29,6,45,294.5,62.0,1.55,25.5,121.5,70.67,41.92
2016,7,29,7,0,378.0,76.0,1.6,26.0,167.0,114.36,71.17
2016,7,29,7,15,438.0,86.5,1.75,26.0,218.0,160.7,106.83
2016,7,29,7,30,498.0,97.0,1.9,26.0,269.0,214.02,150.11
2016,7,29,7,45,542.5,104.0,2.1,26.5,322.0,267.82,194.69
2016,7,29,8,0,587.0,111.0,2.3,27.0,375.0,324.63,241.32
2016,7,29,8,15,618.5,117.0,2.3,27.0,427.0,379.26,285.94
2016,7,29,8,30,650.0,123.0,2.3,27.0,479.0,436.37,331.32
2016,7,29,8,45,484.5,194.5,2.35,27.5,474.0,450.61,342.11
2016,7,29,9,0,319.0,266.0,2.4,28.0,469.0,444.66,336.11
2016,7,29,9,15,332.5,280.0,2.35,28.5,506.5,484.16,364.22
2016,7,29,9,30,346.0,294.0,2.3,29.0,544.0,524.09,391.74
2016,7,29,9,45,233.0,336.0,2.3,29.5,508.5,499.3,370.57
2016,7,29,10,0,120.0,378.0,2.3,30.0,473.0,459.29,338.39
2016,7,29,10,15,187.0,394.0,2.2,30.0,550.0,534.73,392.42
2016,7,29,10,30,254.0,410.0,2.1,30.0,627.0,620.23,451.37
2016,7,29,10,45,277.5,405.0,2.05,30.5,650.0,645.34,466.92
2016,7,29,11,0,301.0,400.0,2.0,31.0,673.0,670.62,482.8
2016,7,29,11,15,572.5,268.5,1.9,31.0,803.5,808.4,580.38
2016,7,29,11,30,844.0,137.0,1.8,31.0,934.0,935.74,661.17
2016,7,29,11,45,852.0,134.5,1.7,31.5,949.5,954.3,668.44
2016,7,29,12,0,860.0,132.0,1.6,32.0,965.0,969.71,674.77
2016,7,29,12,15,861.5,132.0,1.55,32.0,971.5,977.9,678.72
2016,7,29,12,30,863.0,132.0,1.5,32.0,978.0,982.71,680.76
2016,7,29,12,45,867.0,129.0,1.45,32.5,977.0,983.7,679.22
2016,7,29,13,0,871.0,126.0,1.4,33.0,976.0,981.27,675.74
2016,7,29,13,15,869.0,125.5,1.4,33.0,966.0,971.92,670.34
2016,7,29,13,30,867.0,125.0,1.4,33.0,956.0,959.15,663.03
2016,7,29,13,45,866.5,122.0,1.45,33.5,939.0,941.98,652.49
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,921.41,639.93
2016,7,29,14,15,860.5,118.0,1.55,34.0,896.5,894.97,625.06
2016,7,29,14,30,855.0,117.0,1.6,34.0,871.0,865.58,608.27
2016,7,29,14,45,817.5,132.5,1.7,34.0,832.0,822.55,583.15
2016,7,29,15,0,780.0,148.0,1.8,34.0,793.0,783.4,560.16
2016,7,29,15,15,768.0,145.5,1.9,34.0,754.5,741.42,534.83
2016,7,29,15,30,756.0,143.0,2.0,34.0,716.0,697.88,507.27
2016,7,29,15,45,745.0,137.0,2.1,34.0,672.5,650.28,475.68
2016,7,29,16,0,734.0,131.0,2.2,34.0,629.0,601.53,442.35
2016,7,29,16,15,714.0,126.5,2.2,33.5,581.0,547.73,404.82
2016,7,29,16,30,694.0,122.0,2.2,33.0,533.0,494.24,366.27
2016,7,29,16,45,669.5,116.0,2.25,33.0,482.0,437.69,323.67
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,382.51,280.75
2016,7,29,17,15,609.5,103.5,2.1,32.5,378.0,324.48,234.83
2016,7,29,17,30,574.0,97.0,1.9,32.0,325.0,269.67,190.42
2016,7,29,17,45,525.5,88.5,1.7,31.5,272.0,213.31,144.84
2016,7,29,18,0,477.0,80.0,1.5,31.0,219.0,162.36,104.04
2016,7,29,18,15,408.0,69.0,1.45,30.0,170.0,110.99,65.93
2016,7,29,18,30,339.0,58.0,1.4,29.0,121.0,69.21,38.82
2016,7,29,18,45,239.0,43.0,1.4,28.5,79.5,33.11,21.5
2016,7,29,19,0,139.0,28.0,1.4,28.0,38.0,21.99,9.29
2016,7,29,19,15,69.5,14.0,1.55,27.5,19.0,13.34,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,10.48,0.0
2016,7,30,6,15,151.5,27.5,1.4,24.5,45.5,21.57,9.42
2016,7,30,6,30,266.0,44.0,1.6,25.0,79.0,34.02,22.67
2016,7,30,6,45,368.0,53.5,1.85,25.5,127.5,69.05,38.21
2016,7,30,7,0,470.0,63.0,2.1,26.0,176.0,115.47,68.22
2016,7,30,7,15,527.0,71.0,2.15,26.5,228.5,164.54,106.25
2016,7,30,7,30,584.0,79.0,2.2,27.0,281.0,220.27,151.82
2016,7,30,7,45,634.0,82.0,2.3,27.5,336.5,275.42,197.91
2016,7,30,8,0,684.0,85.0,2.4,28.0,392.0,335.67,247.6
2016,7,30,8,15,711.5,89.5,2.4,28.5,445.0,393.76,294.75
2016,7,30,8,30,739.0,94.0,2.4,29.0,498.0,452.31,340.76
2016,7,30,8,45,764.0,96.0,2.4,29.5,549.0,508.57,383.61
2016,7,30,9,0,789.0,98.0,2.4,30.0,600.0,565.74,425.66
2016,7,30,9,15,804.0,100.5,2.35,30.5,646.5,617.62,462.35
2016,7,30,9,30,819.0,103.0,2.3,31.0,693.0,667.14,496.24
2016,7,30,9,45,833.0,104.0,2.3,31.5,735.0,714.61,526.87
2016,7,30,10,0,847.0,105.0,2.3,32.0,777.0,760.7,555.33
2016,7,30,10,15,856.0,107.0,2.3,32.0,813.0,802.11,581.38
2016,7,30,10,30,865.0,109.0,2.3,32.0,849.0,841.26,605.73
2016,7,30,10,45,873.0,109.0,2.35,32.5,878.0,875.08,625.57
2016,7,30,11,0,881.0,109.0,2.4,33.0,907.0,906.18,643.54
2016,7,30,11,15,885.0,110.0,2.45,33.0,928.5,931.66,659.2
2016,7,30,11,30,889.0,111.0,2.5,33.0,950.0,953.89,672.88
2016,7,30,11,45,893.0,110.5,2.55,33.5,964.0,971.3,682.22
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,985.28,689.48
2016,7,30,12,15,898.0,110.5,2.65,34.0,984.0,993.81,694.88
2016,7,30,12,30,899.0,111.0,2.7,34.0,990.0,998.78,698.22
2016,7,30,12,45,898.0,111.0,2.8,34.5,987.5,997.73,696.96
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,993.12,693.62
2016,7,30,13,15,895.0,110.5,2.95,35.0,974.5,983.5,688.29
2016,7,30,13,30,893.0,110.0,3.0,35.0,964.0,970.35,680.86
2016,7,30,13,45,888.0,110.0,3.05,35.5,945.5,951.37,668.45
2016,7,30,14,0,883.0,110.0,3.1,36.0,927.0,929.09,654.06
2016,7,30,14,15,877.5,108.5,3.15,35.5,901.0,901.69,639.09
2016,7,30,14,30,872.0,107.0,3.2,35.0,875.0,871.26,622.06
2016,7,30,14,45,863.5,106.0,3.25,35.0,842.5,835.94,600.4
2016,7,30,15,0,855.0,105.0,3.3,35.0,810.0,798.13,576.93
2016,7,30,15,15,844.5,103.0,3.3,35.0,771.0,755.51,549.78
2016,7,30,15,30,834.0,101.0,3.3,35.0,732.0,710.98,521.07
2016,7,30,15,45,819.0,99.5,3.35,35.0,687.0,662.22,488.6
2016,7,30,16,0,804.0,98.0,3.4,35.0,642.0,613.54,454.21
2016,7,30,16,15,571.0,167.0,3.4,34.5,538.5,503.87,374.06
2016,7,30,16,30,338.0,236.0,3.4,34.0,435.0,407.74,302.88
2016,7,30,16,45,525.5,161.5,3.4,34.0,437.5,410.22,304.59
2016,7,30,17,0,713.0,87.0,3.4,34.0,440.0,390.24,286.59
2016,7,30,17,15,680.0,82.0,3.2,33.5,386.5,329.59,237.93
2016,7,30,17,30,647.0,77.0,3.0,33.0,333.0,272.97,191.36
2016,7,30,17,45,597.0,71.5,2.8,32.5,279.0,214.8,143.67
2016,7,30,18,0,547.0,66.0,2.6,32.0,225.0,162.08,100.97
2016,7,30,18,15,477.5,57.5,2.5,31.0,174.5,109.92,62.07
2016,7,30,18,30,408.0,49.0,2.4,30.0,124.0,66.19,34.16
2016,7,30,18,45,298.5,37.0,2.35,29.5,82.0,28.84,17.87
2016,7,30,19,0,189.0,25.0,2.3,29.0,40.0,19.61,7.15
2016,7,30,19,15,94.5,12.5,2.45,28.5,20.0,11.91,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
