Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,2.1,25.0,11.0,9.53,0.0
2016,7,31,6,15,149.5,26.5,2.3,25.0,44.0,20.79,8.45
2016,7,31,6,30,266.0,43.0,2.5,25.0,77.0,33.21,21.95
2016,7,31,6,45,369.0,52.0,2.7,25.5,125.5,67.79,37.15
2016,7,31,7,0,472.0,61.0,2.9,26.0,174.0,113.98,66.97
2016,7,31,7,15,529.0,68.5,2.95,26.5,226.0,162.75,104.89
2016,7,31,7,30,586.0,76.0,3.0,27.0,278.0,218.17,150.45
2016,7,31,7,45,415.5,126.5,3.15,27.5,282.5,248.22,182.3
2016,7,31,8,0,245.0,177.0,3.3,28.0,287.0,257.05,194.15
2016,7,31,8,15,492.5,134.0,3.3,28.0,390.5,340.53,257.98
2016,7,31,8,30,740.0,91.0,3.3,28.0,494.0,450.33,342.65
2016,7,31,8,45,760.0,95.0,3.3,28.5,544.5,506.0,385.49
2016,7,31,9,0,780.0,99.0,3.3,29.0,595.0,562.09,427.4
2016,7,31,9,15,795.5,101.5,3.3,29.5,641.5,613.91,464.94
2016,7,31,9,30,811.0,104.0,3.3,30.0,688.0,663.37,499.74
2016,7,31,9,45,824.5,105.5,3.35,30.5,729.5,710.68,531.22
2016,7,31,10,0,838.0,107.0,3.4,31.0,771.0,756.58,560.52
2016,7,31,10,15,566.0,253.0,3.4,31.5,711.0,717.82,528.01
2016,7,31,10,30,294.0,399.0,3.4,32.0,651.0,644.45,469.09
2016,7,31,10,45,369.5,384.0,3.45,32.5,711.0,706.4,512.39
2016,7,31,11,0,445.0,369.0,3.5,33.0,771.0,777.25,560.01
2016,7,31,11,15,451.5,382.0,3.5,33.0,799.5,807.93,579.42
2016,7,31,11,30,458.0,395.0,3.5,33.0,828.0,837.0,597.88
2016,7,31,11,45,463.5,404.5,3.55,33.5,848.0,860.0,611.35
2016,7,31,12,0,469.0,414.0,3.6,34.0,868.0,881.06,623.54
2016,7,31,12,15,517.5,370.0,3.65,34.0,873.5,890.49,631.57
2016,7,31,12,30,566.0,326.0,3.7,34.0,879.0,897.35,638.11
2016,7,31,12,45,726.0,221.0,3.8,34.5,928.5,951.54,675.57
2016,7,31,13,0,886.0,116.0,3.9,35.0,978.0,988.24,697.88
2016,7,31,13,15,884.0,115.5,3.95,35.0,968.0,978.68,692.06
2016,7,31,13,30,882.0,115.0,4.0,35.0,958.0,965.64,684.43
2016,7,31,13,45,875.0,116.0,4.05,35.0,939.0,945.9,672.59
2016,7,31,14,0,868.0,117.0,4.1,35.0,920.0,922.97,658.74
2016,7,31,14,15,862.0,116.0,4.1,34.5,894.5,895.93,643.29
2016,7,31,14,30,856.0,115.0,4.1,34.0,869.0,865.94,625.83
2016,7,31,14,45,832.5,122.5,4.15,34.0,832.5,826.79,601.08
2016,7,31,15,0,809.0,130.0,4.2,34.0,796.0,790.09,577.81
2016,7,31,15,15,798.0,127.5,4.2,34.0,757.5,747.7,550.27
2016,7,31,15,30,787.0,125.0,4.2,34.0,719.0,703.58,521.29
2016,7,31,15,45,770.5,122.5,4.2,34.0,674.5,654.23,486.7
2016,7,31,16,0,754.0,120.0,4.2,34.0,630.0,604.15,450.79
2016,7,31,16,15,734.5,116.5,4.15,33.5,582.0,550.88,412.47
2016,7,31,16,30,715.0,113.0,4.1,33.0,534.0,497.09,372.63
2016,7,31,16,45,688.5,108.5,4.1,33.0,482.0,439.85,328.41
2016,7,31,17,0,662.0,104.0,4.1,33.0,430.0,384.13,284.15
2016,7,31,17,15,626.5,98.0,3.85,32.5,377.0,325.53,237.08
2016,7,31,17,30,591.0,92.0,3.6,32.0,324.0,270.13,191.56
2016,7,31,17,45,539.0,84.5,3.4,31.5,271.0,212.77,144.72
2016,7,31,18,0,487.0,77.0,3.2,31.0,218.0,161.22,103.16
2016,7,31,18,15,414.5,66.5,3.1,30.5,168.0,109.33,64.37
2016,7,31,18,30,342.0,56.0,3.0,30.0,118.0,67.39,37.22
2016,7,31,18,45,233.0,41.5,2.9,29.5,77.0,32.01,20.39
2016,7,31,19,0,124.0,27.0,2.8,29.0,36.0,21.26,7.61
2016,7,31,19,15,62.0,13.5,2.9,28.5,18.0,12.87,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.72,0.0
2016,8,1,6,15,58.5,30.0,2.4,24.5,37.5,25.41,11.09
2016,8,1,6,30,116.0,54.0,2.7,25.0,69.0,42.99,29.98
2016,8,1,6,45,232.0,68.5,3.05,25.5,117.0,73.26,46.01
2016,8,1,7,0,348.0,83.0,3.4,26.0,165.0,117.06,74.68
2016,8,1,7,15,412.0,94.5,3.45,26.5,217.0,163.48,110.16
2016,8,1,7,30,476.0,106.0,3.5,27.0,269.0,217.43,153.51
2016,8,1,7,45,551.0,106.0,3.6,27.5,327.0,273.25,198.9
2016,8,1,8,0,626.0,106.0,3.7,28.0,385.0,335.32,249.33
2016,8,1,8,15,657.5,112.0,3.7,28.5,438.5,392.36,295.69
2016,8,1,8,30,689.0,118.0,3.7,29.0,492.0,451.82,342.58
2016,8,1,8,45,723.5,118.0,3.75,30.0,545.5,509.08,385.86
2016,8,1,9,0,758.0,118.0,3.8,31.0,599.0,568.66,429.39
2016,8,1,9,15,775.5,121.5,3.75,31.5,646.5,621.83,467.47
2016,8,1,9,30,793.0,125.0,3.7,32.0,694.0,674.59,504.11
2016,8,1,9,45,810.0,125.5,3.7,32.5,737.0,723.29,536.9
2016,8,1,10,0,827.0,126.0,3.7,33.0,780.0,770.91,566.92
2016,8,1,10,15,836.5,128.0,3.65,33.5,816.5,808.7,589.64
2016,8,1,10,30,846.0,130.0,3.6,34.0,853.0,847.67,612.86
2016,8,1,10,45,855.5,130.0,3.55,34.5,883.0,882.3,632.91
2016,8,1,11,0,865.0,130.0,3.5,35.0,913.0,914.33,651.05
2016,8,1,11,15,870.0,131.5,3.5,35.0,935.0,940.86,667.17
2016,8,1,11,30,875.0,133.0,3.5,35.0,957.0,964.22,681.29
2016,8,1,11,45,880.0,131.5,3.5,35.5,971.5,981.41,690.13
2016,8,1,12,0,885.0,130.0,3.5,36.0,986.0,995.23,696.91
2016,8,1,12,15,886.0,130.5,3.5,36.0,991.5,1003.63,701.84
2016,8,1,12,30,887.0,131.0,3.5,36.0,997.0,1008.51,704.72
2016,8,1,12,45,888.0,129.5,3.5,36.5,995.0,1007.95,702.87
2016,8,1,13,0,889.0,128.0,3.5,37.0,993.0,1003.87,698.99
2016,8,1,13,15,886.5,127.5,3.5,37.0,982.0,993.78,692.96
2016,8,1,13,30,884.0,127.0,3.5,37.0,971.0,980.21,684.89
2016,8,1,13,45,881.0,125.0,3.55,37.5,952.5,961.25,672.44
2016,8,1,14,0,878.0,123.0,3.6,38.0,934.0,938.92,657.97
2016,8,1,14,15,872.0,121.5,3.6,38.0,908.0,911.1,641.13
2016,8,1,14,30,866.0,120.0,3.6,38.0,882.0,880.29,622.38
2016,8,1,14,45,858.0,118.0,3.65,38.0,848.5,844.47,600.55
2016,8,1,15,0,850.0,116.0,3.7,38.0,815.0,806.14,576.92
2016,8,1,15,15,839.0,114.0,3.7,37.5,775.5,763.18,550.93
2016,8,1,15,30,828.0,112.0,3.7,37.0,736.0,718.37,523.31
2016,8,1,15,45,814.0,109.0,3.75,37.0,691.0,670.78,491.46
2016,8,1,16,0,800.0,106.0,3.8,37.0,646.0,619.73,455.7
2016,8,1,16,15,781.0,102.5,3.8,36.5,596.5,564.47,416.74
2016,8,1,16,30,762.0,99.0,3.8,36.0,547.0,509.21,376.52
2016,8,1,16,45,736.0,95.5,3.8,36.0,494.0,450.9,332.03
2016,8,1,17,0,710.0,92.0,3.8,36.0,441.0,392.8,286.45
2016,8,1,17,15,675.5,86.5,3.55,35.0,386.5,332.31,238.82
2016,8,1,17,30,641.0,81.0,3.3,34.0,332.0,274.85,192.27
2016,8,1,17,45,589.5,75.0,3.05,33.5,277.5,216.06,144.32
2016,8,1,18,0,538.0,69.0,2.8,33.0,223.0,162.95,101.55
2016,8,1,18,15,465.0,60.0,2.8,32.0,172.0,110.4,62.69
2016,8,1,18,30,392.0,51.0,2.8,31.0,121.0,66.77,35.07
2016,8,1,18,45,274.0,38.0,2.85,30.5,78.5,29.3,18.05
2016,8,1,19,0,156.0,25.0,2.9,30.0,36.0,19.68,5.88
2016,8,1,19,15,78.0,12.5,3.15,29.5,18.0,11.91,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,8.58,0.0
2016,8,2,6,15,120.0,27.0,1.7,24.5,41.5,21.25,7.85
2016,8,2,6,30,225.0,45.0,1.9,25.0,74.0,34.83,23.21
2016,8,2,6,45,331.5,56.0,2.15,25.5,122.0,68.16,38.63
2016,8,2,7,0,438.0,67.0,2.4,26.0,170.0,115.64,69.68
2016,8,2,7,15,498.0,75.5,2.45,26.5,222.5,163.93,106.98
2016,8,2,7,30,558.0,84.0,2.5,27.0,275.0,219.32,152.12
2016,8,2,7,45,615.0,86.5,2.55,27.5,331.0,274.85,198.21
2016,8,2,8,0,672.0,89.0,2.6,28.0,387.0,336.33,248.67
2016,8,2,8,15,701.0,93.5,2.6,28.5,440.5,393.42,295.08
2016,8,2,8,30,730.0,98.0,2.6,29.0,494.0,453.49,342.24
2016,8,2,8,45,757.0,99.5,2.6,30.0,545.5,510.08,384.62
2016,8,2,9,0,784.0,101.0,2.6,31.0,597.0,567.79,426.2
2016,8,2,9,15,799.5,104.0,2.55,31.5,644.0,620.44,463.36
2016,8,2,9,30,815.0,107.0,2.5,32.0,691.0,672.44,498.83
2016,8,2,9,45,828.5,108.5,2.45,32.5,733.0,718.16,528.04
2016,8,2,10,0,842.0,110.0,2.4,33.0,775.0,764.34,556.2
2016,8,2,10,15,851.0,111.5,2.4,33.5,811.0,805.19,580.62
2016,8,2,10,30,860.0,113.0,2.4,34.0,847.0,843.79,603.27
2016,8,2,10,45,867.5,114.0,2.4,34.5,876.5,878.12,622.88
2016,8,2,11,0,875.0,115.0,2.4,35.0,906.0,909.69,640.57
2016,8,2,11,15,879.5,116.0,2.4,35.0,927.5,935.54,655.89
2016,8,2,11,30,884.0,117.0,2.4,35.0,949.0,958.19,669.23
2016,8,2,11,45,888.5,116.5,2.45,35.5,963.5,976.03,678.71
2016,8,2,12,0,893.0,116.0,2.5,36.0,978.0,990.45,686.15
2016,8,2,12,15,894.0,116.5,2.55,36.0,984.0,998.93,691.47
2016,8,2,12,30,895.0,117.0,2.6,36.0,990.0,1003.85,694.77
2016,8,2,12,45,895.0,116.0,2.7,36.5,987.5,1002.76,693.51
2016,8,2,13,0,895.0,115.0,2.8,37.0,985.0,998.09,690.18
2016,8,2,13,15,893.0,114.5,2.85,37.0,974.5,988.38,684.89
2016,8,2,13,30,891.0,114.0,2.9,37.0,964.0,975.14,677.51
2016,8,2,13,45,887.5,113.0,3.0,37.0,945.5,956.49,667.22
2016,8,2,14,0,884.0,112.0,3.1,37.0,927.0,934.46,654.81
2016,8,2,14,15,878.5,110.5,3.15,37.0,901.0,906.87,638.51
2016,8,2,14,30,873.0,109.0,3.2,37.0,875.0,876.24,620.22
2016,8,2,14,45,864.5,108.0,3.3,37.0,842.0,840.7,598.91
2016,8,2,15,0,856.0,107.0,3.4,37.0,809.0,802.65,575.74
2016,8,2,15,15,845.5,105.0,3.45,37.0,770.0,759.78,548.86
2016,8,2,15,30,835.0,103.0,3.5,37.0,731.0,715.0,520.38
2016,8,2,15,45,820.5,101.0,3.55,37.0,686.0,665.81,487.83
2016,8,2,16,0,806.0,99.0,3.6,37.0,641.0,616.79,453.43
2016,8,2,16,15,787.5,95.5,3.6,36.5,591.5,561.48,414.46
2016,8,2,16,30,769.0,92.0,3.6,36.0,542.0,506.12,374.16
2016,8,2,16,45,742.5,89.0,3.6,35.5,489.5,447.66,330.23
2016,8,2,17,0,716.0,86.0,3.6,35.0,437.0,390.62,285.88
2016,8,2,17,15,682.5,81.5,3.4,34.5,383.0,329.97,237.41
2016,8,2,17,30,649.0,77.0,3.2,34.0,329.0,273.35,190.92
2016,8,2,17,45,596.5,71.5,3.0,33.5,274.5,214.31,142.73
2016,8,2,18,0,544.0,66.0,2.8,33.0,220.0,161.05,99.82
2016,8,2,18,15,471.5,57.5,2.65,32.0,169.5,108.66,61.05
2016,8,2,18,30,399.0,49.0,2.5,31.0,119.0,65.12,33.61
2016,8,2,18,45,280.5,36.5,2.45,30.5,77.0,28.77,17.56
2016,8,2,19,0,162.0,24.0,2.4,30.0,35.0,18.9,4.61
2016,8,2,19,15,81.0,12.0,2.55,29.5,17.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,138.5,20.0,1.4,25.5,37.5,15.59,3.79
2016,8,3,6,30,277.0,40.0,1.6,26.0,75.0,30.9,19.82
2016,8,3,6,45,376.5,50.0,1.8,26.5,123.0,66.74,35.84
2016,8,3,7,0,476.0,60.0,2.0,27.0,171.0,114.03,66.47
2016,8,3,7,15,534.5,67.5,2.0,27.5,223.5,163.5,104.69
2016,8,3,7,30,593.0,75.0,2.0,28.0,276.0,219.82,150.61
2016,8,3,7,45,640.5,79.0,2.05,28.5,331.5,275.93,197.37
2016,8,3,8,0,688.0,83.0,2.1,29.0,387.0,336.87,247.37
2016,8,3,8,15,716.0,87.5,2.1,29.5,440.5,395.58,294.69
2016,8,3,8,30,744.0,92.0,2.1,30.0,494.0,454.9,340.91
2016,8,3,8,45,767.5,94.5,2.1,30.5,545.5,511.38,383.54
2016,8,3,9,0,791.0,97.0,2.1,31.0,597.0,568.61,425.2
2016,8,3,9,15,806.5,100.0,2.1,31.5,644.0,621.65,462.5
2016,8,3,9,30,822.0,103.0,2.1,32.0,691.0,672.22,496.95
2016,8,3,9,45,834.0,105.0,2.1,32.5,732.5,719.57,527.02
2016,8,3,10,0,846.0,107.0,2.1,33.0,774.0,765.35,554.95
2016,8,3,10,15,854.5,109.0,2.1,33.5,810.0,806.49,579.37
2016,8,3,10,30,863.0,111.0,2.1,34.0,846.0,845.32,601.96
2016,8,3,10,45,870.0,112.0,2.15,34.5,875.5,879.33,621.63
2016,8,3,11,0,877.0,113.0,2.2,35.0,905.0,910.54,639.41
2016,8,3,11,15,881.5,114.0,2.25,35.0,926.5,936.47,655.15
2016,8,3,11,30,886.0,115.0,2.3,35.0,948.0,959.17,668.94
2016,8,3,11,45,888.5,116.0,2.35,35.5,962.0,976.6,678.15
2016,8,3,12,0,891.0,117.0,2.4,36.0,976.0,990.55,685.3
2016,8,3,12,15,892.0,117.5,2.45,36.0,982.0,999.01,690.61
2016,8,3,12,30,893.0,118.0,2.5,36.0,988.0,1003.91,693.9
2016,8,3,12,45,893.0,117.5,2.55,36.5,985.5,1003.28,692.51
2016,8,3,13,0,893.0,117.0,2.6,37.0,983.0,999.08,689.08
2016,8,3,13,15,890.5,116.5,2.65,37.0,972.5,988.86,683.53
2016,8,3,13,30,888.0,116.0,2.7,37.0,962.0,975.13,675.92
2016,8,3,13,45,884.5,115.0,2.8,37.0,943.5,956.48,665.74
2016,8,3,14,0,881.0,114.0,2.9,37.0,925.0,934.46,653.45
2016,8,3,14,15,875.0,112.5,2.9,37.0,899.0,906.44,636.62
2016,8,3,14,30,869.0,111.0,2.9,37.0,873.0,875.4,617.88
2016,8,3,14,45,857.0,112.0,2.95,37.0,839.0,838.96,595.88
2016,8,3,15,0,845.0,113.0,3.0,37.0,805.0,800.25,572.22
2016,8,3,15,15,834.5,110.5,3.0,36.5,766.0,757.24,546.34
2016,8,3,15,30,824.0,108.0,3.0,36.0,727.0,712.34,518.8
2016,8,3,15,45,810.0,105.5,3.0,36.0,682.0,665.24,487.38
2016,8,3,16,0,796.0,103.0,3.0,36.0,637.0,614.75,452.02
2016,8,3,16,15,778.0,99.5,2.95,35.5,588.0,560.13,413.54
2016,8,3,16,30,760.0,96.0,2.9,35.0,539.0,505.43,373.74
2016,8,3,16,45,735.0,92.0,2.85,35.0,486.5,447.09,329.29
2016,8,3,17,0,710.0,88.0,2.8,35.0,434.0,390.03,284.51
2016,8,3,17,15,676.0,83.0,2.5,34.5,380.0,328.99,235.92
2016,8,3,17,30,642.0,78.0,2.2,34.0,326.0,272.05,189.39
2016,8,3,17,45,592.5,72.0,1.9,33.5,272.0,213.63,141.81
2016,8,3,18,0,543.0,66.0,1.6,33.0,218.0,160.66,99.22
2016,8,3,18,15,470.5,57.0,1.5,32.0,167.5,107.85,60.34
2016,8,3,18,30,398.0,48.0,1.4,31.0,117.0,63.92,32.73
2016,8,3,18,45,282.5,35.5,1.35,30.5,75.5,27.98,16.86
2016,8,3,19,0,167.0,23.0,1.3,30.0,34.0,18.13,3.2
2016,8,3,19,15,83.5,11.5,1.4,29.5,17.0,10.96,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,156.0,18.5,1.9,25.5,37.5,14.31,2.55
2016,8,4,6,30,312.0,37.0,2.1,26.0,75.0,29.21,18.39
2016,8,4,6,45,408.5,46.0,2.3,26.5,123.5,65.18,33.52
2016,8,4,7,0,505.0,55.0,2.5,27.0,172.0,113.21,64.62
2016,8,4,7,15,341.0,92.5,2.5,27.5,181.0,149.0,100.92
2016,8,4,7,30,177.0,130.0,2.5,28.0,190.0,164.01,120.27
2016,8,4,7,45,254.5,145.5,2.55,28.5,249.0,215.59,159.9
2016,8,4,8,0,332.0,161.0,2.6,29.0,308.0,275.58,206.29
2016,8,4,8,15,546.5,123.0,2.55,29.5,401.5,357.08,268.01
2016,8,4,8,30,761.0,85.0,2.5,30.0,495.0,456.76,343.54
2016,8,4,8,45,781.0,88.5,2.5,31.0,546.0,513.3,385.52
2016,8,4,9,0,801.0,92.0,2.5,32.0,597.0,570.21,426.28
2016,8,4,9,15,816.0,94.5,2.5,32.5,644.0,621.75,462.71
2016,8,4,9,30,831.0,97.0,2.5,33.0,691.0,673.27,497.96
2016,8,4,9,45,840.5,100.5,2.5,33.5,732.5,720.72,527.95
2016,8,4,10,0,850.0,104.0,2.5,34.0,774.0,766.37,555.93
2016,8,4,10,15,858.5,106.0,2.5,34.0,810.0,807.7,581.79
2016,8,4,10,30,867.0,108.0,2.5,34.0,846.0,846.71,605.92
2016,8,4,10,45,870.5,111.0,2.55,34.5,874.0,879.79,625.13
2016,8,4,11,0,874.0,114.0,2.6,35.0,902.0,909.86,642.32
2016,8,4,11,15,685.0,250.0,2.65,35.0,877.0,900.59,635.68
2016,8,4,11,30,496.0,386.0,2.7,35.0,852.0,868.15,608.8
2016,8,4,11,45,535.5,354.0,2.75,35.5,864.0,884.24,619.58
2016,8,4,12,0,575.0,322.0,2.8,36.0,876.0,898.51,628.82
2016,8,4,12,15,732.5,220.5,2.85,36.0,931.0,958.8,669.97
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,1002.97,697.24
2016,8,4,12,45,886.5,121.0,3.0,36.5,982.5,1001.31,695.2
2016,8,4,13,0,883.0,123.0,3.1,37.0,979.0,996.11,691.44
2016,8,4,13,15,683.0,261.5,3.1,37.0,919.5,944.32,659.4
2016,8,4,13,30,483.0,400.0,3.1,37.0,860.0,877.59,611.2
2016,8,4,13,45,502.5,381.0,3.15,37.0,851.5,868.53,607.27
2016,8,4,14,0,522.0,362.0,3.2,37.0,843.0,856.56,601.06
2016,8,4,14,15,488.0,355.0,3.2,37.0,794.5,804.9,567.79
2016,8,4,14,30,454.0,348.0,3.2,37.0,746.0,753.04,534.23
2016,8,4,14,45,646.5,232.0,3.25,37.0,774.0,788.22,563.81
2016,8,4,15,0,839.0,116.0,3.3,37.0,802.0,798.88,573.23
2016,8,4,15,15,828.0,114.0,3.3,36.5,763.0,756.13,547.04
2016,8,4,15,30,817.0,112.0,3.3,36.0,724.0,711.55,519.56
2016,8,4,15,45,804.5,108.0,3.35,36.0,679.5,664.34,487.99
2016,8,4,16,0,792.0,104.0,3.4,36.0,635.0,613.46,452.37
2016,8,4,16,15,773.5,101.0,3.35,35.5,586.0,559.16,413.92
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,504.84,374.21
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,446.66,329.79
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,389.55,284.84
2016,8,4,17,15,675.5,83.0,3.05,34.5,378.0,328.71,236.28
2016,8,4,17,30,642.0,78.0,2.8,34.0,324.0,271.89,189.71
2016,8,4,17,45,595.0,71.0,2.55,33.5,270.5,213.09,141.61
2016,8,4,18,0,548.0,64.0,2.3,33.0,217.0,159.45,98.26
2016,8,4,18,15,475.5,55.5,2.2,32.0,166.5,106.81,59.39
2016,8,4,18,30,403.0,47.0,2.1,31.0,116.0,63.03,31.98
2016,8,4,18,45,288.5,34.5,2.05,30.5,74.0,27.19,16.15
2016,8,4,19,0,174.0,22.0,2.0,30.0,32.0,17.35,1.63
2016,8,4,19,15,87.0,11.0,2.1,30.0,16.0,10.48,0.0
2016,8,4,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,142.5,19.5,1.15,25.5,36.5,15.23,2.52
2016,8,5,6,30,285.0,39.0,1.3,26.0,73.0,30.19,19.15
2016,8,5,6,45,379.5,49.5,1.5,26.5,121.0,66.78,35.7
2016,8,5,7,0,474.0,60.0,1.7,27.0,169.0,114.21,66.63
2016,8,5,7,15,533.5,68.0,1.75,27.5,222.0,164.34,105.34
2016,8,5,7,30,593.0,76.0,1.8,28.0,275.0,221.47,151.86
2016,8,5,7,45,637.0,81.0,1.9,28.5,330.0,277.61,198.71
2016,8,5,8,0,681.0,86.0,2.0,29.0,385.0,338.2,248.46
2016,8,5,8,15,485.5,152.0,1.95,29.5,379.5,356.79,266.9
2016,8,5,8,30,290.0,218.0,1.9,30.0,374.0,350.67,263.54
2016,8,5,8,45,188.0,247.0,1.85,30.5,352.5,337.61,253.31
2016,8,5,9,0,86.0,276.0,1.8,31.0,331.0,312.48,233.0
2016,8,5,9,15,87.5,297.5,1.75,31.0,357.0,339.21,252.13
2016,8,5,9,30,89.0,319.0,1.7,31.0,383.0,365.95,270.76
2016,8,5,9,45,463.5,216.0,1.65,31.5,577.5,560.83,415.27
2016,8,5,10,0,838.0,113.0,1.6,32.0,772.0,766.95,555.96
2016,8,5,10,15,846.5,115.0,1.6,32.5,808.0,807.86,578.42
2016,8,5,10,30,855.0,117.0,1.6,33.0,844.0,846.48,600.61
2016,8,5,10,45,860.0,119.5,1.6,33.5,872.5,880.01,619.3
2016,8,5,11,0,865.0,122.0,1.6,34.0,901.0,910.66,636.03
2016,8,5,11,15,869.0,123.0,1.65,34.0,922.0,935.85,651.21
2016,8,5,11,30,873.0,124.0,1.7,34.0,943.0,957.83,664.5
2016,8,5,11,45,869.5,129.0,1.75,34.5,955.0,973.16,672.43
2016,8,5,12,0,866.0,134.0,1.8,35.0,967.0,984.87,678.28
2016,8,5,12,15,866.5,134.0,1.85,35.0,972.5,992.11,682.93
2016,8,5,12,30,867.0,134.0,1.9,35.0,978.0,995.88,685.64
2016,8,5,12,45,864.0,135.5,2.0,35.0,974.5,994.18,685.73
2016,8,5,13,0,861.0,137.0,2.1,35.0,971.0,989.03,683.84
2016,8,5,13,15,858.0,136.5,2.15,35.0,960.0,978.54,678.23
2016,8,5,13,30,855.0,136.0,2.2,35.0,949.0,964.66,670.64
2016,8,5,13,45,847.5,137.0,2.3,35.0,929.0,944.63,659.77
2016,8,5,14,0,840.0,138.0,2.4,35.0,909.0,921.52,646.95
2016,8,5,14,15,833.0,136.5,2.45,35.0,883.0,893.49,630.53
2016,8,5,14,30,826.0,135.0,2.5,35.0,857.0,862.65,612.25
2016,8,5,14,45,809.0,137.5,2.6,35.0,821.5,829.52,592.69
2016,8,5,15,0,792.0,140.0,2.7,35.0,786.0,789.28,568.23
2016,8,5,15,15,779.5,137.5,2.75,34.5,747.0,746.0,542.26
2016,8,5,15,30,767.0,135.0,2.8,34.0,708.0,701.15,514.41
2016,8,5,15,45,751.0,131.0,2.9,34.0,663.0,651.13,480.43
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,600.39,445.03
2016,8,5,16,15,714.5,123.0,2.95,33.5,569.0,546.37,406.67
2016,8,5,16,30,694.0,119.0,2.9,33.0,520.0,492.61,367.32
2016,8,5,16,45,669.5,112.5,2.9,33.0,469.0,435.11,323.44
2016,8,5,17,0,645.0,106.0,2.9,33.0,418.0,379.0,279.33
2016,8,5,17,15,607.5,99.5,2.65,32.5,364.5,319.86,232.18
2016,8,5,17,30,570.0,93.0,2.4,32.0,311.0,264.23,186.82
2016,8,5,17,45,526.0,83.0,2.15,32.0,259.0,207.51,140.2
2016,8,5,18,0,482.0,73.0,1.9,32.0,207.0,155.72,98.23
2016,8,5,18,15,407.0,62.5,1.8,31.5,157.5,104.98,60.84
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,62.34,33.61
2016,8,5,18,45,228.5,37.0,1.65,30.5,68.5,28.68,17.26
2016,8,5,19,0,125.0,22.0,1.6,30.0,29.0,17.37,0.12
2016,8,5,19,15,62.5,11.0,1.65,29.5,14.5,10.48,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,20.0,1.8,25.5,34.0,15.65,2.06
2016,8,6,6,30,235.0,40.0,2.0,26.0,68.0,30.99,19.73
2016,8,6,6,45,325.0,53.0,2.25,26.5,114.0,65.65,36.53
2016,8,6,7,0,415.0,66.0,2.5,27.0,160.0,111.39,66.9
2016,8,6,7,15,476.5,75.0,2.6,27.5,212.0,160.51,104.75
2016,8,6,7,30,538.0,84.0,2.7,28.0,264.0,215.7,149.54
2016,8,6,7,45,585.0,89.5,2.85,28.5,318.0,270.07,194.85
2016,8,6,8,0,632.0,95.0,3.0,29.0,372.0,329.32,243.61
2016,8,6,8,15,663.0,100.5,2.95,29.5,425.0,386.26,289.63
2016,8,6,8,30,694.0,106.0,2.9,30.0,478.0,445.57,336.0
2016,8,6,8,45,721.0,108.5,2.9,30.5,529.5,502.32,379.14
2016,8,6,9,0,748.0,111.0,2.9,31.0,581.0,559.49,421.22
2016,8,6,9,15,765.5,114.5,2.85,31.5,628.0,612.43,458.76
2016,8,6,9,30,783.0,118.0,2.8,32.0,675.0,664.97,494.83
2016,8,6,9,45,797.5,119.5,2.8,32.5,717.0,712.62,526.2
2016,8,6,10,0,812.0,121.0,2.8,33.0,759.0,759.01,555.06
2016,8,6,10,15,822.0,123.5,2.8,33.5,795.0,797.3,578.05
2016,8,6,10,30,832.0,126.0,2.8,34.0,831.0,836.85,601.63
2016,8,6,10,45,838.5,127.5,2.8,34.5,860.5,870.02,620.74
2016,8,6,11,0,845.0,129.0,2.8,35.0,890.0,900.45,637.95
2016,8,6,11,15,850.0,130.5,2.75,35.0,911.5,926.59,653.3
2016,8,6,11,30,855.0,132.0,2.7,35.0,933.0,949.63,666.65
2016,8,6,11,45,857.5,133.0,2.7,35.5,947.0,966.54,675.2
2016,8,6,12,0,860.0,134.0,2.7,36.0,961.0,980.07,681.73
2016,8,6,12,15,861.0,134.5,2.65,36.0,966.5,988.23,686.01
2016,8,6,12,30,862.0,135.0,2.6,36.0,972.0,992.94,688.29
2016,8,6,12,45,860.5,135.5,2.55,36.5,969.5,991.72,685.63
2016,8,6,13,0,859.0,136.0,2.5,37.0,967.0,987.06,681.03
2016,8,6,13,15,856.5,135.5,2.45,37.0,956.0,977.03,674.69
2016,8,6,13,30,854.0,135.0,2.4,37.0,945.0,963.59,666.41
2016,8,6,13,45,848.5,134.5,2.35,37.0,926.5,943.96,654.42
2016,8,6,14,0,843.0,134.0,2.3,37.0,908.0,921.16,640.58
2016,8,6,14,15,836.5,132.5,2.2,37.0,881.5,893.44,623.28
2016,8,6,14,30,830.0,131.0,2.1,37.0,855.0,862.87,604.24
2016,8,6,14,45,818.5,131.0,2.05,37.0,821.5,826.85,582.14
2016,8,6,15,0,807.0,131.0,2.0,37.0,788.0,792.85,561.27
2016,8,6,15,15,795.0,128.5,1.95,37.0,748.5,749.32,534.07
2016,8,6,15,30,783.0,126.0,1.9,37.0,709.0,704.16,505.6
2016,8,6,15,45,767.0,122.5,1.85,37.0,664.0,653.87,471.82
2016,8,6,16,0,751.0,119.0,1.8,37.0,619.0,602.83,436.74
2016,8,6,16,15,730.5,115.0,1.75,36.5,570.0,548.19,399.1
2016,8,6,16,30,710.0,111.0,1.7,36.0,521.0,493.27,360.05
2016,8,6,16,45,681.5,106.5,1.7,36.0,469.0,434.94,316.75
2016,8,6,17,0,653.0,102.0,1.7,36.0,417.0,378.41,273.44
2016,8,6,17,15,616.0,96.0,1.55,35.5,363.0,319.45,227.48
2016,8,6,17,30,579.0,90.0,1.4,35.0,309.0,263.92,183.11
2016,8,6,17,45,525.0,82.0,1.25,34.5,256.0,206.11,137.12
2016,8,6,18,0,471.0,74.0,1.1,34.0,203.0,154.45,96.52
2016,8,6,18,15,393.5,63.0,1.05,33.0,154.0,102.45,58.91
2016,8,6,18,30,316.0,52.0,1.0,32.0,105.0,61.19,33.07
2016,8,6,18,45,204.0,36.5,1.0,31.5,65.5,28.31,16.78
2016,8,6,19,0,92.0,21.0,1.0,31.0,26.0,16.58,0.0
2016,8,6,19,15,46.0,10.5,1.2,30.5,13.0,10.01,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,21.0,2.3,25.5,32.5,16.48,1.65
2016,8,7,6,30,196.0,42.0,2.5,26.0,65.0,32.64,21.02
2016,8,7,6,45,304.0,54.0,2.7,26.5,112.0,65.32,36.92
2016,8,7,7,0,412.0,66.0,2.9,27.0,159.0,111.24,66.9
2016,8,7,7,15,474.5,75.5,2.95,27.5,211.0,160.93,105.22
2016,8,7,7,30,537.0,85.0,3.0,28.0,263.0,216.8,150.57
2016,8,7,7,45,593.0,88.0,3.1,29.0,319.0,271.59,195.65
2016,8,7,8,0,649.0,91.0,3.2,30.0,375.0,332.29,244.9
2016,8,7,8,15,679.5,96.0,3.15,30.5,428.0,389.55,291.16
2016,8,7,8,30,710.0,101.0,3.1,31.0,481.0,449.07,337.67
2016,8,7,8,45,737.0,103.0,3.1,32.0,532.5,506.24,380.31
2016,8,7,9,0,764.0,105.0,3.1,33.0,584.0,563.77,421.66
2016,8,7,9,15,780.5,108.5,3.0,33.5,631.0,616.89,458.95
2016,8,7,9,30,797.0,112.0,2.9,34.0,678.0,669.49,494.61
2016,8,7,9,45,811.0,113.5,2.85,34.5,720.0,717.4,525.4
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,760.76,551.71
2016,8,7,10,15,834.5,117.0,2.7,35.0,798.0,802.06,577.1
2016,8,7,10,30,844.0,119.0,2.6,35.0,834.0,841.17,600.69
2016,8,7,10,45,851.0,120.5,2.55,35.5,863.0,875.17,619.77
2016,8,7,11,0,858.0,122.0,2.5,36.0,892.0,906.43,636.88
2016,8,7,11,15,862.5,123.0,2.5,36.5,914.0,931.95,650.63
2016,8,7,11,30,867.0,124.0,2.5,37.0,936.0,954.28,662.38
2016,8,7,11,45,871.5,123.5,2.5,37.5,950.0,971.86,671.19
2016,8,7,12,0,876.0,123.0,2.5,38.0,964.0,986.06,677.99
2016,8,7,12,15,877.0,123.5,2.5,38.0,969.5,994.35,682.69
2016,8,7,12,30,878.0,124.0,2.5,38.0,975.0,999.11,685.41
2016,8,7,12,45,877.0,124.0,2.55,38.0,972.5,997.87,685.08
2016,8,7,13,0,876.0,124.0,2.6,38.0,970.0,993.09,682.76
2016,8,7,13,15,873.5,123.5,2.6,38.0,959.0,982.84,676.77
2016,8,7,13,30,871.0,123.0,2.6,38.0,948.0,969.12,668.78
2016,8,7,13,45,867.0,122.0,2.65,38.5,929.5,950.06,656.64
2016,8,7,14,0,863.0,121.0,2.7,39.0,911.0,927.7,642.54
2016,8,7,14,15,856.5,119.5,2.65,38.5,884.5,899.41,626.69
2016,8,7,14,30,850.0,118.0,2.6,38.0,858.0,868.19,608.95
2016,8,7,14,45,831.5,122.0,2.6,38.0,822.5,829.52,585.42
2016,8,7,15,0,813.0,126.0,2.6,38.0,787.0,793.1,563.2
2016,8,7,15,15,801.5,123.5,2.6,38.0,747.5,749.67,536.17
2016,8,7,15,30,790.0,121.0,2.6,38.0,708.0,704.54,507.74
2016,8,7,15,45,773.5,118.5,2.6,38.0,663.0,654.54,474.25
2016,8,7,16,0,757.0,116.0,2.6,38.0,618.0,603.81,439.21
2016,8,7,16,15,736.5,112.0,2.6,37.5,569.0,548.8,401.12
2016,8,7,16,30,716.0,108.0,2.6,37.0,520.0,493.51,361.56
2016,8,7,16,45,686.5,104.0,2.65,37.0,467.5,434.83,317.64
2016,8,7,17,0,657.0,100.0,2.7,37.0,415.0,378.04,273.79
2016,8,7,17,15,620.0,94.0,2.5,36.5,361.0,318.8,227.29
2016,8,7,17,30,583.0,88.0,2.3,36.0,307.0,263.01,182.44
2016,8,7,17,45,526.5,80.5,2.1,35.5,254.0,204.81,136.02
2016,8,7,18,0,470.0,73.0,1.9,35.0,201.0,153.07,95.35
2016,8,7,18,15,393.0,62.0,1.8,34.0,152.0,101.23,57.82
2016,8,7,18,30,316.0,51.0,1.7,33.0,103.0,60.07,32.13
2016,8,7,18,45,202.0,35.5,1.65,32.5,64.0,27.56,15.98
2016,8,7,19,0,88.0,20.0,1.6,32.0,25.0,15.79,0.0
2016,8,7,19,15,44.0,10.0,1.85,31.5,12.5,9.53,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,60.5,22.5,2.25,26.0,29.5,18.68,1.52
2016,8,8,6,30,121.0,45.0,2.4,26.0,59.0,36.3,23.92
2016,8,8,6,45,221.5,61.5,2.55,26.5,105.0,67.39,41.22
2016,8,8,7,0,322.0,78.0,2.7,27.0,151.0,110.73,70.24
2016,8,8,7,15,387.0,90.5,2.7,27.5,202.0,156.96,105.48
2016,8,8,7,30,452.0,103.0,2.7,28.0,253.0,210.96,148.6
2016,8,8,7,45,516.0,107.5,2.75,28.5,308.5,264.72,192.3
2016,8,8,8,0,580.0,112.0,2.8,29.0,364.0,327.51,242.85
2016,8,8,8,15,613.5,118.5,2.75,29.5,417.5,383.77,287.86
2016,8,8,8,30,647.0,125.0,2.7,30.0,471.0,442.76,333.59
2016,8,8,8,45,679.5,127.0,2.65,31.0,523.0,499.2,375.34
2016,8,8,9,0,712.0,129.0,2.6,32.0,575.0,557.49,416.88
2016,8,8,9,15,730.0,133.5,2.55,32.5,621.5,610.45,453.95
2016,8,8,9,30,748.0,138.0,2.5,33.0,668.0,662.56,489.27
2016,8,8,9,45,764.0,140.0,2.5,33.5,710.5,710.47,520.97
2016,8,8,10,0,780.0,142.0,2.5,34.0,753.0,757.33,550.14
2016,8,8,10,15,790.5,144.5,2.5,34.5,789.0,798.89,575.04
2016,8,8,10,30,801.0,147.0,2.5,35.0,825.0,838.46,598.32
2016,8,8,10,45,809.5,148.5,2.5,35.5,854.0,873.05,618.11
2016,8,8,11,0,818.0,150.0,2.5,36.0,883.0,905.1,636.1
2016,8,8,11,15,823.0,151.0,2.5,36.5,904.5,930.65,649.87
2016,8,8,11,30,828.0,152.0,2.5,37.0,926.0,953.14,661.72
2016,8,8,11,45,836.0,149.5,2.5,37.5,941.0,963.83,666.29
2016,8,8,12,0,844.0,147.0,2.5,38.0,956.0,979.1,673.84
2016,8,8,12,15,845.0,147.5,2.5,38.0,961.5,987.09,678.36
2016,8,8,12,30,846.0,148.0,2.5,38.0,967.0,991.68,680.99
2016,8,8,12,45,843.5,148.5,2.55,38.0,964.0,989.4,680.02
2016,8,8,13,0,841.0,149.0,2.6,38.0,961.0,983.75,677.16
2016,8,8,13,15,838.5,148.5,2.6,38.0,950.0,973.78,671.33
2016,8,8,13,30,836.0,148.0,2.6,38.0,939.0,960.48,663.58
2016,8,8,13,45,828.5,148.5,2.6,38.5,919.5,940.1,650.19
2016,8,8,14,0,821.0,149.0,2.6,39.0,900.0,923.73,639.43
2016,8,8,14,15,814.0,147.5,2.6,38.5,873.5,895.42,623.9
2016,8,8,14,30,807.0,146.0,2.6,38.0,847.0,864.33,606.59
2016,8,8,14,45,794.0,145.5,2.6,38.0,813.0,826.58,583.62
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,786.84,559.21
2016,8,8,15,15,768.5,142.0,2.6,38.0,739.5,743.23,532.04
2016,8,8,15,30,756.0,139.0,2.6,38.0,700.0,698.09,503.03
2016,8,8,15,45,738.5,136.0,2.6,38.0,655.0,648.27,469.43
2016,8,8,16,0,721.0,133.0,2.6,38.0,610.0,598.15,434.84
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.5,542.63,396.45
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,487.65,357.2
2016,8,8,16,45,646.5,118.0,2.65,37.0,459.0,429.45,313.77
2016,8,8,17,0,616.0,113.0,2.7,37.0,407.0,373.34,270.62
2016,8,8,17,15,576.0,106.0,2.5,36.5,353.5,314.28,224.56
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,259.11,180.57
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.5,200.48,134.14
2016,8,8,18,0,426.0,80.0,1.9,35.0,195.0,149.97,94.64
2016,8,8,18,15,346.5,67.5,1.85,34.5,146.5,100.41,58.93
2016,8,8,18,30,267.0,55.0,1.8,34.0,98.0,60.6,33.84
2016,8,8,18,45,164.0,37.0,1.75,33.5,60.0,28.82,16.72
2016,8,8,19,0,61.0,19.0,1.7,33.0,22.0,15.87,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.5,11.0,9.05,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.0,20.0,2.25,26.5,31.5,15.72,0.0
2016,8,9,6,30,204.0,40.0,2.4,27.0,63.0,31.22,19.62
2016,8,9,6,45,307.0,52.5,2.55,27.5,109.5,64.57,35.96
2016,8,9,7,0,410.0,65.0,2.7,28.0,156.0,110.61,66.15
2016,8,9,7,15,473.5,74.5,2.7,28.5,208.5,160.49,104.48
2016,8,9,7,30,537.0,84.0,2.7,29.0,261.0,216.7,149.88
2016,8,9,7,45,593.0,87.5,2.75,29.5,316.5,272.12,195.61
2016,8,9,8,0,649.0,91.0,2.8,30.0,372.0,333.47,245.61
2016,8,9,8,15,679.5,96.0,2.75,30.5,425.5,390.86,291.82
2016,8,9,8,30,710.0,101.0,2.7,31.0,479.0,450.53,338.22
2016,8,9,8,45,740.0,102.0,2.65,31.5,531.5,508.41,381.82
2016,8,9,9,0,770.0,103.0,2.6,32.0,584.0,567.0,424.46
2016,8,9,9,15,786.5,106.5,2.55,32.5,631.0,620.52,462.0
2016,8,9,9,30,803.0,110.0,2.5,33.0,678.0,673.49,497.92
2016,8,9,9,45,817.5,111.0,2.45,33.5,720.5,718.88,526.65
2016,8,9,10,0,832.0,112.0,2.4,34.0,763.0,765.19,554.76
2016,8,9,10,15,841.5,114.0,2.4,34.5,799.0,806.82,579.57
2016,8,9,10,30,851.0,116.0,2.4,35.0,835.0,846.23,602.61
2016,8,9,10,45,858.0,117.5,2.45,35.5,864.5,880.49,622.46
2016,8,9,11,0,865.0,119.0,2.5,36.0,894.0,911.98,640.41
2016,8,9,11,15,869.5,120.0,2.6,36.0,915.5,937.67,656.42
2016,8,9,11,30,874.0,121.0,2.7,36.0,937.0,960.16,670.51
2016,8,9,11,45,881.5,118.5,2.8,36.5,952.0,978.77,680.85
2016,8,9,12,0,889.0,116.0,2.9,37.0,967.0,994.04,689.19
2016,8,9,12,15,890.0,116.5,3.0,37.0,973.0,1002.4,694.8
2016,8,9,12,30,891.0,117.0,3.1,37.0,979.0,1007.16,698.35
2016,8,9,12,45,890.5,116.5,3.25,37.5,976.0,1005.84,697.18
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,1000.91,693.88
2016,8,9,13,15,888.0,115.5,3.45,38.0,962.5,990.91,688.3
2016,8,9,13,30,886.0,115.0,3.5,38.0,952.0,977.35,680.61
2016,8,9,13,45,882.0,113.5,3.6,38.0,933.0,957.4,669.3
2016,8,9,14,0,878.0,112.0,3.7,38.0,914.0,934.08,655.88
2016,8,9,14,15,872.5,111.0,3.7,38.0,887.5,906.66,639.27
2016,8,9,14,30,867.0,110.0,3.7,38.0,861.0,876.2,620.69
2016,8,9,14,45,859.0,108.0,3.7,38.0,828.0,839.76,598.17
2016,8,9,15,0,851.0,106.0,3.7,38.0,795.0,800.78,573.86
2016,8,9,15,15,840.0,104.0,3.7,38.0,755.0,757.18,546.26
2016,8,9,15,30,829.0,102.0,3.7,38.0,715.0,711.71,517.14
2016,8,9,15,45,815.0,99.5,3.7,38.0,670.0,662.08,484.21
2016,8,9,16,0,801.0,97.0,3.7,38.0,625.0,612.78,449.53
2016,8,9,16,15,782.0,93.5,3.65,37.5,575.5,556.88,410.08
2016,8,9,16,30,763.0,90.0,3.6,37.0,526.0,501.01,369.38
2016,8,9,16,45,735.5,87.0,3.55,37.0,473.0,441.92,324.3
2016,8,9,17,0,708.0,84.0,3.5,37.0,420.0,384.4,279.11
2016,8,9,17,15,672.5,79.0,3.2,36.5,365.5,322.72,230.09
2016,8,9,17,30,637.0,74.0,2.9,36.0,311.0,265.26,183.23
2016,8,9,17,45,581.5,68.5,2.65,35.5,256.5,206.0,135.31
2016,8,9,18,0,526.0,63.0,2.4,35.0,202.0,152.99,93.13
2016,8,9,18,15,448.0,53.5,2.15,34.0,152.0,100.18,54.82
2016,8,9,18,30,370.0,44.0,1.9,33.0,102.0,57.02,28.4
2016,8,9,18,45,244.0,30.5,1.7,32.5,62.5,24.15,13.04
2016,8,9,19,0,118.0,17.0,1.5,32.0,23.0,13.42,0.0
2016,8,9,19,15,59.0,8.5,1.6,31.5,11.5,8.1,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
