Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,0.0,10.5,2.55,23.0,10.5,10.01,0.0
2016,8,30,6,30,0.0,21.0,2.7,23.0,21.0,19.4,5.91
2016,8,30,6,45,16.0,42.5,2.9,23.5,45.5,40.25,25.86
2016,8,30,7,0,32.0,64.0,3.1,24.0,70.0,63.84,44.99
2016,8,30,7,15,48.0,87.5,3.15,24.0,100.0,91.59,67.64
2016,8,30,7,30,64.0,111.0,3.2,24.0,130.0,121.58,92.16
2016,8,30,7,45,131.5,135.5,3.25,24.5,184.5,173.91,133.25
2016,8,30,8,0,199.0,160.0,3.3,25.0,239.0,232.87,179.76
2016,8,30,8,15,195.0,186.5,3.35,25.5,274.0,269.57,208.92
2016,8,30,8,30,191.0,213.0,3.4,26.0,309.0,305.64,236.75
2016,8,30,8,45,226.5,234.5,3.45,26.5,360.0,358.33,276.83
2016,8,30,9,0,262.0,256.0,3.5,27.0,411.0,419.94,322.74
2016,8,30,9,15,264.5,279.5,3.5,27.0,447.5,459.78,351.79
2016,8,30,9,30,267.0,303.0,3.5,27.0,484.0,499.23,380.11
2016,8,30,9,45,295.0,318.5,3.55,27.5,530.5,549.49,415.69
2016,8,30,10,0,323.0,334.0,3.6,28.0,577.0,601.24,451.66
2016,8,30,10,15,330.5,350.5,3.6,28.0,609.5,638.0,476.83
2016,8,30,10,30,338.0,367.0,3.6,28.0,642.0,674.14,501.36
2016,8,30,10,45,410.0,352.5,3.65,28.5,698.5,744.13,549.95
2016,8,30,11,0,482.0,338.0,3.7,29.0,755.0,809.55,594.45
2016,8,30,11,15,388.5,385.5,3.7,29.0,727.0,772.27,565.61
2016,8,30,11,30,295.0,433.0,3.7,29.0,699.0,738.68,539.5
2016,8,30,11,45,275.0,445.0,3.75,29.5,696.0,736.62,536.41
2016,8,30,12,0,255.0,457.0,3.8,30.0,693.0,732.7,531.93
2016,8,30,12,15,253.0,460.0,3.8,30.0,695.0,735.93,533.91
2016,8,30,12,30,251.0,463.0,3.8,30.0,697.0,737.78,535.0
2016,8,30,12,45,340.5,426.5,3.8,30.0,742.0,789.46,572.92
2016,8,30,13,0,430.0,390.0,3.8,30.0,787.0,847.82,614.38
2016,8,30,13,15,452.5,378.5,3.8,30.0,791.5,853.34,618.59
2016,8,30,13,30,475.0,367.0,3.8,30.0,796.0,856.13,621.39
2016,8,30,13,45,462.0,358.0,3.8,30.0,767.5,824.56,600.59
2016,8,30,14,0,449.0,349.0,3.8,30.0,739.0,791.46,578.86
2016,8,30,14,15,390.0,360.5,3.7,30.0,690.5,727.79,534.52
2016,8,30,14,30,331.0,372.0,3.6,30.0,642.0,674.71,496.98
2016,8,30,14,45,332.0,353.0,3.55,30.0,614.5,643.53,476.31
2016,8,30,15,0,333.0,334.0,3.5,30.0,587.0,611.12,454.45
2016,8,30,15,15,321.0,316.0,3.4,29.5,548.0,568.64,425.67
2016,8,30,15,30,309.0,298.0,3.3,29.0,509.0,526.2,396.48
2016,8,30,15,45,375.5,257.5,3.2,29.0,495.5,514.18,389.57
2016,8,30,16,0,442.0,217.0,3.1,29.0,482.0,500.87,380.81
2016,8,30,16,15,393.0,205.5,2.85,28.5,425.0,436.27,332.84
2016,8,30,16,30,344.0,194.0,2.6,28.0,368.0,371.44,284.08
2016,8,30,16,45,367.0,165.5,2.35,28.0,332.0,332.88,253.79
2016,8,30,17,0,390.0,137.0,2.1,28.0,296.0,294.8,222.52
2016,8,30,17,15,346.0,123.0,1.85,27.5,248.0,240.72,179.13
2016,8,30,17,30,302.0,109.0,1.6,27.0,200.0,189.38,137.53
2016,8,30,17,45,248.5,90.0,1.4,27.0,154.5,139.39,97.23
2016,8,30,18,0,195.0,71.0,1.2,27.0,109.0,96.1,63.21
2016,8,30,18,15,127.0,49.5,1.15,26.5,71.0,56.2,34.01
2016,8,30,18,30,59.0,28.0,1.1,26.0,33.0,25.84,10.4
2016,8,30,18,45,29.5,14.0,1.05,26.0,16.5,13.34,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,11.91,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,22.44,6.51
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,55.16,31.44
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,101.3,64.32
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.5,149.16,102.0
2016,8,31,7,30,430.0,90.0,2.5,25.0,216.0,205.78,148.22
2016,8,31,7,45,491.5,97.5,2.45,25.5,270.5,261.89,194.73
2016,8,31,8,0,553.0,105.0,2.4,26.0,325.0,327.44,248.07
2016,8,31,8,15,589.5,112.0,2.45,26.5,378.0,385.42,294.85
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,446.51,342.61
2016,8,31,8,45,660.5,121.5,2.6,28.0,483.5,504.66,386.2
2016,8,31,9,0,695.0,124.0,2.7,29.0,536.0,564.86,429.85
2016,8,31,9,15,715.0,128.5,2.7,29.0,583.0,619.14,469.25
2016,8,31,9,30,735.0,133.0,2.7,29.0,630.0,673.33,507.61
2016,8,31,9,45,752.0,135.5,2.75,29.5,672.0,721.14,539.46
2016,8,31,10,0,769.0,138.0,2.8,30.0,714.0,769.27,570.02
2016,8,31,10,15,780.0,140.5,2.8,30.0,750.0,811.03,596.74
2016,8,31,10,30,791.0,143.0,2.8,30.0,786.0,850.76,621.9
2016,8,31,10,45,799.5,145.0,2.8,30.5,815.0,885.45,642.24
2016,8,31,11,0,808.0,147.0,2.8,31.0,844.0,917.5,660.71
2016,8,31,11,15,414.0,232.0,2.85,31.0,590.0,649.23,477.55
2016,8,31,11,30,20.0,317.0,2.9,31.0,336.0,322.26,235.82
2016,8,31,11,45,21.5,319.0,2.95,31.0,339.5,326.08,239.59
2016,8,31,12,0,23.0,321.0,3.0,31.0,343.0,339.86,249.51
2016,8,31,12,15,411.0,246.5,3.0,31.0,628.0,684.94,505.12
2016,8,31,12,30,799.0,172.0,3.0,31.0,913.0,997.67,713.12
2016,8,31,12,45,798.0,171.5,3.05,31.0,909.0,994.55,708.88
2016,8,31,13,0,797.0,171.0,3.1,31.0,905.0,987.97,705.29
2016,8,31,13,15,793.5,170.0,3.1,31.0,892.5,974.97,697.35
2016,8,31,13,30,790.0,169.0,3.1,31.0,880.0,958.66,687.43
2016,8,31,13,45,784.5,167.5,3.1,31.5,859.5,936.71,672.6
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,911.73,655.94
2016,8,31,14,15,770.5,164.0,3.05,31.5,810.5,880.64,637.62
2016,8,31,14,30,762.0,162.0,3.0,31.0,782.0,846.99,617.54
2016,8,31,14,45,753.0,157.5,2.95,31.0,747.5,808.04,592.55
2016,8,31,15,0,744.0,153.0,2.9,31.0,713.0,769.41,567.65
2016,8,31,15,15,728.5,149.0,2.85,31.0,671.5,721.68,536.21
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,672.88,502.51
2016,8,31,15,45,694.0,140.0,2.75,31.0,583.5,619.9,465.16
2016,8,31,16,0,675.0,135.0,2.7,31.0,537.0,566.75,426.84
2016,8,31,16,15,648.0,129.0,2.5,30.5,486.0,508.19,383.97
2016,8,31,16,30,621.0,123.0,2.3,30.0,435.0,450.95,340.88
2016,8,31,16,45,587.0,115.0,2.15,30.0,382.5,390.18,293.47
2016,8,31,17,0,553.0,107.0,2.0,30.0,330.0,332.22,247.04
2016,8,31,17,15,503.5,97.5,1.8,29.5,276.5,268.47,195.85
2016,8,31,17,30,454.0,88.0,1.6,29.0,223.0,212.72,150.14
2016,8,31,17,45,387.0,75.0,1.4,28.5,172.0,155.61,104.13
2016,8,31,18,0,320.0,62.0,1.2,28.0,121.0,106.72,66.01
2016,8,31,18,15,222.0,44.5,1.15,27.5,78.5,59.55,32.92
2016,8,31,18,30,124.0,27.0,1.1,27.0,36.0,24.71,7.96
2016,8,31,18,45,62.0,13.5,1.05,27.0,18.0,12.87,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,11.44,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,21.42,5.02
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,55.87,30.9
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,102.4,64.15
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,151.24,102.81
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,208.78,150.0
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,267.26,198.35
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,329.45,248.69
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,387.94,295.66
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,449.48,343.54
2016,9,1,8,45,650.0,128.0,2.55,29.0,482.0,506.31,385.67
2016,9,1,9,0,672.0,136.0,2.6,30.0,532.0,563.98,426.87
2016,9,1,9,15,692.5,141.0,2.6,30.0,579.0,618.07,465.85
2016,9,1,9,30,713.0,146.0,2.6,30.0,626.0,672.17,503.88
2016,9,1,9,45,730.5,148.5,2.65,30.5,668.5,721.07,536.68
2016,9,1,10,0,748.0,151.0,2.7,31.0,711.0,766.69,565.51
2016,9,1,10,15,759.5,154.0,2.7,31.0,746.5,808.63,592.23
2016,9,1,10,30,771.0,157.0,2.7,31.0,782.0,848.64,617.43
2016,9,1,10,45,780.5,158.5,2.7,31.0,811.0,883.13,638.82
2016,9,1,11,0,790.0,160.0,2.7,31.0,840.0,915.09,658.49
2016,9,1,11,15,795.5,162.0,2.7,31.0,860.5,941.03,674.23
2016,9,1,11,30,801.0,164.0,2.7,31.0,881.0,963.91,688.07
2016,9,1,11,45,556.0,302.0,2.75,31.5,803.5,878.76,628.65
2016,9,1,12,0,311.0,440.0,2.8,32.0,726.0,772.53,550.79
2016,9,1,12,15,557.0,305.0,2.8,32.0,820.0,893.42,638.37
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,1000.19,708.47
2016,9,1,12,45,800.5,171.0,2.8,32.0,909.5,997.03,705.59
2016,9,1,13,0,798.0,172.0,2.8,32.0,905.0,990.39,701.62
2016,9,1,13,15,794.5,171.0,2.8,32.0,892.0,977.3,693.72
2016,9,1,13,30,791.0,170.0,2.8,32.0,879.0,960.88,683.85
2016,9,1,13,45,782.5,170.0,2.85,32.0,857.5,937.49,670.0
2016,9,1,14,0,774.0,170.0,2.9,32.0,836.0,911.18,654.31
2016,9,1,14,15,765.5,167.5,2.85,32.0,807.5,879.62,634.46
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,845.52,612.95
2016,9,1,14,45,541.0,249.0,2.8,32.0,678.0,722.63,528.68
2016,9,1,15,0,325.0,333.0,2.8,32.0,577.0,604.05,443.32
2016,9,1,15,15,452.5,272.5,2.75,31.5,590.5,632.45,468.01
2016,9,1,15,30,580.0,212.0,2.7,31.0,604.0,641.44,477.94
2016,9,1,15,45,558.0,203.5,2.65,31.0,558.0,588.91,440.64
2016,9,1,16,0,536.0,195.0,2.6,31.0,512.0,536.93,403.33
2016,9,1,16,15,507.0,184.5,2.45,30.5,462.5,479.84,361.95
2016,9,1,16,30,478.0,174.0,2.3,30.0,413.0,424.68,320.94
2016,9,1,16,45,444.5,160.0,2.15,30.0,361.5,366.29,275.95
2016,9,1,17,0,411.0,146.0,2.0,30.0,310.0,311.01,232.37
2016,9,1,17,15,363.5,130.0,1.8,29.5,258.0,252.52,186.14
2016,9,1,17,30,316.0,114.0,1.6,29.0,206.0,197.28,141.94
2016,9,1,17,45,258.5,93.0,1.4,28.5,157.0,143.7,99.42
2016,9,1,18,0,201.0,72.0,1.2,28.0,108.0,97.37,63.5
2016,9,1,18,15,132.0,47.5,1.15,27.5,67.5,54.41,32.09
2016,9,1,18,30,63.0,23.0,1.1,27.0,27.0,20.78,4.98
2016,9,1,18,45,31.5,11.5,1.05,26.5,13.5,10.96,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,24.5,10.5,2.3,23.0,12.0,10.01,0.0
2016,9,2,6,30,49.0,21.0,2.4,23.0,24.0,18.8,3.39
2016,9,2,6,45,120.0,45.5,2.5,23.5,64.0,51.53,30.84
2016,9,2,7,0,191.0,70.0,2.6,24.0,104.0,93.89,62.39
2016,9,2,7,15,115.0,88.0,2.6,24.0,111.0,107.65,78.03
2016,9,2,7,30,39.0,106.0,2.6,24.0,118.0,110.65,83.98
2016,9,2,7,45,198.0,121.5,2.6,24.5,198.0,186.05,141.68
2016,9,2,8,0,357.0,137.0,2.6,25.0,278.0,280.75,215.51
2016,9,2,8,15,192.0,161.0,2.55,25.5,238.0,244.63,189.26
2016,9,2,8,30,27.0,185.0,2.5,26.0,198.0,191.54,147.23
2016,9,2,8,45,20.0,193.0,2.45,26.5,203.5,193.31,147.95
2016,9,2,9,0,13.0,201.0,2.4,27.0,209.0,197.73,150.48
2016,9,2,9,15,114.5,255.0,2.25,27.5,331.5,330.62,252.31
2016,9,2,9,30,216.0,309.0,2.1,28.0,454.0,464.0,349.96
2016,9,2,9,45,182.0,333.0,2.0,28.5,460.5,472.97,353.28
2016,9,2,10,0,148.0,357.0,1.9,29.0,467.0,478.55,354.64
2016,9,2,10,15,154.5,370.5,1.8,29.0,491.0,504.36,372.01
2016,9,2,10,30,161.0,384.0,1.7,29.0,515.0,530.1,389.0
2016,9,2,10,45,428.0,300.5,1.65,29.5,664.0,711.02,517.99
2016,9,2,11,0,695.0,217.0,1.6,30.0,813.0,890.79,637.12
2016,9,2,11,15,701.5,219.5,1.6,30.0,834.0,916.48,650.78
2016,9,2,11,30,708.0,222.0,1.6,30.0,855.0,939.46,664.39
2016,9,2,11,45,392.5,330.5,1.6,30.0,682.5,747.06,534.01
2016,9,2,12,0,77.0,439.0,1.6,30.0,510.0,515.83,370.69
2016,9,2,12,15,73.5,438.5,1.65,30.0,506.5,512.42,369.89
2016,9,2,12,30,70.0,438.0,1.7,30.0,503.0,508.58,367.32
2016,9,2,12,45,76.0,430.5,1.75,30.5,501.0,506.62,365.77
2016,9,2,13,0,82.0,423.0,1.8,31.0,499.0,504.2,363.95
2016,9,2,13,15,118.0,436.5,1.85,31.0,543.5,563.97,406.17
2016,9,2,13,30,154.0,450.0,1.9,31.0,588.0,610.7,438.8
2016,9,2,13,45,226.0,428.0,1.95,31.0,625.5,653.05,469.88
2016,9,2,14,0,298.0,406.0,2.0,31.0,663.0,701.42,504.52
2016,9,2,14,15,484.0,310.0,2.05,31.0,709.5,771.28,556.86
2016,9,2,14,30,670.0,214.0,2.1,31.0,756.0,823.36,596.53
2016,9,2,14,45,680.5,196.5,2.15,31.0,725.5,789.98,575.5
2016,9,2,15,0,691.0,179.0,2.2,31.0,695.0,753.31,552.62
2016,9,2,15,15,674.0,174.5,2.2,30.5,653.5,705.8,521.98
2016,9,2,15,30,657.0,170.0,2.2,30.0,612.0,657.49,490.1
2016,9,2,15,45,631.0,163.5,2.25,30.0,562.5,600.66,450.63
2016,9,2,16,0,605.0,157.0,2.3,30.0,513.0,544.52,410.64
2016,9,2,16,15,583.0,149.0,2.2,29.5,466.0,490.22,371.18
2016,9,2,16,30,561.0,141.0,2.1,29.0,419.0,433.9,329.08
2016,9,2,16,45,528.0,130.5,2.05,29.0,367.0,374.66,283.05
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,318.3,238.02
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,257.83,189.47
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,202.99,144.72
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.5,146.86,99.72
2016,9,2,18,0,260.0,64.0,1.4,27.0,111.0,99.07,62.6
2016,9,2,18,15,172.5,43.5,1.35,26.5,70.0,53.8,30.22
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,20.87,3.23
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,10.96,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.5,2.05,22.5,14.0,10.96,0.0
2016,9,3,6,30,81.0,23.0,2.2,23.0,28.0,21.01,3.39
2016,9,3,6,45,171.0,43.5,2.35,23.5,69.0,54.06,30.89
2016,9,3,7,0,261.0,64.0,2.5,24.0,110.0,99.79,64.13
2016,9,3,7,15,331.0,79.5,2.5,24.5,159.5,147.91,102.09
2016,9,3,7,30,401.0,95.0,2.5,25.0,209.0,204.74,148.41
2016,9,3,7,45,455.0,105.5,2.55,25.5,262.5,259.79,194.1
2016,9,3,8,0,509.0,116.0,2.6,26.0,316.0,320.86,243.98
2016,9,3,8,15,546.5,125.0,2.55,26.5,368.5,378.6,290.28
2016,9,3,8,30,584.0,134.0,2.5,27.0,421.0,442.83,339.99
2016,9,3,8,45,616.0,139.0,2.45,27.5,472.5,500.08,383.06
2016,9,3,9,0,648.0,144.0,2.4,28.0,524.0,559.25,426.14
2016,9,3,9,15,669.0,149.5,2.3,28.0,570.5,613.08,464.66
2016,9,3,9,30,690.0,155.0,2.2,28.0,617.0,667.03,502.15
2016,9,3,9,45,706.0,159.0,2.15,28.5,659.0,715.4,533.98
2016,9,3,10,0,722.0,163.0,2.1,29.0,701.0,762.79,563.86
2016,9,3,10,15,734.0,166.5,2.0,29.0,736.0,805.04,589.85
2016,9,3,10,30,746.0,170.0,1.9,29.0,771.0,845.47,614.22
2016,9,3,10,45,432.0,295.5,1.85,29.5,646.5,710.38,516.52
2016,9,3,11,0,118.0,421.0,1.8,30.0,522.0,539.7,390.63
2016,9,3,11,15,70.5,376.0,1.8,30.0,437.0,440.6,321.56
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,339.37,248.51
2016,9,3,11,45,103.5,397.0,1.8,30.5,492.0,509.15,370.28
2016,9,3,12,0,184.0,463.0,1.8,31.0,632.0,659.78,471.93
2016,9,3,12,15,448.0,347.0,1.8,31.0,759.0,828.17,589.16
2016,9,3,12,30,712.0,231.0,1.8,31.0,886.0,978.89,688.75
2016,9,3,12,45,443.5,347.0,1.85,31.0,754.5,823.54,583.57
2016,9,3,13,0,175.0,463.0,1.9,31.0,623.0,650.71,463.81
2016,9,3,13,15,196.0,454.0,1.95,31.0,631.0,659.76,472.34
2016,9,3,13,30,217.0,445.0,2.0,31.0,639.0,667.33,478.57
2016,9,3,13,45,454.5,332.0,2.05,31.0,725.0,792.73,569.48
2016,9,3,14,0,692.0,219.0,2.1,31.0,811.0,890.07,638.38
2016,9,3,14,15,682.5,216.0,2.15,31.0,783.0,858.58,618.37
2016,9,3,14,30,673.0,213.0,2.2,31.0,755.0,824.9,597.72
2016,9,3,14,45,663.5,206.5,2.3,31.0,720.0,785.69,573.3
2016,9,3,15,0,654.0,200.0,2.4,31.0,685.0,744.72,547.22
2016,9,3,15,15,636.5,194.0,2.45,30.5,644.0,696.64,516.33
2016,9,3,15,30,619.0,188.0,2.5,30.0,603.0,647.93,484.22
2016,9,3,15,45,604.0,178.0,2.55,30.0,557.5,596.6,448.53
2016,9,3,16,0,589.0,168.0,2.6,30.0,512.0,545.01,411.7
2016,9,3,16,15,321.0,183.0,2.55,29.5,368.5,366.87,279.58
2016,9,3,16,30,53.0,198.0,2.5,29.0,225.0,217.76,165.56
2016,9,3,16,45,46.5,175.0,2.45,29.0,196.5,188.93,143.87
2016,9,3,17,0,40.0,152.0,2.4,29.0,168.0,160.91,122.21
2016,9,3,17,15,199.0,127.0,2.2,28.5,185.5,191.56,143.41
2016,9,3,17,30,358.0,102.0,2.0,28.0,203.0,198.55,142.49
2016,9,3,17,45,290.5,84.0,1.8,27.5,154.0,142.71,97.76
2016,9,3,18,0,223.0,66.0,1.6,27.0,105.0,94.35,60.34
2016,9,3,18,15,142.5,43.5,1.55,26.5,65.0,51.21,29.14
2016,9,3,18,30,62.0,21.0,1.5,26.0,25.0,18.7,0.2
2016,9,3,18,45,31.0,10.5,1.5,26.0,12.5,10.01,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.5,1.0,22.5,12.5,10.01,0.0
2016,9,4,6,30,62.0,21.0,1.2,23.0,25.0,19.16,1.73
2016,9,4,6,45,140.5,44.0,1.4,23.5,65.0,52.34,30.55
2016,9,4,7,0,219.0,67.0,1.6,24.0,105.0,95.91,62.71
2016,9,4,7,15,285.5,85.5,1.75,24.5,154.5,144.65,101.07
2016,9,4,7,30,352.0,104.0,1.9,25.0,204.0,200.68,146.41
2016,9,4,7,45,402.5,117.5,2.05,25.5,256.0,254.62,190.77
2016,9,4,8,0,453.0,131.0,2.2,26.0,308.0,314.25,239.09
2016,9,4,8,15,491.5,142.0,2.3,26.5,360.5,371.32,284.56
2016,9,4,8,30,530.0,153.0,2.4,27.0,413.0,431.96,331.55
2016,9,4,8,45,317.5,208.5,2.55,27.5,369.0,391.99,300.78
2016,9,4,9,0,105.0,264.0,2.7,28.0,325.0,322.37,245.56
2016,9,4,9,15,110.0,286.0,2.7,28.5,354.5,353.37,268.03
2016,9,4,9,30,115.0,308.0,2.7,29.0,384.0,391.64,295.04
2016,9,4,9,45,117.5,328.0,2.7,29.5,411.0,419.87,314.26
2016,9,4,10,0,120.0,348.0,2.7,30.0,438.0,448.02,333.18
2016,9,4,10,15,409.0,274.0,2.65,30.0,599.5,638.74,474.72
2016,9,4,10,30,698.0,200.0,2.6,30.0,761.0,835.59,612.2
2016,9,4,10,45,710.0,201.0,2.6,30.5,790.0,870.02,631.12
2016,9,4,11,0,722.0,202.0,2.6,31.0,819.0,902.27,649.76
2016,9,4,11,15,441.5,325.0,2.6,31.0,705.5,774.48,559.17
2016,9,4,11,30,161.0,448.0,2.6,31.0,592.0,616.65,444.82
2016,9,4,11,45,208.5,449.5,2.65,31.0,638.5,668.18,482.07
2016,9,4,12,0,256.0,451.0,2.7,31.0,685.0,731.09,525.06
2016,9,4,12,15,278.0,433.0,2.75,31.0,688.0,736.48,529.28
2016,9,4,12,30,300.0,415.0,2.8,31.0,691.0,740.56,533.11
2016,9,4,12,45,309.5,424.5,2.85,31.5,708.0,759.19,544.7
2016,9,4,13,0,319.0,434.0,2.9,32.0,725.0,776.14,555.06
2016,9,4,13,15,546.5,306.0,2.9,32.0,795.5,874.99,627.41
2016,9,4,13,30,774.0,178.0,2.9,32.0,866.0,952.97,680.77
2016,9,4,13,45,773.0,173.0,2.9,32.0,846.0,931.67,667.03
2016,9,4,14,0,772.0,168.0,2.9,32.0,826.0,907.21,652.11
2016,9,4,14,15,763.0,165.5,2.9,31.5,797.0,874.98,633.42
2016,9,4,14,30,754.0,163.0,2.9,31.0,768.0,840.27,612.97
2016,9,4,14,45,405.5,243.5,2.95,31.0,567.5,603.28,447.6
2016,9,4,15,0,57.0,324.0,3.0,31.0,367.0,364.45,269.91
2016,9,4,15,15,364.5,242.5,2.95,31.0,487.5,535.52,402.23
2016,9,4,15,30,672.0,161.0,2.9,31.0,608.0,658.21,493.42
2016,9,4,15,45,443.5,208.5,2.9,31.0,494.5,516.6,388.83
2016,9,4,16,0,215.0,256.0,2.9,31.0,381.0,387.23,291.97
2016,9,4,16,15,206.0,233.0,2.75,30.5,343.5,346.89,263.03
2016,9,4,16,30,197.0,210.0,2.6,30.0,306.0,307.16,233.57
2016,9,4,16,45,187.0,184.5,2.5,29.5,267.0,265.27,201.82
2016,9,4,17,0,177.0,159.0,2.4,29.0,228.0,224.36,170.06
2016,9,4,17,15,157.0,135.0,2.2,28.5,189.0,182.73,137.11
2016,9,4,17,30,137.0,111.0,2.0,28.0,150.0,143.52,105.6
2016,9,4,17,45,107.0,87.0,1.85,27.5,113.0,104.85,74.68
2016,9,4,18,0,77.0,63.0,1.7,27.0,76.0,70.16,47.23
2016,9,4,18,15,38.5,40.5,1.7,26.5,47.0,40.15,24.04
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,16.58,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,8.58,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,63.0,11.0,1.2,22.5,15.0,10.48,0.0
2016,9,5,6,30,126.0,22.0,1.4,23.0,30.0,20.58,0.8
2016,9,5,6,45,246.0,36.5,1.6,23.5,72.0,54.74,28.49
2016,9,5,7,0,366.0,51.0,1.8,24.0,114.0,105.07,63.85
2016,9,5,7,15,444.5,60.5,2.0,24.5,166.0,156.21,104.45
2016,9,5,7,30,523.0,70.0,2.2,25.0,218.0,217.0,154.68
2016,9,5,7,45,290.5,111.5,2.4,25.5,196.5,208.64,157.11
2016,9,5,8,0,58.0,153.0,2.6,26.0,175.0,169.54,130.43
2016,9,5,8,15,86.5,181.0,2.7,26.5,220.5,213.66,164.9
2016,9,5,8,30,115.0,209.0,2.8,27.0,266.0,265.64,204.81
2016,9,5,8,45,111.5,233.5,2.9,27.5,293.5,295.24,226.69
2016,9,5,9,0,108.0,258.0,3.0,28.0,321.0,318.58,243.47
2016,9,5,9,15,111.5,279.5,3.0,28.5,349.5,348.22,264.67
2016,9,5,9,30,115.0,301.0,3.0,29.0,378.0,385.05,290.73
2016,9,5,9,45,198.5,313.0,3.0,29.5,456.0,466.98,351.08
2016,9,5,10,0,282.0,325.0,3.0,30.0,534.0,563.77,420.22
2016,9,5,10,15,268.5,353.5,3.0,30.0,560.5,593.62,439.45
2016,9,5,10,30,255.0,382.0,3.0,30.0,587.0,621.63,457.52
2016,9,5,10,45,223.0,402.0,3.05,30.0,586.0,612.52,449.78
2016,9,5,11,0,191.0,422.0,3.1,30.0,585.0,610.12,446.75
2016,9,5,11,15,212.0,431.0,3.15,30.0,616.0,644.67,470.85
2016,9,5,11,30,233.0,440.0,3.2,30.0,647.0,679.17,494.58
2016,9,5,11,45,543.5,285.5,3.25,30.5,777.0,852.15,619.57
2016,9,5,12,0,854.0,131.0,3.3,31.0,907.0,997.1,714.26
2016,9,5,12,15,617.0,270.0,3.35,31.0,832.0,922.68,664.01
2016,9,5,12,30,380.0,409.0,3.4,31.0,757.0,815.54,586.68
2016,9,5,12,45,612.0,272.5,3.5,31.0,829.5,919.76,664.26
2016,9,5,13,0,844.0,136.0,3.6,31.0,902.0,991.21,712.02
2016,9,5,13,15,436.5,244.5,3.6,31.0,640.5,702.32,516.37
2016,9,5,13,30,29.0,353.0,3.6,31.0,379.0,378.63,277.41
2016,9,5,13,45,18.5,280.5,3.6,31.0,297.5,285.08,210.48
2016,9,5,14,0,8.0,208.0,3.6,31.0,216.0,204.26,150.67
2016,9,5,14,15,4.0,150.0,3.6,30.5,154.0,144.64,106.16
2016,9,5,14,30,0.0,92.0,3.6,30.0,92.0,85.93,61.37
2016,9,5,14,45,6.0,162.0,3.6,30.0,166.5,157.42,116.73
2016,9,5,15,0,12.0,232.0,3.6,30.0,241.0,229.5,171.68
2016,9,5,15,15,34.0,257.5,3.5,30.0,280.5,277.21,208.31
2016,9,5,15,30,56.0,283.0,3.4,30.0,320.0,316.96,238.7
2016,9,5,15,45,85.0,269.5,3.35,30.0,321.0,319.76,241.83
2016,9,5,16,0,114.0,256.0,3.3,30.0,322.0,325.21,246.79
2016,9,5,16,15,249.0,215.5,3.15,29.5,341.0,358.74,274.18
2016,9,5,16,30,384.0,175.0,3.0,29.0,360.0,376.36,287.88
2016,9,5,16,45,371.0,154.0,2.85,29.0,314.5,325.71,247.95
2016,9,5,17,0,358.0,133.0,2.7,29.0,269.0,276.01,208.0
2016,9,5,17,15,327.5,114.5,2.55,28.5,223.0,224.13,166.08
2016,9,5,17,30,297.0,96.0,2.4,28.0,177.0,173.3,124.36
2016,9,5,17,45,313.5,74.0,2.25,27.5,141.5,137.03,92.31
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,96.21,57.22
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,49.01,24.88
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,17.67,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,9.53,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,11.0,1.85,23.5,13.5,10.48,0.0
2016,9,6,6,30,85.0,22.0,2.0,24.0,27.0,20.57,0.0
2016,9,6,6,45,198.5,39.0,2.2,24.5,68.0,53.56,29.01
2016,9,6,7,0,312.0,56.0,2.4,25.0,109.0,101.17,62.72
2016,9,6,7,15,156.0,32.0,2.45,25.0,58.5,65.94,42.46
2016,9,6,7,30,0.0,8.0,2.5,25.0,8.0,7.41,0.46
2016,9,6,7,45,296.5,50.0,2.65,25.5,164.5,154.88,115.04
2016,9,6,8,0,593.0,92.0,2.8,26.0,321.0,335.44,255.37
2016,9,6,8,15,296.5,86.5,2.9,26.5,201.0,227.7,175.91
2016,9,6,8,30,0.0,81.0,3.0,27.0,81.0,75.42,55.13
2016,9,6,8,45,97.0,169.5,3.15,27.5,226.0,223.42,172.43
2016,9,6,9,0,194.0,258.0,3.3,28.0,371.0,378.36,290.25
2016,9,6,9,15,142.5,279.0,3.35,28.5,366.0,375.47,285.73
2016,9,6,9,30,91.0,300.0,3.4,29.0,361.0,360.12,272.19
2016,9,6,9,45,107.5,325.0,3.45,29.5,401.5,402.47,302.67
2016,9,6,10,0,124.0,350.0,3.5,30.0,442.0,454.39,339.34
2016,9,6,10,15,482.5,232.0,3.5,30.0,614.0,659.36,494.33
2016,9,6,10,30,841.0,114.0,3.5,30.0,786.0,863.86,636.27
2016,9,6,10,45,850.5,114.0,3.55,30.5,815.0,898.09,655.62
2016,9,6,11,0,860.0,114.0,3.6,31.0,844.0,929.56,674.22
2016,9,6,11,15,864.5,115.0,3.6,31.0,864.5,954.32,689.45
2016,9,6,11,30,869.0,116.0,3.6,31.0,885.0,975.75,702.59
2016,9,6,11,45,872.5,116.0,3.65,31.0,897.0,991.71,712.61
2016,9,6,12,0,876.0,116.0,3.7,31.0,909.0,1004.1,720.47
2016,9,6,12,15,443.0,166.0,3.7,31.0,567.0,639.04,475.07
2016,9,6,12,30,10.0,216.0,3.7,31.0,225.0,214.95,157.59
2016,9,6,12,45,441.0,166.5,3.7,31.0,566.0,637.21,477.94
2016,9,6,13,0,872.0,117.0,3.7,31.0,907.0,999.77,720.5
2016,9,6,13,15,869.0,116.5,3.7,31.0,893.5,986.72,709.61
2016,9,6,13,30,866.0,116.0,3.7,31.0,880.0,970.13,699.44
2016,9,6,13,45,599.5,252.5,3.75,31.0,775.5,853.22,622.05
2016,9,6,14,0,333.0,389.0,3.8,31.0,671.0,717.88,523.94
2016,9,6,14,15,178.0,343.0,3.8,31.0,493.5,510.25,377.61
2016,9,6,14,30,23.0,297.0,3.8,31.0,316.0,303.7,224.91
2016,9,6,14,45,259.0,279.0,3.8,31.0,470.0,507.7,381.22
2016,9,6,15,0,495.0,261.0,3.8,31.0,624.0,675.33,503.9
2016,9,6,15,15,481.5,248.5,3.8,30.5,584.0,629.99,472.48
2016,9,6,15,30,468.0,236.0,3.8,30.0,544.0,584.26,441.3
2016,9,6,15,45,504.5,204.0,3.8,30.0,513.0,552.05,419.28
2016,9,6,16,0,541.0,172.0,3.8,30.0,482.0,514.81,392.73
2016,9,6,16,15,508.5,164.5,3.65,29.5,433.5,458.55,350.82
2016,9,6,16,30,476.0,157.0,3.5,29.0,385.0,404.6,309.67
2016,9,6,16,45,480.5,136.0,3.35,29.0,341.5,356.45,271.32
2016,9,6,17,0,485.0,115.0,3.2,29.0,298.0,306.99,230.6
2016,9,6,17,15,426.0,104.0,2.95,28.5,245.0,245.54,180.78
2016,9,6,17,30,367.0,93.0,2.7,28.0,192.0,190.81,135.97
2016,9,6,17,45,284.5,77.5,2.45,28.0,143.0,134.14,90.81
2016,9,6,18,0,202.0,62.0,2.2,28.0,94.0,86.8,54.76
2016,9,6,18,15,101.0,40.5,2.2,27.5,56.5,44.86,24.91
2016,9,6,18,30,0.0,19.0,2.2,27.0,19.0,17.18,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.5,9.5,9.05,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,11.0,2.0,24.0,12.0,10.48,0.0
2016,9,7,6,30,46.0,22.0,2.2,24.0,24.0,20.36,0.0
2016,9,7,6,45,142.5,42.5,2.45,24.5,63.5,51.99,29.69
2016,9,7,7,0,239.0,63.0,2.7,25.0,103.0,97.51,62.83
2016,9,7,7,15,319.5,77.0,2.8,25.5,153.0,145.36,100.18
2016,9,7,7,30,400.0,91.0,2.9,26.0,203.0,203.24,147.03
2016,9,7,7,45,458.0,101.0,3.05,26.5,256.5,259.31,193.55
2016,9,7,8,0,516.0,111.0,3.2,27.0,310.0,321.88,244.7
2016,9,7,8,15,284.0,153.0,3.3,27.5,265.0,284.93,219.38
2016,9,7,8,30,52.0,195.0,3.4,28.0,220.0,215.43,165.11
2016,9,7,8,45,145.0,223.5,3.55,28.5,305.0,305.21,234.5
2016,9,7,9,0,238.0,252.0,3.7,29.0,390.0,400.28,306.31
2016,9,7,9,15,119.0,190.0,3.7,29.0,259.0,270.16,206.71
2016,9,7,9,30,0.0,128.0,3.7,29.0,128.0,119.89,88.57
2016,9,7,9,45,164.5,226.5,3.7,29.5,347.5,353.94,270.37
2016,9,7,10,0,329.0,325.0,3.7,30.0,567.0,603.13,451.44
2016,9,7,10,15,261.0,357.0,3.7,30.0,554.5,592.36,440.12
2016,9,7,10,30,193.0,389.0,3.7,30.0,542.0,566.37,419.32
2016,9,7,10,45,492.0,273.0,3.7,30.5,684.5,744.96,550.99
2016,9,7,11,0,791.0,157.0,3.7,31.0,827.0,917.82,668.27
2016,9,7,11,15,796.5,158.5,3.65,31.0,847.5,942.95,682.51
2016,9,7,11,30,802.0,160.0,3.6,31.0,868.0,964.99,695.79
2016,9,7,11,45,825.5,147.5,3.6,31.5,885.0,986.92,707.93
2016,9,7,12,0,849.0,135.0,3.6,32.0,902.0,997.08,712.53
2016,9,7,12,15,850.0,135.0,3.55,32.0,906.0,1003.08,715.76
2016,9,7,12,30,851.0,135.0,3.5,32.0,910.0,1005.48,716.85
2016,9,7,12,45,547.0,291.5,3.5,32.0,789.0,872.25,627.81
2016,9,7,13,0,243.0,448.0,3.5,32.0,668.0,704.93,507.65
2016,9,7,13,15,541.0,291.5,3.45,32.0,770.5,855.46,618.85
2016,9,7,13,30,839.0,135.0,3.4,32.0,873.0,963.34,691.44
2016,9,7,13,45,831.0,135.0,3.4,32.0,851.0,939.45,675.75
2016,9,7,14,0,823.0,135.0,3.4,32.0,829.0,919.78,663.88
2016,9,7,14,15,815.0,133.0,3.35,32.0,800.0,887.41,643.38
2016,9,7,14,30,807.0,131.0,3.3,32.0,771.0,852.33,621.12
2016,9,7,14,45,783.0,135.0,3.25,32.0,732.0,807.65,592.33
2016,9,7,15,0,759.0,139.0,3.2,32.0,693.0,761.77,562.54
2016,9,7,15,15,743.5,136.0,3.15,31.5,650.5,714.31,532.44
2016,9,7,15,30,728.0,133.0,3.1,31.0,608.0,667.37,500.98
2016,9,7,15,45,704.5,129.0,3.05,31.0,560.5,611.39,461.11
2016,9,7,16,0,681.0,125.0,3.0,31.0,513.0,555.71,420.53
2016,9,7,16,15,652.0,119.5,2.8,30.5,461.5,496.03,376.41
2016,9,7,16,30,623.0,114.0,2.6,30.0,410.0,437.93,332.2
2016,9,7,16,45,579.5,108.0,2.4,30.0,356.0,374.79,282.41
2016,9,7,17,0,536.0,102.0,2.2,30.0,302.0,315.61,234.58
2016,9,7,17,15,478.5,92.5,2.0,29.5,248.5,250.59,182.16
2016,9,7,17,30,421.0,83.0,1.8,29.0,195.0,194.66,136.31
2016,9,7,17,45,336.5,69.5,1.65,28.5,145.0,136.32,90.07
2016,9,7,18,0,252.0,56.0,1.5,28.0,95.0,88.56,53.93
2016,9,7,18,15,144.0,36.5,1.55,27.5,56.5,44.03,22.57
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,16.36,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,9.53,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,18.46,0.0
2016,9,8,6,45,102.0,44.5,2.6,24.5,60.5,50.7,30.02
2016,9,8,7,0,190.0,69.0,2.9,25.0,101.0,95.13,62.93
2016,9,8,7,15,271.0,86.0,3.05,25.5,151.0,142.34,99.58
2016,9,8,7,30,352.0,103.0,3.2,26.0,201.0,202.25,147.7
2016,9,8,7,45,433.5,109.5,3.35,26.5,257.0,260.11,194.81
2016,9,8,8,0,515.0,116.0,3.5,27.0,313.0,327.27,249.14
2016,9,8,8,15,424.0,150.5,3.5,27.0,329.5,352.02,271.21
2016,9,8,8,30,333.0,185.0,3.5,27.0,346.0,360.3,278.76
2016,9,8,8,45,515.0,157.5,3.5,27.5,439.0,462.28,357.4
2016,9,8,9,0,697.0,130.0,3.5,28.0,532.0,580.33,445.92
2016,9,8,9,15,718.5,134.0,3.5,28.5,579.5,635.33,484.98
2016,9,8,9,30,740.0,138.0,3.5,29.0,627.0,690.31,523.21
2016,9,8,9,45,764.5,137.0,3.5,29.5,671.5,739.96,556.25
2016,9,8,10,0,789.0,136.0,3.5,30.0,716.0,790.94,588.7
2016,9,8,10,15,800.5,138.5,3.5,30.0,751.5,833.67,616.24
2016,9,8,10,30,812.0,141.0,3.5,30.0,787.0,874.29,642.16
2016,9,8,10,45,823.5,141.0,3.5,30.5,816.5,909.92,663.25
2016,9,8,11,0,835.0,141.0,3.5,31.0,846.0,942.93,682.46
2016,9,8,11,15,840.0,142.0,3.5,31.0,866.5,967.95,697.75
2016,9,8,11,30,845.0,143.0,3.5,31.0,887.0,981.16,705.51
2016,9,8,11,45,847.5,144.0,3.5,31.5,899.5,996.66,713.49
2016,9,8,12,0,850.0,145.0,3.5,32.0,912.0,1008.67,719.27
2016,9,8,12,15,851.0,145.5,3.45,32.0,915.5,1015.1,722.73
2016,9,8,12,30,852.0,146.0,3.4,32.0,919.0,1017.92,724.06
2016,9,8,12,45,848.5,146.5,3.4,32.0,913.0,1012.59,720.74
2016,9,8,13,0,845.0,147.0,3.4,32.0,907.0,1003.7,715.34
2016,9,8,13,15,841.5,146.5,3.35,32.0,893.5,999.2,712.54
2016,9,8,13,30,838.0,146.0,3.3,32.0,880.0,982.01,701.73
2016,9,8,13,45,829.5,146.0,3.3,32.5,857.0,957.18,685.14
2016,9,8,14,0,821.0,146.0,3.3,33.0,834.0,929.28,666.7
2016,9,8,14,15,812.0,143.5,3.25,32.5,804.0,895.42,646.78
2016,9,8,14,30,803.0,141.0,3.2,32.0,774.0,858.91,624.99
2016,9,8,14,45,792.0,138.0,3.2,32.0,737.5,817.78,598.96
2016,9,8,15,0,781.0,135.0,3.2,32.0,701.0,774.57,571.32
2016,9,8,15,15,764.5,131.5,3.15,32.0,657.5,724.88,538.71
2016,9,8,15,30,748.0,128.0,3.1,32.0,614.0,675.59,505.0
2016,9,8,15,45,723.0,125.0,3.05,32.0,565.0,618.71,464.66
2016,9,8,16,0,698.0,122.0,3.0,32.0,516.0,562.21,423.64
2016,9,8,16,15,668.0,116.5,2.8,31.5,463.5,501.07,378.63
2016,9,8,16,30,638.0,111.0,2.6,31.0,411.0,441.58,333.54
2016,9,8,16,45,593.0,105.0,2.4,30.5,356.5,376.96,283.35
2016,9,8,17,0,548.0,99.0,2.2,30.0,302.0,316.45,235.0
2016,9,8,17,15,488.5,90.0,1.95,29.5,247.5,250.61,181.81
2016,9,8,17,30,429.0,81.0,1.7,29.0,193.0,194.13,135.46
2016,9,8,17,45,337.5,68.0,1.5,28.5,142.5,134.55,88.46
2016,9,8,18,0,246.0,55.0,1.3,28.0,92.0,86.45,52.39
2016,9,8,18,15,136.0,35.0,1.35,27.5,54.0,41.89,20.83
2016,9,8,18,30,26.0,15.0,1.4,27.0,16.0,14.36,0.0
2016,9,8,18,45,13.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
