Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,15,16.5,10.0,1.85,23.5,11.0,9.53,0.0
2016,9,9,6,30,33.0,20.0,2.1,24.0,22.0,18.54,0.0
2016,9,9,6,45,132.5,41.5,2.4,24.5,61.5,50.81,28.86
2016,9,9,7,0,232.0,63.0,2.7,25.0,101.0,96.13,61.93
2016,9,9,7,15,314.0,77.5,2.85,25.5,151.0,145.8,100.76
2016,9,9,7,30,396.0,92.0,3.0,26.0,201.0,204.44,148.22
2016,9,9,7,45,467.0,99.0,3.15,26.5,256.0,261.85,195.6
2016,9,9,8,0,538.0,106.0,3.3,27.0,311.0,329.95,250.99
2016,9,9,8,15,578.5,113.5,3.3,27.0,365.0,389.87,299.81
2016,9,9,8,30,619.0,121.0,3.3,27.0,419.0,453.33,350.13
2016,9,9,8,45,662.5,121.0,3.3,27.5,473.0,514.01,396.45
2016,9,9,9,0,706.0,121.0,3.3,28.0,527.0,577.57,443.52
2016,9,9,9,15,726.5,125.0,3.3,28.5,574.0,632.25,482.6
2016,9,9,9,30,747.0,129.0,3.3,29.0,621.0,685.22,519.41
2016,9,9,9,45,771.0,128.0,3.3,29.5,665.0,736.55,553.17
2016,9,9,10,0,795.0,127.0,3.3,30.0,709.0,787.26,585.36
2016,9,9,10,15,806.0,129.5,3.25,30.0,744.5,829.72,612.39
2016,9,9,10,30,817.0,132.0,3.2,30.0,780.0,870.0,637.72
2016,9,9,10,45,829.0,131.0,3.2,30.5,809.5,905.06,658.34
2016,9,9,11,0,841.0,130.0,3.2,31.0,839.0,930.3,672.41
2016,9,9,11,15,846.5,131.5,3.15,31.0,859.5,955.92,687.77
2016,9,9,11,30,852.0,133.0,3.1,31.0,880.0,978.3,701.02
2016,9,9,11,45,864.5,127.5,3.1,31.0,894.5,997.06,712.38
2016,9,9,12,0,877.0,122.0,3.1,31.0,909.0,1012.45,721.7
2016,9,9,12,15,877.5,122.0,3.1,31.0,913.0,1017.94,724.87
2016,9,9,12,30,878.0,122.0,3.1,31.0,917.0,1019.71,725.89
2016,9,9,12,45,877.5,121.5,3.1,31.5,912.0,1016.21,722.29
2016,9,9,13,0,877.0,121.0,3.1,32.0,907.0,1009.0,716.52
2016,9,9,13,15,873.5,120.0,3.05,32.0,893.0,994.6,707.42
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,976.64,696.22
2016,9,9,13,45,865.0,118.0,3.0,32.0,857.5,953.79,682.38
2016,9,9,14,0,860.0,117.0,3.0,32.0,836.0,927.64,666.48
2016,9,9,14,15,852.5,115.0,3.0,31.5,806.0,895.05,647.7
2016,9,9,14,30,845.0,113.0,3.0,31.0,776.0,859.61,626.91
2016,9,9,14,45,827.5,114.5,3.0,31.0,738.0,821.96,603.22
2016,9,9,15,0,810.0,116.0,3.0,31.0,700.0,777.05,574.42
2016,9,9,15,15,741.5,137.5,2.95,30.5,647.0,715.02,534.37
2016,9,9,15,30,673.0,159.0,2.9,30.0,594.0,654.11,491.87
2016,9,9,15,45,696.0,135.5,2.9,30.0,554.5,611.1,462.22
2016,9,9,16,0,719.0,112.0,2.9,30.0,515.0,563.71,428.3
2016,9,9,16,15,537.5,142.5,2.7,29.5,427.0,450.75,343.76
2016,9,9,16,30,356.0,173.0,2.5,29.0,339.0,353.9,270.11
2016,9,9,16,45,341.0,152.0,2.35,29.0,294.5,304.49,231.53
2016,9,9,17,0,326.0,131.0,2.2,29.0,250.0,256.35,192.8
2016,9,9,17,15,298.5,111.0,2.05,28.5,205.0,206.67,152.57
2016,9,9,17,30,271.0,91.0,1.9,28.0,160.0,160.15,114.24
2016,9,9,17,45,224.0,71.0,1.75,27.5,118.5,113.21,76.33
2016,9,9,18,0,177.0,51.0,1.6,27.0,77.0,72.31,44.28
2016,9,9,18,15,88.5,32.0,1.6,26.5,45.0,35.86,17.46
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,12.39,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,44.5,9.5,0.5,23.0,12.0,9.05,0.0
2016,9,10,6,30,89.0,19.0,0.4,23.0,24.0,18.15,0.0
2016,9,10,6,45,212.5,34.5,0.35,23.5,64.5,52.11,26.96
2016,9,10,7,0,336.0,50.0,0.3,24.0,105.0,101.13,61.62
2016,9,10,7,15,344.5,68.0,0.4,24.5,144.0,143.71,97.73
2016,9,10,7,30,353.0,86.0,0.5,25.0,183.0,187.25,135.15
2016,9,10,7,45,351.5,109.0,0.6,25.5,224.0,233.12,173.93
2016,9,10,8,0,350.0,132.0,0.7,26.0,265.0,278.46,210.99
2016,9,10,8,15,175.0,139.5,0.75,26.0,206.0,222.78,170.73
2016,9,10,8,30,0.0,147.0,0.8,26.0,147.0,138.36,104.88
2016,9,10,8,45,23.0,190.0,0.85,26.5,203.5,193.08,147.27
2016,9,10,9,0,46.0,233.0,0.9,27.0,260.0,256.34,194.71
2016,9,10,9,15,156.5,263.0,1.05,27.0,364.0,370.66,281.06
2016,9,10,9,30,267.0,293.0,1.2,27.0,468.0,496.96,373.17
2016,9,10,9,45,527.5,209.0,1.35,27.0,584.5,632.43,473.42
2016,9,10,10,0,788.0,125.0,1.5,27.0,701.0,780.34,576.6
2016,9,10,10,15,799.0,127.5,1.6,27.0,736.5,822.48,602.89
2016,9,10,10,30,810.0,130.0,1.7,27.0,772.0,862.48,628.69
2016,9,10,10,45,818.0,132.0,1.85,27.5,800.0,896.82,649.98
2016,9,10,11,0,826.0,134.0,2.0,28.0,828.0,928.39,669.42
2016,9,10,11,15,831.0,135.0,2.1,28.0,848.0,945.19,680.21
2016,9,10,11,30,836.0,136.0,2.2,28.0,868.0,966.22,693.95
2016,9,10,11,45,848.0,131.0,2.3,28.0,882.5,984.71,706.1
2016,9,10,12,0,860.0,126.0,2.4,28.0,897.0,999.89,716.27
2016,9,10,12,15,861.0,126.0,2.45,28.0,900.0,1005.7,720.14
2016,9,10,12,30,862.0,126.0,2.5,28.0,903.0,1007.86,721.91
2016,9,10,12,45,860.5,126.0,2.6,28.0,898.0,1003.84,720.4
2016,9,10,13,0,859.0,126.0,2.7,28.0,893.0,996.17,716.7
2016,9,10,13,15,855.5,125.0,2.75,28.0,879.5,981.89,708.42
2016,9,10,13,30,852.0,124.0,2.8,28.0,866.0,964.12,698.0
2016,9,10,13,45,846.5,123.0,2.85,28.0,844.0,941.06,684.2
2016,9,10,14,0,841.0,122.0,2.9,28.0,822.0,914.8,668.32
2016,9,10,14,15,833.0,120.5,2.9,28.0,792.5,882.71,648.2
2016,9,10,14,30,825.0,119.0,2.9,28.0,763.0,847.88,626.2
2016,9,10,14,45,577.0,217.0,2.9,28.0,657.0,722.23,539.56
2016,9,10,15,0,329.0,315.0,2.9,28.0,551.0,589.75,441.91
2016,9,10,15,15,552.5,211.0,2.9,28.0,578.0,644.28,487.24
2016,9,10,15,30,776.0,107.0,2.9,28.0,605.0,670.46,510.31
2016,9,10,15,45,551.0,166.0,2.9,28.0,506.0,546.02,417.13
2016,9,10,16,0,326.0,225.0,2.9,28.0,407.0,429.3,328.59
2016,9,10,16,15,321.5,201.0,2.75,27.5,365.5,383.81,295.3
2016,9,10,16,30,317.0,177.0,2.6,27.0,324.0,338.2,260.66
2016,9,10,16,45,452.0,130.5,2.5,27.0,310.0,336.03,257.29
2016,9,10,17,0,587.0,84.0,2.4,27.0,296.0,314.56,236.18
2016,9,10,17,15,531.5,76.0,2.3,26.5,242.0,251.12,183.53
2016,9,10,17,30,476.0,68.0,2.2,26.0,188.0,193.85,135.36
2016,9,10,17,45,383.0,57.0,2.1,26.0,137.5,133.0,86.21
2016,9,10,18,0,290.0,46.0,2.0,26.0,87.0,82.71,47.89
2016,9,10,18,15,171.0,29.0,2.1,25.5,50.0,38.3,16.21
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,11.44,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,35.5,9.0,2.7,19.5,10.5,8.58,0.0
2016,9,11,6,30,71.0,18.0,2.8,20.0,21.0,17.47,0.0
2016,9,11,6,45,177.0,36.5,2.9,20.5,61.0,51.31,27.8
2016,9,11,7,0,283.0,55.0,3.0,21.0,101.0,98.46,62.63
2016,9,11,7,15,361.0,69.0,2.95,21.5,151.5,148.84,103.15
2016,9,11,7,30,439.0,83.0,2.9,22.0,202.0,208.94,153.1
2016,9,11,7,45,493.5,92.5,2.85,23.0,255.5,265.9,201.06
2016,9,11,8,0,548.0,102.0,2.8,24.0,309.0,331.65,254.98
2016,9,11,8,15,587.0,109.5,2.7,24.5,362.5,391.5,303.48
2016,9,11,8,30,626.0,117.0,2.6,25.0,416.0,454.7,352.95
2016,9,11,8,45,653.5,123.5,2.55,25.5,467.0,513.26,397.37
2016,9,11,9,0,681.0,130.0,2.5,26.0,518.0,573.15,441.25
2016,9,11,9,15,702.0,135.0,2.45,26.5,565.5,628.05,480.09
2016,9,11,9,30,723.0,140.0,2.4,27.0,613.0,682.92,517.69
2016,9,11,9,45,739.5,143.5,2.35,27.5,655.0,732.39,550.14
2016,9,11,10,0,756.0,147.0,2.3,28.0,697.0,778.11,578.34
2016,9,11,10,15,768.0,150.0,2.3,28.0,732.5,820.5,605.35
2016,9,11,10,30,780.0,153.0,2.3,28.0,768.0,860.9,630.79
2016,9,11,10,45,790.5,154.0,2.3,28.5,797.0,895.62,651.01
2016,9,11,11,0,801.0,155.0,2.3,29.0,826.0,927.78,669.4
2016,9,11,11,15,807.0,156.0,2.3,29.0,846.5,952.85,684.5
2016,9,11,11,30,813.0,157.0,2.3,29.0,867.0,974.78,697.67
2016,9,11,11,45,850.0,136.0,2.3,29.5,887.0,992.19,706.63
2016,9,11,12,0,887.0,115.0,2.3,30.0,907.0,1015.7,719.49
2016,9,11,12,15,888.0,115.0,2.3,30.0,910.5,1021.58,722.75
2016,9,11,12,30,889.0,115.0,2.3,30.0,914.0,1023.69,723.97
2016,9,11,12,45,888.5,114.5,2.3,30.5,909.0,1019.97,720.28
2016,9,11,13,0,888.0,114.0,2.3,31.0,904.0,1012.49,714.44
2016,9,11,13,15,885.0,113.5,2.25,31.0,890.5,998.79,705.8
2016,9,11,13,30,882.0,113.0,2.2,31.0,877.0,981.46,695.06
2016,9,11,13,45,877.5,111.0,2.2,31.0,855.0,957.6,680.83
2016,9,11,14,0,873.0,109.0,2.2,31.0,833.0,930.38,664.54
2016,9,11,14,15,865.5,107.5,2.2,31.0,803.5,897.77,644.79
2016,9,11,14,30,858.0,106.0,2.2,31.0,774.0,862.26,623.1
2016,9,11,14,45,837.5,109.5,2.2,31.0,735.0,818.51,595.85
2016,9,11,15,0,817.0,113.0,2.2,31.0,696.0,777.92,570.47
2016,9,11,15,15,802.5,110.0,2.2,31.0,653.0,728.65,538.9
2016,9,11,15,30,788.0,107.0,2.2,31.0,610.0,678.04,505.76
2016,9,11,15,45,769.0,103.0,2.2,31.0,561.5,622.36,466.84
2016,9,11,16,0,750.0,99.0,2.2,31.0,513.0,566.37,426.6
2016,9,11,16,15,723.0,94.5,2.1,30.5,461.0,505.79,382.2
2016,9,11,16,30,696.0,90.0,2.0,30.0,409.0,445.96,336.87
2016,9,11,16,45,659.5,84.0,1.9,29.5,354.5,381.99,286.95
2016,9,11,17,0,623.0,78.0,1.8,29.0,300.0,321.08,237.74
2016,9,11,17,15,567.5,70.5,1.65,28.5,245.0,256.07,184.37
2016,9,11,17,30,512.0,63.0,1.5,28.0,190.0,197.19,135.21
2016,9,11,17,45,428.0,52.0,1.35,27.5,139.5,135.96,85.91
2016,9,11,18,0,344.0,41.0,1.2,27.0,89.0,85.25,47.27
2016,9,11,18,15,207.0,26.0,1.2,26.5,51.0,37.16,13.5
2016,9,11,18,30,70.0,11.0,1.2,26.0,13.0,10.48,0.0
2016,9,11,18,45,35.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,9.0,0.8,21.0,11.5,8.58,0.0
2016,9,12,6,30,109.0,18.0,0.9,21.0,23.0,18.09,0.0
2016,9,12,6,45,229.5,33.5,1.05,21.5,64.0,53.49,27.25
2016,9,12,7,0,350.0,49.0,1.2,22.0,105.0,104.66,64.41
2016,9,12,7,15,430.0,60.0,1.0,22.5,156.5,157.23,106.53
2016,9,12,7,30,510.0,71.0,0.8,23.0,208.0,219.69,157.88
2016,9,12,7,45,560.0,79.5,0.6,24.0,262.5,278.87,206.6
2016,9,12,8,0,610.0,88.0,0.4,25.0,317.0,343.4,257.45
2016,9,12,8,15,647.0,94.0,0.45,25.5,371.0,404.32,305.27
2016,9,12,8,30,684.0,100.0,0.5,26.0,425.0,468.23,353.59
2016,9,12,8,45,707.5,106.0,0.55,27.0,476.5,527.0,395.72
2016,9,12,9,0,731.0,112.0,0.6,28.0,528.0,586.56,436.73
2016,9,12,9,15,751.0,116.0,0.6,28.5,575.0,640.9,473.08
2016,9,12,9,30,771.0,120.0,0.6,29.0,622.0,695.9,508.63
2016,9,12,9,45,784.5,123.5,0.6,29.5,664.0,744.76,537.67
2016,9,12,10,0,798.0,127.0,0.6,30.0,706.0,792.14,565.18
2016,9,12,10,15,808.5,129.5,0.65,30.0,741.0,834.16,590.81
2016,9,12,10,30,819.0,132.0,0.7,30.0,776.0,873.95,614.92
2016,9,12,10,45,826.5,134.0,0.75,30.5,804.0,908.01,634.12
2016,9,12,11,0,834.0,136.0,0.8,31.0,832.0,939.21,651.52
2016,9,12,11,15,839.5,137.0,0.85,31.0,852.5,956.37,661.73
2016,9,12,11,30,845.0,138.0,0.9,31.0,873.0,977.91,674.85
2016,9,12,11,45,848.0,138.5,0.95,31.5,885.0,993.11,682.82
2016,9,12,12,0,851.0,139.0,1.0,32.0,897.0,1004.8,688.85
2016,9,12,12,15,851.5,139.0,1.05,32.0,900.0,1009.9,692.49
2016,9,12,12,30,852.0,139.0,1.1,32.0,903.0,1011.37,694.18
2016,9,12,12,45,849.0,140.0,1.15,32.0,897.0,1006.72,692.36
2016,9,12,13,0,846.0,141.0,1.2,32.0,891.0,998.48,688.56
2016,9,12,13,15,842.0,140.0,1.2,32.0,877.0,983.69,680.1
2016,9,12,13,30,838.0,139.0,1.2,32.0,863.0,973.78,674.78
2016,9,12,13,45,830.0,138.5,1.3,32.0,840.0,948.56,661.69
2016,9,12,14,0,822.0,138.0,1.4,32.0,817.0,920.27,646.66
2016,9,12,14,15,813.0,136.0,1.45,31.5,787.0,886.59,628.67
2016,9,12,14,30,804.0,134.0,1.5,31.0,757.0,850.27,608.76
2016,9,12,14,45,790.5,132.0,1.55,31.0,719.5,807.79,583.31
2016,9,12,15,0,777.0,130.0,1.6,31.0,682.0,763.44,556.29
2016,9,12,15,15,760.5,126.5,1.65,31.0,639.0,713.68,525.17
2016,9,12,15,30,744.0,123.0,1.7,31.0,596.0,664.33,492.69
2016,9,12,15,45,718.5,120.5,1.75,31.0,547.0,607.74,453.69
2016,9,12,16,0,693.0,118.0,1.8,31.0,498.0,551.61,413.85
2016,9,12,16,15,663.0,112.0,1.75,30.5,446.0,490.17,369.33
2016,9,12,16,30,633.0,106.0,1.7,30.0,394.0,430.45,324.56
2016,9,12,16,45,587.5,100.0,1.65,30.0,339.5,366.03,274.27
2016,9,12,17,0,542.0,94.0,1.6,30.0,285.0,305.84,225.9
2016,9,12,17,15,483.0,84.0,1.45,29.0,231.5,242.07,174.73
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,183.26,126.81
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,124.59,80.43
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,77.22,44.9
2016,9,12,18,15,137.0,28.0,1.1,26.5,44.0,34.35,12.27
2016,9,12,18,30,29.0,9.0,1.1,26.0,9.0,8.58,0.0
2016,9,12,18,45,14.5,4.5,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,18.08,0.0
2016,9,13,6,45,151.5,36.0,1.35,23.5,60.0,49.33,26.47
2016,9,13,7,0,303.0,52.0,1.6,24.0,100.0,99.66,61.84
2016,9,13,7,15,385.5,64.0,1.55,24.5,150.5,150.46,102.11
2016,9,13,7,30,468.0,76.0,1.5,25.0,201.0,213.54,153.64
2016,9,13,7,45,339.5,111.5,1.5,26.0,213.5,233.37,175.18
2016,9,13,8,0,211.0,147.0,1.5,27.0,226.0,234.96,179.4
2016,9,13,8,15,433.0,127.0,1.45,27.0,321.5,336.36,257.77
2016,9,13,8,30,655.0,107.0,1.4,27.0,417.0,461.3,352.51
2016,9,13,8,45,499.0,167.0,1.35,27.5,419.5,466.77,355.0
2016,9,13,9,0,343.0,227.0,1.3,28.0,422.0,450.69,340.86
2016,9,13,9,15,351.0,246.0,1.2,28.5,460.0,493.87,370.63
2016,9,13,9,30,359.0,265.0,1.1,29.0,498.0,536.91,398.9
2016,9,13,9,45,353.5,284.5,1.05,29.5,527.0,569.78,419.39
2016,9,13,10,0,348.0,304.0,1.0,30.0,556.0,601.1,438.36
2016,9,13,10,15,337.0,330.0,0.9,30.0,584.0,632.97,457.43
2016,9,13,10,30,326.0,356.0,0.8,30.0,612.0,662.91,474.72
2016,9,13,10,45,321.5,372.0,0.75,30.5,632.0,686.45,487.39
2016,9,13,11,0,317.0,388.0,0.7,31.0,652.0,708.46,498.9
2016,9,13,11,15,350.0,386.0,0.7,31.0,684.0,746.0,523.0
2016,9,13,11,30,383.0,384.0,0.7,31.0,716.0,783.28,546.49
2016,9,13,11,45,354.5,401.5,0.75,31.5,712.5,779.44,542.02
2016,9,13,12,0,326.0,419.0,0.8,32.0,709.0,773.27,536.62
2016,9,13,12,15,351.5,398.0,0.9,32.0,711.5,778.78,542.42
2016,9,13,12,30,377.0,377.0,1.0,32.0,714.0,782.67,547.11
2016,9,13,12,45,420.5,368.0,1.15,32.0,742.0,826.18,577.23
2016,9,13,13,0,464.0,359.0,1.3,32.0,770.0,856.64,598.88
2016,9,13,13,15,334.0,394.0,1.4,32.0,687.5,748.7,528.06
2016,9,13,13,30,204.0,429.0,1.5,32.0,605.0,641.98,456.69
2016,9,13,13,45,235.0,411.5,1.6,32.0,609.5,648.25,463.83
2016,9,13,14,0,266.0,394.0,1.7,32.0,614.0,662.99,475.49
2016,9,13,14,15,357.5,347.5,1.8,32.0,630.5,687.78,495.93
2016,9,13,14,30,449.0,301.0,1.9,32.0,647.0,715.28,517.72
2016,9,13,14,45,606.5,216.5,2.0,32.0,659.5,745.15,542.94
2016,9,13,15,0,764.0,132.0,2.1,32.0,672.0,754.48,552.71
2016,9,13,15,15,747.0,128.5,2.15,31.5,628.5,704.83,521.76
2016,9,13,15,30,730.0,125.0,2.2,31.0,585.0,655.8,489.76
2016,9,13,15,45,703.5,122.0,2.3,31.0,536.5,598.65,449.99
2016,9,13,16,0,677.0,119.0,2.4,31.0,488.0,542.11,409.44
2016,9,13,16,15,646.5,113.5,2.35,30.5,436.0,481.76,365.17
2016,9,13,16,30,616.0,108.0,2.3,30.0,384.0,423.2,320.77
2016,9,13,16,45,569.0,101.5,2.25,30.0,330.0,358.62,269.94
2016,9,13,17,0,522.0,95.0,2.2,30.0,276.0,298.48,221.3
2016,9,13,17,15,461.5,84.5,2.0,29.5,223.0,232.88,168.15
2016,9,13,17,30,401.0,74.0,1.8,29.0,170.0,176.85,122.13
2016,9,13,17,45,308.0,60.0,1.65,28.5,122.0,118.66,76.44
2016,9,13,18,0,215.0,46.0,1.5,28.0,74.0,72.27,41.94
2016,9,13,18,15,107.5,23.0,1.5,27.5,37.0,27.64,7.4
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,17.23,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,48.11,25.45
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,97.04,60.08
2016,9,14,7,15,369.0,64.0,2.35,25.5,146.0,147.46,100.08
2016,9,14,7,30,449.0,77.0,2.3,26.0,196.0,207.84,149.54
2016,9,14,7,45,504.5,85.5,2.3,26.5,249.0,267.34,199.16
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,330.91,251.15
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,390.73,299.12
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,453.81,348.0
2016,9,14,8,45,664.0,114.0,2.3,28.5,458.5,512.11,391.73
2016,9,14,9,0,691.0,120.0,2.3,29.0,509.0,571.64,434.9
2016,9,14,9,15,711.5,124.0,2.35,29.0,556.0,625.52,473.86
2016,9,14,9,30,732.0,128.0,2.4,29.0,603.0,679.28,511.83
2016,9,14,9,45,418.0,232.5,2.5,29.5,508.0,575.31,431.61
2016,9,14,10,0,104.0,337.0,2.6,30.0,413.0,420.05,312.4
2016,9,14,10,15,110.0,350.5,2.65,30.0,434.0,443.13,329.38
2016,9,14,10,30,116.0,364.0,2.7,30.0,455.0,476.53,352.74
2016,9,14,10,45,95.5,376.5,2.75,30.5,453.0,464.32,342.23
2016,9,14,11,0,75.0,389.0,2.8,31.0,451.0,460.86,338.08
2016,9,14,11,15,37.5,258.0,2.85,31.0,289.0,290.85,215.08
2016,9,14,11,30,0.0,127.0,2.9,31.0,127.0,119.31,86.13
2016,9,14,11,45,149.5,276.5,3.0,31.5,408.5,433.36,322.84
2016,9,14,12,0,299.0,426.0,3.1,32.0,690.0,754.18,544.0
2016,9,14,12,15,316.0,422.5,3.1,32.0,702.5,769.44,552.41
2016,9,14,12,30,333.0,419.0,3.1,32.0,715.0,783.21,561.9
2016,9,14,12,45,579.0,281.5,3.15,32.0,793.0,898.29,645.8
2016,9,14,13,0,825.0,144.0,3.2,32.0,871.0,989.46,706.45
2016,9,14,13,15,821.5,143.0,3.2,32.0,857.0,974.94,696.79
2016,9,14,13,30,818.0,142.0,3.2,32.0,843.0,957.0,685.9
2016,9,14,13,45,816.0,138.0,3.25,32.0,822.0,933.95,672.14
2016,9,14,14,0,814.0,134.0,3.3,32.0,801.0,907.63,656.27
2016,9,14,14,15,412.0,180.5,3.3,32.0,518.0,571.64,426.34
2016,9,14,14,30,10.0,227.0,3.3,32.0,235.0,224.36,165.13
2016,9,14,14,45,105.0,279.0,3.3,32.0,353.5,371.71,277.7
2016,9,14,15,0,200.0,331.0,3.3,32.0,472.0,495.9,368.95
2016,9,14,15,15,474.0,223.0,3.25,31.5,527.5,596.29,447.47
2016,9,14,15,30,748.0,115.0,3.2,31.0,583.0,655.56,495.09
2016,9,14,15,45,732.5,108.5,3.2,31.0,536.0,601.3,455.71
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,547.23,416.05
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,486.5,370.6
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,427.28,324.9
2016,9,14,16,45,629.0,84.0,2.65,30.0,333.5,365.71,275.54
2016,9,14,17,0,598.0,76.0,2.5,30.0,281.0,306.67,226.78
2016,9,14,17,15,540.0,68.0,2.2,29.5,227.5,242.13,173.52
2016,9,14,17,30,482.0,60.0,1.9,29.0,174.0,184.11,125.08
2016,9,14,17,45,397.5,48.5,1.6,28.5,125.0,124.66,77.44
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,75.86,40.59
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,26.19,3.89
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,10.24,0.0
2016,9,15,6,45,90.5,35.0,1.75,23.5,47.5,42.63,23.19
2016,9,15,7,0,155.0,60.0,2.1,24.0,84.0,83.88,55.34
2016,9,15,7,15,216.5,83.0,2.05,24.5,131.5,130.99,92.77
2016,9,15,7,30,278.0,106.0,2.0,25.0,179.0,185.94,137.3
2016,9,15,7,45,332.5,122.5,2.0,26.0,230.5,239.53,180.64
2016,9,15,8,0,387.0,139.0,2.0,27.0,282.0,303.67,231.41
2016,9,15,8,15,426.5,152.5,2.05,27.5,333.5,360.35,275.95
2016,9,15,8,30,466.0,166.0,2.1,28.0,385.0,420.81,322.17
2016,9,15,8,45,500.0,175.0,2.15,28.5,435.0,477.0,364.02
2016,9,15,9,0,534.0,184.0,2.2,29.0,485.0,535.58,406.47
2016,9,15,9,15,557.5,192.5,2.25,29.5,530.5,588.55,443.7
2016,9,15,9,30,581.0,201.0,2.3,30.0,576.0,642.15,480.45
2016,9,15,9,45,374.5,272.0,2.4,30.5,520.0,574.31,427.7
2016,9,15,10,0,168.0,343.0,2.5,31.0,464.0,487.78,360.81
2016,9,15,10,15,168.5,361.5,2.55,31.0,488.0,514.45,379.53
2016,9,15,10,30,169.0,380.0,2.6,31.0,512.0,540.61,397.18
2016,9,15,10,45,175.5,390.0,2.65,31.5,531.0,562.75,411.39
2016,9,15,11,0,182.0,400.0,2.7,32.0,550.0,584.57,425.31
2016,9,15,11,15,113.5,388.0,2.75,32.0,482.5,510.7,371.94
2016,9,15,11,30,45.0,376.0,2.8,32.0,415.0,421.51,307.26
2016,9,15,11,45,47.5,378.5,2.85,32.0,420.5,427.37,311.76
2016,9,15,12,0,50.0,381.0,2.9,32.0,426.0,433.05,315.8
2016,9,15,12,15,50.0,382.5,2.9,32.0,427.5,434.95,317.04
2016,9,15,12,30,50.0,384.0,2.9,32.0,429.0,436.59,318.17
2016,9,15,12,45,363.0,313.0,2.95,32.5,632.0,712.38,518.13
2016,9,15,13,0,676.0,242.0,3.0,33.0,835.0,950.07,678.65
2016,9,15,13,15,671.0,240.5,3.0,33.0,821.0,934.89,667.33
2016,9,15,13,30,666.0,239.0,3.0,33.0,807.0,916.83,656.33
2016,9,15,13,45,660.0,235.0,3.05,33.0,785.5,892.52,641.5
2016,9,15,14,0,654.0,231.0,3.1,33.0,764.0,865.63,624.94
2016,9,15,14,15,643.0,227.0,3.1,32.5,734.5,831.87,604.58
2016,9,15,14,30,632.0,223.0,3.1,32.0,705.0,796.16,582.65
2016,9,15,14,45,633.0,209.0,3.1,32.0,671.5,758.62,558.42
2016,9,15,15,0,634.0,195.0,3.1,32.0,638.0,718.68,532.18
2016,9,15,15,15,614.5,189.0,3.05,32.0,595.5,669.27,498.27
2016,9,15,15,30,595.0,183.0,3.0,32.0,553.0,619.53,463.55
2016,9,15,15,45,576.0,172.5,2.95,32.0,507.0,562.28,422.96
2016,9,15,16,0,557.0,162.0,2.9,32.0,461.0,508.92,384.16
2016,9,15,16,15,334.0,173.5,2.7,31.5,347.5,361.24,274.11
2016,9,15,16,30,111.0,185.0,2.5,31.0,234.0,239.46,181.51
2016,9,15,16,45,269.5,149.0,2.4,30.5,246.0,268.46,203.47
2016,9,15,17,0,428.0,113.0,2.3,30.0,258.0,277.63,206.79
2016,9,15,17,15,370.0,98.5,2.0,29.5,207.0,217.2,157.82
2016,9,15,17,30,312.0,84.0,1.7,29.0,156.0,163.62,114.28
2016,9,15,17,45,242.5,64.0,1.45,28.5,110.0,109.76,71.69
2016,9,15,18,0,173.0,44.0,1.2,28.0,64.0,63.67,36.59
2016,9,15,18,15,86.5,22.0,1.15,27.5,32.0,24.88,1.89
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,15.39,0.0
2016,9,16,6,45,189.0,31.5,1.55,24.5,56.0,49.56,24.44
2016,9,16,7,0,306.0,49.0,1.9,25.0,95.0,98.78,60.64
2016,9,16,7,15,387.5,61.0,1.9,25.5,145.0,149.75,101.18
2016,9,16,7,30,469.0,73.0,1.9,26.0,195.0,212.94,152.94
2016,9,16,7,45,524.0,81.5,1.9,26.5,248.5,271.56,201.93
2016,9,16,8,0,579.0,90.0,1.9,27.0,302.0,336.16,254.67
2016,9,16,8,15,617.0,96.5,1.9,27.5,355.5,396.36,302.77
2016,9,16,8,30,655.0,103.0,1.9,28.0,409.0,459.71,351.61
2016,9,16,8,45,681.5,108.5,1.95,28.5,459.5,518.13,395.33
2016,9,16,9,0,708.0,114.0,2.0,29.0,510.0,577.68,438.44
2016,9,16,9,15,728.5,118.0,2.0,29.5,557.0,632.32,476.49
2016,9,16,9,30,749.0,122.0,2.0,30.0,604.0,685.15,512.18
2016,9,16,9,45,764.0,125.5,2.0,30.5,645.5,734.08,542.95
2016,9,16,10,0,779.0,129.0,2.0,31.0,687.0,781.69,572.13
2016,9,16,10,15,790.5,131.5,1.95,31.0,722.0,823.68,597.88
2016,9,16,10,30,802.0,134.0,1.9,31.0,757.0,863.54,621.94
2016,9,16,10,45,808.5,136.5,1.9,31.5,784.5,896.47,640.5
2016,9,16,11,0,815.0,139.0,1.9,32.0,812.0,926.56,657.14
2016,9,16,11,15,820.5,140.5,1.9,32.0,831.5,951.59,671.88
2016,9,16,11,30,826.0,142.0,1.9,32.0,851.0,973.41,684.67
2016,9,16,11,45,492.5,293.0,1.9,32.5,717.0,815.21,578.76
2016,9,16,12,0,159.0,444.0,1.9,33.0,583.0,621.94,441.65
2016,9,16,12,15,172.0,434.0,1.9,33.0,585.0,625.34,445.77
2016,9,16,12,30,185.0,424.0,1.9,33.0,587.0,627.94,448.02
2016,9,16,12,45,516.5,278.0,1.9,33.5,730.0,829.74,589.49
2016,9,16,13,0,848.0,132.0,1.9,34.0,873.0,990.37,690.29
2016,9,16,13,15,844.5,131.0,1.9,34.0,859.0,975.68,679.96
2016,9,16,13,30,841.0,130.0,1.9,34.0,845.0,957.54,669.42
2016,9,16,13,45,835.0,129.0,1.9,34.0,822.5,933.69,655.42
2016,9,16,14,0,829.0,128.0,1.9,34.0,800.0,913.86,644.02
2016,9,16,14,15,820.0,126.0,1.95,33.5,770.0,879.69,625.29
2016,9,16,14,30,811.0,124.0,2.0,33.0,740.0,842.88,604.7
2016,9,16,14,45,791.5,125.5,2.05,33.0,701.0,798.7,577.77
2016,9,16,15,0,772.0,127.0,2.1,33.0,662.0,753.07,549.53
2016,9,16,15,15,755.0,123.5,2.1,33.0,619.0,702.94,517.47
2016,9,16,15,30,738.0,120.0,2.1,33.0,576.0,653.37,484.09
2016,9,16,15,45,716.0,115.5,2.1,33.0,528.0,597.12,444.88
2016,9,16,16,0,694.0,111.0,2.1,33.0,480.0,541.06,404.73
2016,9,16,16,15,664.0,105.5,2.0,32.5,428.0,480.12,360.25
2016,9,16,16,30,634.0,100.0,1.9,32.0,376.0,420.92,315.59
2016,9,16,16,45,594.5,92.0,1.85,32.0,322.5,357.17,265.71
2016,9,16,17,0,555.0,84.0,1.8,32.0,269.0,297.02,217.18
2016,9,16,17,15,494.0,74.5,1.6,31.0,216.0,232.74,165.5
2016,9,16,17,30,433.0,65.0,1.4,30.0,163.0,175.44,118.77
2016,9,16,17,45,345.5,51.5,1.25,29.5,115.0,115.53,71.62
2016,9,16,18,0,258.0,38.0,1.1,29.0,67.0,68.51,36.51
2016,9,16,18,15,129.0,19.0,1.05,28.5,33.5,24.01,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,45.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,90.0,14.0,1.4,24.0,17.0,15.99,0.0
2016,9,17,6,45,210.5,30.0,1.65,24.5,56.0,50.51,24.07
2016,9,17,7,0,331.0,46.0,1.9,25.0,95.0,101.49,61.7
2016,9,17,7,15,412.5,57.0,1.8,25.5,145.5,153.59,103.32
2016,9,17,7,30,494.0,68.0,1.7,26.0,196.0,215.78,154.45
2016,9,17,7,45,545.0,76.5,1.65,27.0,249.5,274.53,203.31
2016,9,17,8,0,596.0,85.0,1.6,28.0,303.0,338.76,255.11
2016,9,17,8,15,633.5,91.5,1.45,28.5,356.5,399.68,303.05
2016,9,17,8,30,671.0,98.0,1.3,29.0,410.0,463.67,351.22
2016,9,17,8,45,693.5,104.5,1.15,29.5,460.0,521.66,392.89
2016,9,17,9,0,716.0,111.0,1.0,30.0,510.0,580.34,433.03
2016,9,17,9,15,736.0,115.0,0.8,30.5,556.5,634.98,467.98
2016,9,17,9,30,756.0,119.0,0.6,31.0,603.0,687.82,499.75
2016,9,17,9,45,766.0,124.5,0.45,31.5,643.5,735.25,525.57
2016,9,17,10,0,776.0,130.0,0.3,32.0,684.0,780.94,549.32
2016,9,17,10,15,408.5,228.5,0.3,32.0,521.5,600.44,427.58
2016,9,17,10,30,41.0,327.0,0.3,32.0,359.0,362.54,258.8
2016,9,17,10,45,43.5,336.5,0.35,32.5,372.0,376.06,269.46
2016,9,17,11,0,46.0,346.0,0.4,33.0,385.0,389.58,278.1
2016,9,17,11,15,432.5,246.0,0.5,33.0,616.0,691.45,490.45
2016,9,17,11,30,819.0,146.0,0.6,33.0,847.0,971.1,663.77
2016,9,17,11,45,561.0,283.0,0.7,33.5,766.0,872.94,598.8
2016,9,17,12,0,303.0,420.0,0.8,34.0,685.0,753.38,518.59
2016,9,17,12,15,177.0,408.0,0.85,34.0,563.5,603.14,421.77
2016,9,17,12,30,51.0,396.0,0.9,34.0,442.0,450.95,318.64
2016,9,17,12,45,55.0,390.0,0.95,34.0,439.0,448.38,318.5
2016,9,17,13,0,59.0,384.0,1.0,34.0,436.0,445.5,317.1
2016,9,17,13,15,437.5,264.5,1.05,34.0,635.5,726.56,515.65
2016,9,17,13,30,816.0,145.0,1.1,34.0,835.0,957.08,661.47
2016,9,17,13,45,811.0,142.5,1.2,34.0,813.0,932.57,645.94
2016,9,17,14,0,806.0,140.0,1.3,34.0,791.0,904.94,631.46
2016,9,17,14,15,797.0,138.0,1.35,34.0,760.5,871.31,612.38
2016,9,17,14,30,788.0,136.0,1.4,34.0,730.0,835.11,591.52
2016,9,17,14,45,759.5,140.5,1.45,34.0,690.0,787.28,562.9
2016,9,17,15,0,731.0,145.0,1.5,34.0,650.0,741.49,535.19
2016,9,17,15,15,713.0,141.0,1.55,33.5,606.5,691.42,504.5
2016,9,17,15,30,695.0,137.0,1.6,33.0,563.0,640.63,471.77
2016,9,17,15,45,670.0,132.0,1.7,33.0,515.0,583.84,433.12
2016,9,17,16,0,645.0,127.0,1.8,33.0,467.0,527.64,393.59
2016,9,17,16,15,612.5,120.0,1.75,32.5,415.5,466.28,349.2
2016,9,17,16,30,580.0,113.0,1.7,32.0,364.0,407.06,304.9
2016,9,17,16,45,537.0,104.0,1.65,32.0,311.0,343.84,255.72
2016,9,17,17,0,494.0,95.0,1.6,32.0,258.0,282.31,206.6
2016,9,17,17,15,431.0,83.5,1.45,31.5,205.5,219.63,156.33
2016,9,17,17,30,368.0,72.0,1.3,31.0,153.0,164.32,111.57
2016,9,17,17,45,280.5,55.5,1.2,30.5,106.5,107.46,67.45
2016,9,17,18,0,193.0,39.0,1.1,30.0,60.0,61.82,33.52
2016,9,17,18,15,96.5,19.5,1.15,29.5,30.0,22.54,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,43.0,13.0,1.4,25.0,14.0,13.7,0.0
2016,9,18,6,45,146.0,32.5,1.65,25.5,51.0,47.3,23.58
2016,9,18,7,0,249.0,52.0,1.9,26.0,88.0,93.74,58.64
2016,9,18,7,15,331.0,66.5,1.95,26.5,137.5,143.87,98.13
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,204.27,147.15
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,261.69,194.72
2016,9,18,8,0,535.0,99.0,2.3,28.0,293.0,328.78,249.13
2016,9,18,8,15,575.0,106.5,2.25,28.0,346.0,388.53,297.22
2016,9,18,8,30,615.0,114.0,2.2,28.0,399.0,451.72,346.52
2016,9,18,8,45,645.5,119.5,2.2,28.5,450.0,510.4,390.42
2016,9,18,9,0,676.0,125.0,2.2,29.0,501.0,570.68,434.04
2016,9,18,9,15,698.0,129.5,2.1,29.5,547.5,625.35,471.8
2016,9,18,9,30,720.0,134.0,2.0,30.0,594.0,680.04,508.27
2016,9,18,9,45,735.0,138.0,1.95,30.5,635.0,728.49,539.04
2016,9,18,10,0,750.0,142.0,1.9,31.0,676.0,772.95,565.77
2016,9,18,10,15,762.0,145.0,1.8,31.0,710.5,814.78,591.01
2016,9,18,10,30,774.0,148.0,1.7,31.0,745.0,854.6,614.49
2016,9,18,10,45,782.5,150.0,1.6,31.5,772.5,887.94,632.15
2016,9,18,11,0,791.0,152.0,1.5,32.0,800.0,918.6,647.81
2016,9,18,11,15,797.0,153.5,1.4,32.0,819.5,943.49,660.92
2016,9,18,11,30,803.0,155.0,1.3,32.0,839.0,965.26,672.01
2016,9,18,11,45,832.0,139.0,1.2,32.5,856.5,987.8,682.07
2016,9,18,12,0,861.0,123.0,1.1,33.0,874.0,998.73,684.98
2016,9,18,12,15,862.0,123.0,1.0,33.0,877.0,1003.87,685.94
2016,9,18,12,30,863.0,123.0,0.9,33.0,880.0,1005.32,684.82
2016,9,18,12,45,862.5,122.0,0.8,33.5,874.0,1000.53,678.72
2016,9,18,13,0,862.0,121.0,0.7,34.0,868.0,992.07,670.64
2016,9,18,13,15,858.5,120.0,0.65,34.0,854.0,977.01,661.27
2016,9,18,13,30,855.0,119.0,0.6,34.0,840.0,958.47,650.04
2016,9,18,13,45,851.0,117.0,0.55,34.0,818.0,934.99,636.03
2016,9,18,14,0,847.0,115.0,0.5,34.0,796.0,908.25,620.19
2016,9,18,14,15,838.5,113.5,0.5,34.0,765.5,874.89,601.37
2016,9,18,14,30,830.0,112.0,0.5,34.0,735.0,838.83,580.86
2016,9,18,14,45,813.5,112.0,0.55,34.0,697.0,800.56,559.64
2016,9,18,15,0,797.0,112.0,0.6,34.0,659.0,754.87,533.36
2016,9,18,15,15,781.0,109.0,0.65,33.5,615.5,704.93,504.89
2016,9,18,15,30,765.0,106.0,0.7,33.0,572.0,653.89,474.18
2016,9,18,15,45,704.5,114.5,0.8,33.0,515.5,586.66,429.41
2016,9,18,16,0,644.0,123.0,0.9,33.0,459.0,521.98,384.88
2016,9,18,16,15,654.5,105.5,0.9,32.5,415.5,472.98,350.57
2016,9,18,16,30,665.0,88.0,0.9,32.0,372.0,421.3,312.46
2016,9,18,16,45,623.0,81.5,0.9,32.0,318.0,356.42,262.43
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,295.39,213.75
2016,9,18,17,15,517.5,67.0,0.85,31.5,210.5,230.56,161.74
2016,9,18,17,30,454.0,59.0,0.8,31.0,157.0,172.98,114.9
2016,9,18,17,45,355.0,46.5,0.75,30.5,109.0,112.41,68.04
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,63.59,32.03
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,21.43,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
