Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.4,25.0,15.0,14.28,0.0
2016,9,19,6,45,196.5,29.0,1.7,25.5,54.0,49.04,22.69
2016,9,19,7,0,333.0,45.0,2.0,26.0,93.0,101.87,61.56
2016,9,19,7,15,420.5,55.0,2.05,26.5,144.0,154.61,103.49
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,218.15,155.63
2016,9,19,7,45,571.0,71.0,2.2,28.0,250.0,279.44,206.53
2016,9,19,8,0,634.0,77.0,2.3,29.0,305.0,347.55,261.68
2016,9,19,8,15,671.0,82.0,2.2,29.5,359.0,408.82,310.52
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,473.0,359.67
2016,9,19,8,45,735.0,91.0,2.05,30.5,465.0,532.27,403.54
2016,9,19,9,0,762.0,95.0,2.0,31.0,517.0,592.97,446.76
2016,9,19,9,15,781.0,98.5,1.9,31.5,564.0,648.31,484.37
2016,9,19,9,30,800.0,102.0,1.8,32.0,611.0,703.15,519.34
2016,9,19,9,45,814.5,104.5,1.7,32.5,652.5,752.6,548.86
2016,9,19,10,0,829.0,107.0,1.6,33.0,694.0,800.51,576.6
2016,9,19,10,15,839.5,109.0,1.55,33.0,729.0,837.12,598.09
2016,9,19,10,30,850.0,111.0,1.5,33.0,764.0,876.42,621.12
2016,9,19,10,45,858.5,111.5,1.5,33.5,792.0,909.73,639.39
2016,9,19,11,0,867.0,112.0,1.5,34.0,820.0,940.12,655.73
2016,9,19,11,15,871.5,113.0,1.55,34.0,839.5,964.12,670.1
2016,9,19,11,30,876.0,114.0,1.6,34.0,859.0,984.72,682.52
2016,9,19,11,45,880.0,114.0,1.7,34.5,870.5,1000.23,691.21
2016,9,19,12,0,884.0,114.0,1.8,35.0,882.0,1012.11,697.83
2016,9,19,12,15,884.5,114.0,1.85,35.0,885.0,1016.76,701.0
2016,9,19,12,30,885.0,114.0,1.9,35.0,888.0,1017.64,702.1
2016,9,19,12,45,884.0,113.5,2.0,35.0,882.0,1012.7,700.42
2016,9,19,13,0,883.0,113.0,2.1,35.0,876.0,1003.99,696.57
2016,9,19,13,15,879.5,112.5,2.15,35.0,861.0,989.12,688.48
2016,9,19,13,30,876.0,112.0,2.2,35.0,846.0,970.67,678.28
2016,9,19,13,45,870.0,111.0,2.25,35.5,823.0,945.84,662.79
2016,9,19,14,0,864.0,110.0,2.3,36.0,800.0,917.77,645.33
2016,9,19,14,15,855.5,108.0,2.3,35.5,769.5,883.32,626.0
2016,9,19,14,30,847.0,106.0,2.3,35.0,739.0,846.11,604.73
2016,9,19,14,45,834.5,104.0,2.35,35.0,701.0,803.06,578.54
2016,9,19,15,0,822.0,102.0,2.4,35.0,663.0,762.55,553.72
2016,9,19,15,15,806.5,99.5,2.4,34.5,619.0,712.46,522.87
2016,9,19,15,30,791.0,97.0,2.4,34.0,575.0,661.16,490.24
2016,9,19,15,45,768.5,93.5,2.4,34.0,526.0,603.35,449.74
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,545.64,408.16
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.5,483.55,362.44
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,423.33,316.57
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,357.91,264.95
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,296.43,214.94
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,231.04,162.06
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,172.9,114.4
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,111.58,66.73
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,63.38,30.98
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,21.09,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,71.0,13.0,1.3,24.0,15.0,14.71,0.0
2016,9,20,6,45,204.5,29.0,1.55,24.5,54.0,50.16,22.9
2016,9,20,7,0,338.0,45.0,1.8,25.0,93.0,103.18,62.57
2016,9,20,7,15,424.0,55.5,1.7,25.5,144.0,156.49,105.19
2016,9,20,7,30,510.0,66.0,1.6,26.0,195.0,220.42,157.74
2016,9,20,7,45,570.0,73.0,1.5,27.0,250.5,281.88,208.6
2016,9,20,8,0,630.0,80.0,1.4,28.0,306.0,349.82,263.03
2016,9,20,8,15,667.5,85.5,1.15,28.5,360.0,411.67,311.16
2016,9,20,8,30,705.0,91.0,0.9,29.0,414.0,476.49,358.9
2016,9,20,8,45,732.0,95.5,0.7,30.0,466.0,535.98,399.66
2016,9,20,9,0,759.0,100.0,0.5,31.0,518.0,597.08,438.87
2016,9,20,9,15,778.5,103.5,0.55,31.5,565.0,652.62,475.89
2016,9,20,9,30,798.0,107.0,0.6,32.0,612.0,707.7,510.82
2016,9,20,9,45,810.5,110.5,0.7,32.5,653.5,756.58,540.78
2016,9,20,10,0,823.0,114.0,0.8,33.0,695.0,803.77,569.32
2016,9,20,10,15,834.0,116.0,0.85,33.0,730.5,846.11,594.94
2016,9,20,10,30,845.0,118.0,0.9,33.0,766.0,879.77,615.05
2016,9,20,10,45,851.0,121.0,1.0,33.5,793.5,913.22,634.59
2016,9,20,11,0,857.0,124.0,1.1,34.0,821.0,943.65,652.19
2016,9,20,11,15,862.0,125.0,1.1,34.0,840.5,967.84,665.74
2016,9,20,11,30,867.0,126.0,1.1,34.0,860.0,988.67,677.38
2016,9,20,11,45,876.5,122.0,1.1,34.5,872.5,1005.21,685.14
2016,9,20,12,0,886.0,118.0,1.1,35.0,885.0,1018.23,690.93
2016,9,20,12,15,886.0,118.0,1.1,35.0,887.5,1022.3,693.02
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,1022.59,693.12
2016,9,20,12,45,884.0,118.5,1.15,35.0,883.5,1017.61,691.2
2016,9,20,13,0,882.0,119.0,1.2,35.0,877.0,1008.89,687.23
2016,9,20,13,15,878.0,118.0,1.2,35.0,862.0,992.92,678.25
2016,9,20,13,30,874.0,117.0,1.2,35.0,847.0,973.4,667.3
2016,9,20,13,45,580.5,246.0,1.3,35.0,725.0,827.23,578.17
2016,9,20,14,0,287.0,375.0,1.4,35.0,603.0,663.87,468.19
2016,9,20,14,15,564.0,243.5,1.45,35.0,670.0,772.9,549.15
2016,9,20,14,30,841.0,112.0,1.5,35.0,737.0,846.38,598.8
2016,9,20,14,45,812.0,117.5,1.55,35.0,695.5,803.36,572.28
2016,9,20,15,0,783.0,123.0,1.6,35.0,654.0,753.68,542.17
2016,9,20,15,15,765.5,119.5,1.65,35.0,609.5,702.54,510.56
2016,9,20,15,30,748.0,116.0,1.7,35.0,565.0,650.48,476.42
2016,9,20,15,45,721.0,112.5,1.75,35.0,515.5,593.08,437.14
2016,9,20,16,0,694.0,109.0,1.8,35.0,466.0,534.83,396.07
2016,9,20,16,15,661.5,103.5,1.75,34.5,413.5,472.57,351.18
2016,9,20,16,30,629.0,98.0,1.7,34.0,361.0,412.36,306.21
2016,9,20,16,45,580.5,91.0,1.7,33.5,306.5,346.3,255.57
2016,9,20,17,0,532.0,84.0,1.7,33.0,252.0,284.91,206.89
2016,9,20,17,15,465.5,73.5,1.55,32.0,199.0,219.76,154.85
2016,9,20,17,30,399.0,63.0,1.4,31.0,146.0,160.79,107.29
2016,9,20,17,45,297.0,48.5,1.25,30.5,99.0,102.05,62.09
2016,9,20,18,0,195.0,34.0,1.1,30.0,52.0,56.41,28.01
2016,9,20,18,15,97.5,17.0,1.1,29.5,26.0,20.27,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,10.61,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,45.58,21.67
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,93.24,58.7
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,144.1,98.69
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,205.13,147.84
2016,9,21,7,45,470.0,93.0,0.75,27.0,239.5,265.36,196.48
2016,9,21,8,0,541.0,102.0,0.9,28.0,295.0,336.34,252.46
2016,9,21,8,15,582.0,110.0,0.95,28.5,348.5,397.53,300.14
2016,9,21,8,30,623.0,118.0,1.0,29.0,402.0,462.25,348.84
2016,9,21,8,45,661.0,121.5,1.1,29.5,455.0,523.71,393.96
2016,9,21,9,0,699.0,125.0,1.2,30.0,508.0,587.45,439.32
2016,9,21,9,15,503.0,198.5,1.2,30.0,487.0,561.76,418.17
2016,9,21,9,30,307.0,272.0,1.2,30.0,466.0,511.38,379.15
2016,9,21,9,45,190.0,294.5,1.25,30.5,417.5,449.77,332.91
2016,9,21,10,0,73.0,317.0,1.3,31.0,369.0,376.74,277.38
2016,9,21,10,15,74.0,333.0,1.35,31.5,388.0,397.02,291.25
2016,9,21,10,30,75.0,349.0,1.4,32.0,407.0,417.21,304.39
2016,9,21,10,45,202.0,361.0,1.45,32.5,523.5,559.34,405.12
2016,9,21,11,0,329.0,373.0,1.5,33.0,640.0,708.58,505.21
2016,9,21,11,15,340.0,374.0,1.6,33.0,655.5,728.07,517.25
2016,9,21,11,30,351.0,375.0,1.7,33.0,671.0,746.44,529.75
2016,9,21,11,45,615.0,251.5,1.8,33.5,779.0,897.93,633.64
2016,9,21,12,0,879.0,128.0,1.9,34.0,887.0,1021.65,709.12
2016,9,21,12,15,879.5,128.5,1.95,34.0,889.5,1026.63,711.3
2016,9,21,12,30,880.0,129.0,2.0,34.0,892.0,1027.85,712.6
2016,9,21,12,45,880.0,127.5,2.1,34.0,886.0,1022.7,710.76
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,1013.79,706.76
2016,9,21,13,15,876.5,125.5,2.25,34.0,865.0,998.78,698.54
2016,9,21,13,30,873.0,125.0,2.3,34.0,850.0,980.21,688.23
2016,9,21,13,45,868.0,123.0,2.35,34.0,827.0,955.16,673.91
2016,9,21,14,0,863.0,121.0,2.4,34.0,804.0,926.84,657.53
2016,9,21,14,15,854.5,119.0,2.4,34.0,773.0,892.27,636.67
2016,9,21,14,30,846.0,117.0,2.4,34.0,742.0,860.92,617.83
2016,9,21,14,45,835.0,114.0,2.45,34.0,704.0,817.39,591.24
2016,9,21,15,0,824.0,111.0,2.5,34.0,666.0,771.72,562.95
2016,9,21,15,15,807.5,108.0,2.5,33.5,621.5,720.13,531.02
2016,9,21,15,30,791.0,105.0,2.5,33.0,577.0,667.4,496.89
2016,9,21,15,45,770.5,100.5,2.5,33.0,527.5,609.7,456.32
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,551.91,414.49
2016,9,21,16,15,720.0,91.0,2.35,32.5,424.5,489.42,368.25
2016,9,21,16,30,690.0,86.0,2.2,32.0,371.0,427.79,321.11
2016,9,21,16,45,648.0,79.0,2.05,31.5,316.0,361.07,268.67
2016,9,21,17,0,606.0,72.0,1.9,31.0,261.0,298.18,217.56
2016,9,21,17,15,541.0,63.5,1.7,30.0,206.5,231.18,162.95
2016,9,21,17,30,476.0,55.0,1.5,29.0,152.0,171.64,113.82
2016,9,21,17,45,373.0,42.5,1.3,28.5,103.0,109.6,65.25
2016,9,21,18,0,270.0,30.0,1.1,28.0,54.0,60.74,27.86
2016,9,21,18,15,135.0,15.0,1.1,27.5,27.0,19.68,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,23.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,46.0,10.0,1.6,22.0,11.0,11.13,0.0
2016,9,22,6,45,150.0,30.0,1.95,22.5,48.0,46.28,21.26
2016,9,22,7,0,254.0,50.0,2.3,23.0,85.0,94.49,59.53
2016,9,22,7,15,335.0,65.0,2.25,23.5,134.5,145.48,100.5
2016,9,22,7,30,416.0,80.0,2.2,24.0,184.0,206.63,150.93
2016,9,22,7,45,470.0,92.0,2.15,25.0,237.0,264.99,199.55
2016,9,22,8,0,524.0,104.0,2.1,26.0,290.0,329.35,251.7
2016,9,22,8,15,564.5,112.5,2.15,27.0,343.0,392.49,301.53
2016,9,22,8,30,605.0,121.0,2.2,28.0,396.0,456.51,350.29
2016,9,22,8,45,632.5,128.5,2.3,29.0,446.0,515.03,393.43
2016,9,22,9,0,660.0,136.0,2.4,30.0,496.0,574.87,436.03
2016,9,22,9,15,682.0,141.5,2.45,30.0,542.5,629.82,475.48
2016,9,22,9,30,704.0,147.0,2.5,30.0,589.0,684.81,514.06
2016,9,22,9,45,720.5,151.0,2.55,30.5,630.0,733.66,546.51
2016,9,22,10,0,737.0,155.0,2.6,31.0,671.0,781.42,576.56
2016,9,22,10,15,749.0,158.0,2.65,31.5,705.5,822.9,601.92
2016,9,22,10,30,761.0,161.0,2.7,32.0,740.0,862.39,625.73
2016,9,22,10,45,771.0,162.5,2.75,32.5,767.5,891.83,642.76
2016,9,22,11,0,781.0,164.0,2.8,33.0,795.0,922.87,660.81
2016,9,22,11,15,786.5,165.5,2.85,33.0,814.0,946.81,675.59
2016,9,22,11,30,792.0,167.0,2.9,33.0,833.0,967.63,688.5
2016,9,22,11,45,430.5,285.5,2.95,33.5,648.5,747.79,538.99
2016,9,22,12,0,69.0,404.0,3.0,34.0,464.0,479.01,345.02
2016,9,22,12,15,434.0,286.5,3.05,34.0,661.0,758.71,548.74
2016,9,22,12,30,799.0,169.0,3.1,34.0,858.0,998.11,707.25
2016,9,22,12,45,796.5,168.5,3.15,34.0,851.5,991.65,701.67
2016,9,22,13,0,794.0,168.0,3.2,34.0,845.0,981.71,696.08
2016,9,22,13,15,789.5,166.5,3.25,34.0,830.0,965.36,686.52
2016,9,22,13,30,785.0,165.0,3.3,34.0,815.0,945.73,674.98
2016,9,22,13,45,777.0,163.5,3.35,34.0,791.5,919.65,659.31
2016,9,22,14,0,769.0,162.0,3.4,34.0,768.0,890.71,641.79
2016,9,22,14,15,758.5,159.0,3.4,34.0,737.0,859.4,622.37
2016,9,22,14,30,748.0,156.0,3.4,34.0,706.0,821.42,598.46
2016,9,22,14,45,378.0,180.5,3.45,34.0,458.0,511.88,382.16
2016,9,22,15,0,8.0,205.0,3.5,34.0,210.0,201.18,147.75
2016,9,22,15,15,62.0,236.0,3.5,33.5,273.0,278.83,208.44
2016,9,22,15,30,116.0,267.0,3.5,33.0,336.0,353.35,265.21
2016,9,22,15,45,58.0,208.5,3.5,33.0,243.0,242.43,182.03
2016,9,22,16,0,0.0,150.0,3.5,33.0,150.0,141.86,105.11
2016,9,22,16,15,191.5,146.0,3.35,32.5,224.5,254.56,194.12
2016,9,22,16,30,383.0,142.0,3.2,32.0,299.0,335.47,254.8
2016,9,22,16,45,335.5,130.0,3.1,31.5,252.5,274.54,206.92
2016,9,22,17,0,288.0,118.0,3.0,31.0,206.0,224.46,166.97
2016,9,22,17,15,240.0,97.5,2.7,30.5,160.5,171.0,123.94
2016,9,22,17,30,192.0,77.0,2.4,30.0,115.0,123.42,85.56
2016,9,22,17,45,127.0,54.0,2.1,29.5,76.0,76.55,49.1
2016,9,22,18,0,62.0,31.0,1.8,29.0,37.0,36.9,17.5
2016,9,22,18,15,31.0,15.5,1.9,28.5,18.5,15.95,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,10.28,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,46.0,43.76,19.0
2016,9,23,7,0,265.0,46.0,2.0,25.0,82.0,92.75,57.15
2016,9,23,7,15,355.5,58.5,2.15,25.5,131.5,144.09,97.86
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,208.78,150.76
2016,9,23,7,45,223.0,41.0,2.45,26.5,96.0,124.58,92.01
2016,9,23,8,0,0.0,11.0,2.6,27.0,11.0,10.19,2.69
2016,9,23,8,15,23.5,95.5,2.7,27.5,106.0,102.86,77.63
2016,9,23,8,30,47.0,180.0,2.8,28.0,201.0,201.93,155.3
2016,9,23,8,45,113.5,210.5,2.95,28.5,270.0,280.63,215.88
2016,9,23,9,0,180.0,241.0,3.1,29.0,339.0,360.81,276.52
2016,9,23,9,15,479.5,174.0,3.1,29.0,467.0,521.39,400.15
2016,9,23,9,30,779.0,107.0,3.1,29.0,595.0,695.51,528.37
2016,9,23,9,45,389.5,90.0,3.15,29.5,334.0,410.35,317.36
2016,9,23,10,0,0.0,73.0,3.2,30.0,73.0,68.05,47.68
2016,9,23,10,15,181.0,202.5,3.2,30.5,340.0,370.87,282.56
2016,9,23,10,30,362.0,332.0,3.2,31.0,607.0,675.39,499.45
2016,9,23,10,45,609.0,223.0,3.2,31.5,704.5,812.7,596.25
2016,9,23,11,0,856.0,114.0,3.2,32.0,802.0,932.49,673.31
2016,9,23,11,15,860.5,115.0,3.25,32.0,821.0,955.93,687.18
2016,9,23,11,30,865.0,116.0,3.3,32.0,840.0,976.01,699.71
2016,9,23,11,45,434.0,135.5,3.35,32.5,499.0,593.66,441.19
2016,9,23,12,0,3.0,155.0,3.4,33.0,158.0,149.26,107.76
2016,9,23,12,15,210.0,260.0,3.4,33.0,441.5,492.35,365.65
2016,9,23,12,30,417.0,365.0,3.4,33.0,725.0,823.85,593.5
2016,9,23,12,45,629.0,248.5,3.45,33.0,785.5,914.91,658.13
2016,9,23,13,0,841.0,132.0,3.5,33.0,846.0,980.39,700.94
2016,9,23,13,15,836.5,131.0,3.55,33.0,831.0,964.21,690.77
2016,9,23,13,30,832.0,130.0,3.6,33.0,816.0,952.74,684.36
2016,9,23,13,45,822.0,130.5,3.65,33.0,792.0,926.02,668.07
2016,9,23,14,0,812.0,131.0,3.7,33.0,768.0,896.37,649.93
2016,9,23,14,15,802.5,129.0,3.7,33.0,737.0,861.73,628.16
2016,9,23,14,30,793.0,127.0,3.7,33.0,706.0,824.58,604.62
2016,9,23,14,45,715.5,155.0,3.75,33.0,656.5,764.7,565.63
2016,9,23,15,0,638.0,183.0,3.8,33.0,607.0,704.03,523.8
2016,9,23,15,15,633.5,168.0,3.8,32.5,565.0,656.04,492.16
2016,9,23,15,30,629.0,153.0,3.8,32.0,523.0,606.43,458.43
2016,9,23,15,45,508.5,169.0,3.8,32.0,451.5,509.83,387.23
2016,9,23,16,0,388.0,185.0,3.8,32.0,380.0,420.91,320.49
2016,9,23,16,15,375.5,164.5,3.7,31.5,335.5,371.07,283.39
2016,9,23,16,30,363.0,144.0,3.6,31.0,291.0,327.53,249.76
2016,9,23,16,45,339.0,124.5,3.5,31.0,245.5,274.8,207.73
2016,9,23,17,0,315.0,105.0,3.4,31.0,200.0,224.47,166.66
2016,9,23,17,15,271.5,86.5,3.15,30.0,156.0,168.59,121.53
2016,9,23,17,30,228.0,68.0,2.9,29.0,112.0,122.21,83.66
2016,9,23,17,45,161.5,48.5,2.7,28.5,74.0,76.52,47.76
2016,9,23,18,0,95.0,29.0,2.5,28.0,36.0,38.9,16.73
2016,9,23,18,15,47.5,14.5,2.6,27.5,18.0,15.54,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,9.54,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,43.23,18.14
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,91.75,56.9
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,142.86,97.87
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,205.18,149.52
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,265.97,200.81
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,331.42,254.97
2016,9,24,8,15,596.5,96.0,2.8,25.5,336.5,392.07,304.37
2016,9,24,8,30,637.0,103.0,2.9,26.0,389.0,456.15,354.9
2016,9,24,8,45,323.5,143.0,3.0,26.5,289.0,347.13,270.89
2016,9,24,9,0,10.0,183.0,3.1,27.0,189.0,180.56,137.61
2016,9,24,9,15,76.5,235.5,3.15,27.5,283.0,285.99,219.72
2016,9,24,9,30,143.0,288.0,3.2,28.0,377.0,401.38,306.23
2016,9,24,9,45,187.0,306.5,3.25,28.5,431.5,461.54,349.83
2016,9,24,10,0,231.0,325.0,3.3,29.0,486.0,524.84,395.07
2016,9,24,10,15,212.0,345.5,3.3,29.0,499.0,539.3,403.88
2016,9,24,10,30,193.0,366.0,3.3,29.0,512.0,551.78,411.42
2016,9,24,10,45,204.5,371.0,3.35,29.5,530.5,573.67,425.96
2016,9,24,11,0,216.0,376.0,3.4,30.0,549.0,595.37,440.23
2016,9,24,11,15,253.0,388.0,3.45,30.0,595.5,660.97,486.13
2016,9,24,11,30,290.0,400.0,3.5,30.0,642.0,714.91,523.4
2016,9,24,11,45,388.0,368.5,3.55,30.0,697.0,782.23,571.8
2016,9,24,12,0,486.0,337.0,3.6,30.0,752.0,861.82,627.33
2016,9,24,12,15,490.5,337.0,3.6,30.0,756.5,868.67,631.32
2016,9,24,12,30,495.0,337.0,3.6,30.0,761.0,873.13,634.32
2016,9,24,12,45,504.5,331.0,3.65,30.5,760.5,873.9,634.22
2016,9,24,13,0,514.0,325.0,3.7,31.0,760.0,872.12,632.53
2016,9,24,13,15,488.0,324.5,3.7,31.0,732.0,838.82,610.2
2016,9,24,13,30,462.0,324.0,3.7,31.0,704.0,804.0,586.95
2016,9,24,13,45,339.0,351.5,3.75,31.0,626.0,696.19,511.43
2016,9,24,14,0,216.0,379.0,3.8,31.0,548.0,592.56,437.22
2016,9,24,14,15,140.5,352.5,3.8,30.5,460.5,490.86,365.13
2016,9,24,14,30,65.0,326.0,3.8,30.0,373.0,383.08,286.54
2016,9,24,14,45,76.5,313.0,3.85,30.0,366.0,376.48,283.0
2016,9,24,15,0,88.0,300.0,3.9,30.0,359.0,368.84,278.34
2016,9,24,15,15,44.0,220.5,3.85,30.0,250.0,249.91,189.05
2016,9,24,15,30,0.0,141.0,3.8,30.0,141.0,132.81,98.81
2016,9,24,15,45,0.0,125.0,3.8,30.0,125.0,117.45,87.29
2016,9,24,16,0,0.0,109.0,3.8,30.0,109.0,102.14,75.59
2016,9,24,16,15,0.0,96.0,3.6,29.5,96.0,89.78,66.24
2016,9,24,16,30,0.0,83.0,3.4,29.0,83.0,77.46,56.77
2016,9,24,16,45,0.0,69.5,3.2,28.5,69.5,64.7,46.79
2016,9,24,17,0,0.0,56.0,3.0,28.0,56.0,52.06,36.72
2016,9,24,17,15,0.0,43.0,2.75,27.5,43.0,39.94,26.87
2016,9,24,17,30,0.0,30.0,2.5,27.0,30.0,27.84,16.87
2016,9,24,17,45,0.0,19.5,2.3,27.0,19.5,18.08,8.62
2016,9,24,18,0,0.0,9.0,2.1,27.0,9.0,8.33,0.0
2016,9,24,18,15,0.0,4.5,2.15,26.5,4.5,4.29,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,3.5,2.1,23.5,3.5,3.24,0.0
2016,9,25,7,0,0.0,7.0,2.3,24.0,7.0,6.48,0.0
2016,9,25,7,15,0.0,12.0,2.35,24.0,12.0,11.11,3.46
2016,9,25,7,30,0.0,17.0,2.4,24.0,17.0,15.75,7.38
2016,9,25,7,45,0.0,22.0,2.45,24.5,22.0,20.4,11.24
2016,9,25,8,0,0.0,27.0,2.5,25.0,27.0,25.05,15.03
2016,9,25,8,15,0.0,84.5,2.5,25.0,84.5,78.9,58.95
2016,9,25,8,30,0.0,142.0,2.5,25.0,142.0,134.57,103.38
2016,9,25,8,45,83.0,190.5,2.5,25.5,235.5,236.38,183.92
2016,9,25,9,0,166.0,239.0,2.5,26.0,329.0,350.73,271.6
2016,9,25,9,15,177.0,262.0,2.5,26.0,365.5,390.83,300.99
2016,9,25,9,30,188.0,285.0,2.5,26.0,402.0,431.61,330.7
2016,9,25,9,45,143.5,303.5,2.5,26.5,396.0,425.13,323.4
2016,9,25,10,0,99.0,322.0,2.5,27.0,390.0,404.81,306.09
2016,9,25,10,15,81.5,330.5,2.5,27.0,389.0,402.31,303.29
2016,9,25,10,30,64.0,339.0,2.5,27.0,388.0,398.4,299.36
2016,9,25,10,45,35.0,264.0,2.5,27.5,291.0,294.79,221.64
2016,9,25,11,0,6.0,189.0,2.5,28.0,194.0,184.82,137.78
2016,9,25,11,15,3.0,142.0,2.45,28.0,144.5,136.57,100.95
2016,9,25,11,30,0.0,95.0,2.4,28.0,95.0,88.84,63.99
2016,9,25,11,45,4.5,153.0,2.4,28.0,156.5,148.79,110.37
2016,9,25,12,0,9.0,211.0,2.4,28.0,218.0,209.72,156.6
2016,9,25,12,15,181.5,301.5,2.35,28.0,456.5,509.05,381.19
2016,9,25,12,30,354.0,392.0,2.3,28.0,695.0,779.12,567.92
2016,9,25,12,45,184.0,331.0,2.25,28.0,489.0,529.54,391.86
2016,9,25,13,0,14.0,270.0,2.2,28.0,283.0,272.88,202.64
2016,9,25,13,15,65.0,335.0,2.1,28.0,389.0,400.89,298.85
2016,9,25,13,30,116.0,400.0,2.0,28.0,495.0,530.52,391.31
2016,9,25,13,45,168.0,388.0,1.95,28.0,521.0,563.39,415.34
2016,9,25,14,0,220.0,376.0,1.9,28.0,547.0,593.17,437.59
2016,9,25,14,15,145.5,351.5,1.85,27.5,462.5,494.44,367.57
2016,9,25,14,30,71.0,327.0,1.8,27.0,378.0,389.52,291.87
2016,9,25,14,45,39.0,263.0,1.8,27.0,290.5,293.56,221.58
2016,9,25,15,0,7.0,199.0,1.8,27.0,203.0,194.73,146.89
2016,9,25,15,15,3.5,107.0,1.8,26.5,109.0,102.59,76.18
2016,9,25,15,30,0.0,15.0,1.8,26.0,15.0,13.93,5.64
2016,9,25,15,45,0.0,12.0,1.8,26.0,12.0,11.14,3.42
2016,9,25,16,0,0.0,9.0,1.8,26.0,9.0,8.35,1.17
2016,9,25,16,15,0.0,8.0,1.75,25.5,8.0,7.42,0.44
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,5.5,1.7,25.0,5.5,5.09,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.7,0.0
2016,9,25,17,15,0.0,3.0,1.6,24.5,3.0,2.78,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,2.7,21.0,6.0,5.55,0.0
2016,9,26,7,0,0.0,12.0,2.9,21.0,12.0,11.11,3.32
2016,9,26,7,15,0.0,20.0,3.05,21.0,20.0,18.54,9.7
2016,9,26,7,30,0.0,28.0,3.2,21.0,28.0,25.97,16.06
2016,9,26,7,45,0.0,36.5,3.35,21.0,36.5,33.88,22.73
2016,9,26,8,0,0.0,45.0,3.5,21.0,45.0,41.8,29.32
2016,9,26,8,15,0.0,52.0,3.55,21.0,52.0,48.33,34.66
2016,9,26,8,30,0.0,59.0,3.6,21.0,59.0,54.87,39.94
2016,9,26,8,45,0.0,63.5,3.7,21.5,63.5,59.08,43.15
2016,9,26,9,0,0.0,68.0,3.8,22.0,68.0,63.29,46.34
2016,9,26,9,15,0.0,84.5,3.8,22.0,84.5,78.73,58.72
2016,9,26,9,30,0.0,101.0,3.8,22.0,101.0,94.32,71.1
2016,9,26,9,45,0.0,96.5,3.8,22.0,96.5,90.04,67.45
2016,9,26,10,0,0.0,92.0,3.8,22.0,92.0,85.81,63.89
2016,9,26,10,15,0.0,119.0,3.75,22.0,119.0,111.53,84.3
2016,9,26,10,30,0.0,146.0,3.7,22.0,146.0,137.48,104.7
2016,9,26,10,45,6.0,194.5,3.65,22.5,199.5,190.09,145.76
2016,9,26,11,0,12.0,243.0,3.6,23.0,253.0,243.63,186.75
2016,9,26,11,15,8.0,206.5,3.6,23.0,213.0,204.02,155.81
2016,9,26,11,30,4.0,170.0,3.6,23.0,173.0,164.68,125.07
2016,9,26,11,45,6.5,196.5,3.6,23.5,202.0,193.01,146.87
2016,9,26,12,0,9.0,223.0,3.6,24.0,231.0,221.55,168.5
2016,9,26,12,15,11.5,246.0,3.6,24.0,256.0,246.8,187.79
2016,9,26,12,30,14.0,269.0,3.6,24.0,281.0,272.15,207.07
2016,9,26,12,45,7.0,182.5,3.65,24.0,188.5,179.92,136.29
2016,9,26,13,0,0.0,96.0,3.7,24.0,96.0,89.81,65.83
2016,9,26,13,15,11.5,200.5,3.7,24.0,210.0,201.68,153.77
2016,9,26,13,30,23.0,305.0,3.7,24.0,324.0,316.36,241.44
2016,9,26,13,45,16.0,264.0,3.7,24.0,277.0,268.25,204.72
2016,9,26,14,0,9.0,223.0,3.7,24.0,230.0,220.83,168.54
2016,9,26,14,15,11.0,231.0,3.7,23.5,239.5,230.32,176.62
2016,9,26,14,30,13.0,239.0,3.7,23.0,249.0,239.75,184.61
2016,9,26,14,45,6.5,201.5,3.7,23.0,206.5,196.99,151.52
2016,9,26,15,0,0.0,164.0,3.7,23.0,164.0,155.05,118.78
2016,9,26,15,15,65.0,211.5,3.65,23.0,249.0,256.13,200.39
2016,9,26,15,30,130.0,259.0,3.6,23.0,334.0,355.18,278.2
2016,9,26,15,45,126.0,235.0,3.55,23.0,302.0,320.78,251.78
2016,9,26,16,0,122.0,211.0,3.5,23.0,270.0,286.6,225.56
2016,9,26,16,15,113.5,187.0,3.4,22.5,237.0,250.35,197.58
2016,9,26,16,30,105.0,163.0,3.3,22.0,204.0,214.95,169.69
2016,9,26,16,45,93.5,138.5,3.25,22.0,171.0,178.74,140.28
2016,9,26,17,0,82.0,114.0,3.2,22.0,138.0,140.38,108.63
2016,9,26,17,15,63.0,89.5,3.15,21.5,105.5,105.51,79.76
2016,9,26,17,30,44.0,65.0,3.1,21.0,73.0,73.06,52.73
2016,9,26,17,45,22.0,42.5,3.05,21.0,46.5,44.68,29.11
2016,9,26,18,0,0.0,20.0,3.0,21.0,20.0,18.6,3.17
2016,9,26,18,15,0.0,10.0,3.05,20.5,10.0,9.53,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,3.05,18.0,13.5,12.51,1.82
2016,9,27,7,0,0.0,27.0,3.1,18.0,27.0,25.07,14.76
2016,9,27,7,15,0.0,45.0,3.15,18.0,45.0,41.97,29.39
2016,9,27,7,30,0.0,63.0,3.2,18.0,63.0,59.03,44.05
2016,9,27,7,45,0.0,83.0,3.3,18.5,83.0,78.1,60.06
2016,9,27,8,0,0.0,103.0,3.4,19.0,103.0,97.25,75.79
2016,9,27,8,15,24.0,139.5,3.45,19.5,150.5,144.22,114.11
2016,9,27,8,30,48.0,176.0,3.5,20.0,198.0,199.39,158.48
2016,9,27,8,45,24.0,165.0,3.6,20.5,176.0,171.13,134.79
2016,9,27,9,0,0.0,154.0,3.7,21.0,154.0,145.84,113.41
2016,9,27,9,15,56.5,217.5,3.65,21.5,252.5,254.33,200.25
2016,9,27,9,30,113.0,281.0,3.6,22.0,351.0,364.81,285.73
2016,9,27,9,45,94.5,296.0,3.55,22.5,357.5,370.82,288.25
2016,9,27,10,0,76.0,311.0,3.5,23.0,364.0,375.11,289.72
2016,9,27,10,15,73.0,325.5,3.35,23.0,378.5,390.5,300.45
2016,9,27,10,30,70.0,340.0,3.2,23.0,393.0,405.52,310.8
2016,9,27,10,45,68.0,351.5,3.1,23.5,404.5,417.89,318.62
2016,9,27,11,0,66.0,363.0,3.0,24.0,416.0,429.96,326.18
2016,9,27,11,15,86.0,383.0,2.9,24.0,453.5,471.98,356.94
2016,9,27,11,30,106.0,403.0,2.8,24.0,491.0,514.51,387.56
2016,9,27,11,45,215.0,399.5,2.7,24.5,580.0,632.74,473.52
2016,9,27,12,0,324.0,396.0,2.6,25.0,669.0,752.56,556.84
2016,9,27,12,15,198.5,397.5,2.55,24.5,565.0,616.99,459.69
2016,9,27,12,30,73.0,399.0,2.5,24.0,461.0,479.8,359.53
2016,9,27,12,45,52.5,369.0,2.5,24.0,413.5,426.75,321.32
2016,9,27,13,0,32.0,339.0,2.5,24.0,366.0,374.01,282.38
2016,9,27,13,15,33.0,335.5,2.5,24.0,362.5,370.8,280.46
2016,9,27,13,30,34.0,332.0,2.5,24.0,359.0,367.44,278.27
2016,9,27,13,45,41.5,333.5,2.55,24.0,366.0,375.32,284.75
2016,9,27,14,0,49.0,335.0,2.6,24.0,373.0,382.74,290.89
2016,9,27,14,15,73.5,334.5,2.6,24.0,388.5,402.43,306.7
2016,9,27,14,30,98.0,334.0,2.6,24.0,404.0,420.42,321.16
2016,9,27,14,45,131.0,318.0,2.65,24.0,406.5,436.5,334.58
2016,9,27,15,0,164.0,302.0,2.7,24.0,409.0,439.22,338.14
2016,9,27,15,15,166.0,279.5,2.6,24.0,381.0,409.38,316.45
2016,9,27,15,30,168.0,257.0,2.5,24.0,353.0,378.97,294.22
2016,9,27,15,45,160.0,233.0,2.4,24.0,317.5,340.16,265.09
2016,9,27,16,0,152.0,209.0,2.3,24.0,282.0,301.89,235.94
2016,9,27,16,15,144.5,184.5,2.05,23.5,247.5,264.0,206.84
2016,9,27,16,30,137.0,160.0,1.8,23.0,213.0,226.77,177.63
2016,9,27,16,45,306.0,120.5,1.6,23.0,214.0,250.61,194.36
2016,9,27,17,0,475.0,81.0,1.4,23.0,215.0,255.6,192.25
2016,9,27,17,15,401.0,69.0,1.3,22.5,164.5,189.4,136.97
2016,9,27,17,30,327.0,57.0,1.2,22.0,114.0,134.43,91.22
2016,9,27,17,45,227.5,40.0,1.1,21.5,72.5,79.69,47.91
2016,9,27,18,0,128.0,23.0,1.0,21.0,31.0,35.54,4.61
2016,9,27,18,15,64.0,11.5,0.95,21.0,15.5,12.88,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,161.5,19.5,1.45,18.5,39.5,38.64,11.52
2016,9,28,7,0,323.0,39.0,1.7,19.0,79.0,98.7,60.48
2016,9,28,7,15,413.0,50.0,1.65,19.5,129.0,152.93,105.16
2016,9,28,7,30,503.0,61.0,1.6,20.0,179.0,218.27,160.25
2016,9,28,7,45,561.0,68.5,1.6,20.5,233.0,279.27,212.75
2016,9,28,8,0,619.0,76.0,1.6,21.0,287.0,346.47,269.01
2016,9,28,8,15,658.0,81.5,1.45,21.5,340.5,408.3,319.14
2016,9,28,8,30,697.0,87.0,1.3,22.0,394.0,473.24,369.44
2016,9,28,8,45,725.0,91.5,1.2,23.0,445.0,532.41,412.7
2016,9,28,9,0,753.0,96.0,1.1,24.0,496.0,593.5,455.2
2016,9,28,9,15,773.0,99.5,1.05,24.5,542.5,648.72,492.93
2016,9,28,9,30,793.0,103.0,1.0,25.0,589.0,703.49,528.08
2016,9,28,9,45,807.5,106.0,0.95,25.5,630.0,752.68,557.68
2016,9,28,10,0,822.0,109.0,0.9,26.0,671.0,800.31,585.53
2016,9,28,10,15,832.5,111.0,0.85,26.0,705.5,841.61,609.81
2016,9,28,10,30,843.0,113.0,0.8,26.0,740.0,874.06,628.12
2016,9,28,10,45,851.0,114.5,0.8,26.5,767.0,907.08,646.32
2016,9,28,11,0,859.0,116.0,0.8,27.0,794.0,937.18,662.5
2016,9,28,11,15,863.5,117.0,0.8,27.0,812.5,960.28,675.62
2016,9,28,11,30,868.0,118.0,0.8,27.0,831.0,979.99,686.8
2016,9,28,11,45,881.0,112.5,0.85,27.5,844.0,997.56,696.44
2016,9,28,12,0,894.0,107.0,0.9,28.0,857.0,1011.64,704.05
2016,9,28,12,15,894.5,107.0,0.95,28.0,858.5,1015.55,707.08
2016,9,28,12,30,895.0,107.0,1.0,28.0,860.0,1015.63,708.08
2016,9,28,12,45,893.5,106.5,1.05,28.5,853.0,1009.36,703.99
2016,9,28,13,0,892.0,106.0,1.1,29.0,846.0,999.3,697.8
2016,9,28,13,15,888.0,105.0,1.1,29.0,830.5,982.54,688.15
2016,9,28,13,30,884.0,104.0,1.1,29.0,815.0,962.2,676.47
2016,9,28,13,45,879.0,102.5,1.1,29.0,791.5,936.91,661.81
2016,9,28,14,0,874.0,101.0,1.1,29.0,768.0,908.33,645.15
2016,9,28,14,15,865.5,99.5,1.1,29.0,737.0,873.53,624.53
2016,9,28,14,30,857.0,98.0,1.1,29.0,706.0,835.99,602.06
2016,9,28,14,45,847.0,95.0,1.1,29.0,668.0,793.06,575.9
2016,9,28,15,0,837.0,92.0,1.1,29.0,630.0,747.93,548.0
2016,9,28,15,15,821.0,89.0,1.05,29.0,586.0,700.51,517.63
2016,9,28,15,30,805.0,86.0,1.0,29.0,542.0,647.45,482.37
2016,9,28,15,45,785.5,82.0,1.0,29.0,493.0,590.26,442.54
2016,9,28,16,0,766.0,78.0,1.0,29.0,444.0,532.9,401.23
2016,9,28,16,15,735.5,74.0,0.95,28.5,391.0,469.97,354.79
2016,9,28,16,30,705.0,70.0,0.9,28.0,338.0,408.75,307.78
2016,9,28,16,45,662.0,64.0,0.85,28.0,284.0,342.74,254.94
2016,9,28,17,0,619.0,58.0,0.8,28.0,230.0,280.37,203.27
2016,9,28,17,15,548.0,50.5,0.75,27.5,176.5,212.93,147.66
2016,9,28,17,30,477.0,43.0,0.7,27.0,123.0,153.75,98.53
2016,9,28,17,45,356.0,31.0,0.7,26.5,78.0,91.02,49.96
2016,9,28,18,0,235.0,19.0,0.7,26.0,33.0,41.35,0.0
2016,9,28,18,15,117.5,9.5,0.75,25.5,16.5,12.39,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,17.5,3.55,16.5,42.0,40.32,10.37
2016,9,29,7,0,392.0,35.0,3.8,17.0,84.0,106.79,64.56
2016,9,29,7,15,483.5,45.0,3.8,17.5,136.0,164.68,113.36
2016,9,29,7,30,575.0,55.0,3.8,18.0,188.0,233.82,173.12
