Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,0,530.0,152.0,3.5,21.0,418.0,511.48,407.3
2016,10,9,9,15,490.5,182.0,3.4,21.5,446.0,543.17,429.59
2016,10,9,9,30,451.0,212.0,3.3,22.0,474.0,569.6,446.84
2016,10,9,9,45,482.5,217.0,3.2,22.5,515.0,619.63,482.49
2016,10,9,10,0,514.0,222.0,3.1,23.0,556.0,670.5,517.77
2016,10,9,10,15,555.0,221.0,3.1,23.5,599.0,723.38,554.39
2016,10,9,10,30,596.0,220.0,3.1,24.0,642.0,776.77,590.64
2016,10,9,10,45,779.5,153.0,3.1,24.5,726.0,888.02,666.38
2016,10,9,11,0,963.0,86.0,3.1,25.0,810.0,995.98,735.5
2016,10,9,11,15,967.0,86.5,3.1,25.0,828.5,1019.19,749.02
2016,10,9,11,30,971.0,87.0,3.1,25.0,847.0,1038.59,760.87
2016,10,9,11,45,971.5,89.0,3.15,25.5,856.5,1052.32,768.1
2016,10,9,12,0,972.0,91.0,3.2,26.0,866.0,1061.97,772.85
2016,10,9,12,15,778.0,183.0,3.2,26.0,804.0,989.62,725.57
2016,10,9,12,30,584.0,275.0,3.2,26.0,742.0,892.31,659.32
2016,10,9,12,45,776.0,182.5,3.25,26.5,797.0,981.38,720.82
2016,10,9,13,0,968.0,90.0,3.3,27.0,852.0,1043.35,759.82
2016,10,9,13,15,964.5,89.5,3.3,27.0,834.5,1025.85,748.46
2016,10,9,13,30,961.0,89.0,3.3,27.0,817.0,1004.49,735.38
2016,10,9,13,45,953.5,88.5,3.35,27.0,791.5,975.73,717.89
2016,10,9,14,0,946.0,88.0,3.4,27.0,766.0,943.55,698.12
2016,10,9,14,15,937.0,86.5,3.4,26.5,732.5,905.73,675.5
2016,10,9,14,30,928.0,85.0,3.4,26.0,699.0,865.0,650.67
2016,10,9,14,45,913.5,83.5,3.45,26.0,658.0,817.26,619.69
2016,10,9,15,0,899.0,82.0,3.5,26.0,617.0,767.52,586.91
2016,10,9,15,15,881.5,79.5,3.4,25.5,570.0,712.85,550.57
2016,10,9,15,30,864.0,77.0,3.3,25.0,523.0,657.07,511.68
2016,10,9,15,45,837.5,74.5,3.2,25.0,470.5,598.15,467.03
2016,10,9,16,0,811.0,72.0,3.1,25.0,418.0,536.11,418.83
2016,10,9,16,15,775.0,67.5,2.75,24.0,362.5,467.98,365.43
2016,10,9,16,30,739.0,63.0,2.4,23.0,307.0,402.14,311.81
2016,10,9,16,45,680.5,57.5,2.05,22.5,250.0,329.33,250.6
2016,10,9,17,0,622.0,52.0,1.7,22.0,193.0,263.18,193.27
2016,10,9,17,15,528.5,43.0,1.65,21.0,139.5,189.81,131.28
2016,10,9,17,30,435.0,34.0,1.6,20.0,86.0,127.67,78.66
2016,10,9,17,45,217.5,17.0,1.6,19.5,43.0,49.81,9.77
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,180.0,15.0,1.15,13.5,32.5,34.28,0.0
2016,10,10,7,0,360.0,30.0,1.2,14.0,65.0,100.77,58.57
2016,10,10,7,15,465.0,41.0,1.35,14.5,117.0,161.0,111.09
2016,10,10,7,30,570.0,52.0,1.5,15.0,169.0,234.17,174.14
2016,10,10,7,45,636.0,58.5,1.65,16.0,226.0,300.83,232.64
2016,10,10,8,0,702.0,65.0,1.8,17.0,283.0,373.49,294.55
2016,10,10,8,15,743.0,70.5,1.6,17.5,339.0,440.53,349.86
2016,10,10,8,30,784.0,76.0,1.4,18.0,395.0,510.6,404.75
2016,10,10,8,45,814.0,79.5,1.25,19.0,448.5,574.62,451.81
2016,10,10,9,0,844.0,83.0,1.1,20.0,502.0,639.62,496.96
2016,10,10,9,15,864.0,86.0,1.1,21.0,551.0,697.78,536.35
2016,10,10,9,30,884.0,89.0,1.1,22.0,600.0,755.17,571.83
2016,10,10,9,45,900.0,91.0,1.1,23.0,642.5,802.27,599.32
2016,10,10,10,0,916.0,93.0,1.1,24.0,685.0,852.11,628.04
2016,10,10,10,15,926.0,94.5,1.0,24.5,720.5,894.26,650.73
2016,10,10,10,30,936.0,96.0,0.9,25.0,756.0,933.66,671.1
2016,10,10,10,45,944.0,97.0,0.85,25.5,783.5,967.71,688.55
2016,10,10,11,0,952.0,98.0,0.8,26.0,811.0,998.46,703.75
2016,10,10,11,15,956.5,99.0,0.8,26.0,829.5,1022.41,717.15
2016,10,10,11,30,961.0,100.0,0.8,26.0,848.0,1042.59,728.41
2016,10,10,11,45,965.0,99.5,0.85,26.5,858.5,1056.73,735.85
2016,10,10,12,0,969.0,99.0,0.9,27.0,869.0,1066.88,741.1
2016,10,10,12,15,968.5,99.0,0.9,27.0,869.5,1069.1,742.17
2016,10,10,12,30,968.0,99.0,0.9,27.0,870.0,1067.19,741.06
2016,10,10,12,45,966.5,98.5,0.95,27.5,861.5,1059.65,736.42
2016,10,10,13,0,965.0,98.0,1.0,28.0,853.0,1048.04,729.53
2016,10,10,13,15,960.5,97.5,1.0,28.0,835.5,1029.59,719.09
2016,10,10,13,30,956.0,97.0,1.0,28.0,818.0,1007.31,706.51
2016,10,10,13,45,950.0,95.5,1.05,28.0,792.0,978.87,691.14
2016,10,10,14,0,944.0,94.0,1.1,28.0,766.0,946.95,673.56
2016,10,10,14,15,934.0,92.0,1.15,28.0,732.0,907.76,651.22
2016,10,10,14,30,924.0,90.0,1.2,28.0,698.0,865.73,626.8
2016,10,10,14,45,911.0,88.0,1.25,28.0,656.5,818.75,598.75
2016,10,10,15,0,898.0,86.0,1.3,28.0,615.0,769.67,568.79
2016,10,10,15,15,879.5,83.0,1.3,27.5,567.5,713.8,534.15
2016,10,10,15,30,861.0,80.0,1.3,27.0,520.0,660.53,499.11
2016,10,10,15,45,836.0,76.5,1.35,27.0,468.0,597.99,454.77
2016,10,10,16,0,811.0,73.0,1.4,27.0,416.0,535.77,408.95
2016,10,10,16,15,774.0,68.5,1.25,26.0,360.0,467.19,357.09
2016,10,10,16,30,737.0,64.0,1.1,25.0,304.0,401.02,304.89
2016,10,10,16,45,681.0,57.5,1.0,24.5,247.0,328.32,245.5
2016,10,10,17,0,625.0,51.0,0.9,24.0,190.0,262.04,189.36
2016,10,10,17,15,529.5,42.0,0.95,23.0,136.5,188.19,128.12
2016,10,10,17,30,434.0,33.0,1.0,22.0,83.0,125.81,75.91
2016,10,10,17,45,217.0,16.5,1.05,21.5,41.5,48.59,3.88
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,163.5,15.0,0.65,15.5,30.5,32.53,0.0
2016,10,11,7,0,327.0,30.0,0.7,16.0,61.0,95.31,54.62
2016,10,11,7,15,434.0,40.5,0.75,16.5,111.0,153.44,104.89
2016,10,11,7,30,541.0,51.0,0.8,17.0,161.0,224.74,165.29
2016,10,11,7,45,606.0,58.0,0.85,18.0,216.0,289.76,221.29
2016,10,11,8,0,671.0,65.0,0.9,19.0,271.0,361.64,281.15
2016,10,11,8,15,712.0,70.0,0.8,20.0,325.5,425.32,332.03
2016,10,11,8,30,753.0,75.0,0.7,21.0,380.0,493.06,383.26
2016,10,11,8,45,783.5,78.5,0.65,22.0,432.0,555.64,428.46
2016,10,11,9,0,814.0,82.0,0.6,23.0,484.0,619.32,472.21
2016,10,11,9,15,834.0,85.0,0.75,23.5,531.0,675.95,512.46
2016,10,11,9,30,854.0,88.0,0.9,24.0,578.0,731.91,549.6
2016,10,11,9,45,870.5,89.5,1.05,25.0,620.0,777.48,577.91
2016,10,11,10,0,887.0,91.0,1.2,26.0,662.0,825.94,607.78
2016,10,11,10,15,897.0,93.0,1.25,26.5,696.0,867.55,632.61
2016,10,11,10,30,907.0,95.0,1.3,27.0,730.0,906.51,655.52
2016,10,11,10,45,915.5,95.5,1.4,27.5,757.0,939.56,675.21
2016,10,11,11,0,924.0,96.0,1.5,28.0,784.0,969.46,692.9
2016,10,11,11,15,928.5,96.5,1.55,28.0,802.0,992.22,706.81
2016,10,11,11,30,933.0,97.0,1.6,28.0,820.0,1011.34,718.62
2016,10,11,11,45,937.5,96.0,1.7,28.5,830.0,1025.0,726.47
2016,10,11,12,0,942.0,95.0,1.8,29.0,840.0,1034.81,732.07
2016,10,11,12,15,942.0,95.0,1.85,29.0,840.0,1037.37,734.13
2016,10,11,12,30,942.0,95.0,1.9,29.0,840.0,1035.93,733.93
2016,10,11,12,45,940.5,94.0,1.95,29.5,832.0,1027.91,728.37
2016,10,11,13,0,939.0,93.0,2.0,30.0,824.0,1015.94,720.54
2016,10,11,13,15,934.5,92.5,2.0,30.0,806.5,997.81,709.85
2016,10,11,13,30,930.0,92.0,2.0,30.0,789.0,975.97,696.97
2016,10,11,13,45,924.0,90.5,2.05,30.5,763.5,948.06,679.48
2016,10,11,14,0,918.0,89.0,2.1,31.0,738.0,916.8,659.88
2016,10,11,14,15,908.5,87.0,2.1,30.5,705.0,878.8,637.98
2016,10,11,14,30,899.0,85.0,2.1,30.0,672.0,838.03,614.03
2016,10,11,14,45,877.5,86.0,2.15,30.0,630.0,788.72,583.21
2016,10,11,15,0,856.0,87.0,2.2,30.0,588.0,742.69,554.16
2016,10,11,15,15,837.5,84.0,2.15,30.0,542.0,688.21,518.1
2016,10,11,15,30,819.0,81.0,2.1,30.0,496.0,632.83,479.26
2016,10,11,15,45,792.5,77.5,2.05,30.0,445.0,571.52,434.57
2016,10,11,16,0,766.0,74.0,2.0,30.0,394.0,510.79,388.91
2016,10,11,16,15,728.0,69.0,1.75,29.0,340.0,443.7,337.79
2016,10,11,16,30,690.0,64.0,1.5,28.0,286.0,379.24,286.73
2016,10,11,16,45,632.0,57.5,1.25,27.5,231.5,309.55,229.61
2016,10,11,17,0,574.0,51.0,1.0,27.0,177.0,244.91,175.12
2016,10,11,17,15,477.0,41.5,1.0,26.0,125.5,173.48,116.61
2016,10,11,17,30,380.0,32.0,1.0,25.0,74.0,113.8,67.3
2016,10,11,17,45,190.0,16.0,1.05,24.0,37.0,43.97,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,131.5,16.0,1.0,20.5,28.0,29.96,0.0
2016,10,12,7,0,263.0,32.0,1.1,21.0,56.0,86.26,48.57
2016,10,12,7,15,372.5,44.0,1.35,21.5,104.0,142.63,96.47
2016,10,12,7,30,482.0,56.0,1.6,22.0,152.0,212.51,154.57
2016,10,12,7,45,558.0,62.0,1.85,23.0,206.5,277.0,209.35
2016,10,12,8,0,634.0,68.0,2.1,24.0,261.0,349.6,269.58
2016,10,12,8,15,676.5,73.5,2.25,24.5,314.5,413.36,322.04
2016,10,12,8,30,719.0,79.0,2.4,25.0,368.0,480.48,375.34
2016,10,12,8,45,525.5,136.5,2.6,25.5,362.5,464.63,363.05
2016,10,12,9,0,332.0,194.0,2.8,26.0,357.0,422.34,329.08
2016,10,12,9,15,252.5,227.0,2.85,26.5,358.0,420.14,325.38
2016,10,12,9,30,173.0,260.0,2.9,27.0,359.0,400.46,307.97
2016,10,12,9,45,249.5,268.5,2.95,27.5,422.5,485.88,371.65
2016,10,12,10,0,326.0,277.0,3.0,28.0,486.0,567.13,430.48
2016,10,12,10,15,604.5,187.0,3.0,28.5,599.5,732.97,552.46
2016,10,12,10,30,883.0,97.0,3.0,29.0,713.0,887.09,655.19
2016,10,12,10,45,890.0,98.5,3.05,29.5,739.0,919.18,673.25
2016,10,12,11,0,897.0,100.0,3.1,30.0,765.0,948.12,690.13
2016,10,12,11,15,902.0,101.0,3.1,30.0,783.0,971.31,704.29
2016,10,12,11,30,907.0,102.0,3.1,30.0,801.0,990.98,716.26
2016,10,12,11,45,908.5,103.0,3.1,30.5,810.0,1003.61,722.37
2016,10,12,12,0,910.0,104.0,3.1,31.0,819.0,1012.45,726.2
2016,10,12,12,15,910.0,104.0,3.05,31.0,819.5,1014.86,727.16
2016,10,12,12,30,910.0,104.0,3.0,31.0,820.0,1013.41,725.85
2016,10,12,12,45,908.5,103.0,3.0,31.5,812.0,1005.52,719.6
2016,10,12,13,0,907.0,102.0,3.0,32.0,804.0,993.83,711.13
2016,10,12,13,15,902.0,101.0,2.95,32.0,787.0,975.08,699.35
2016,10,12,13,30,897.0,100.0,2.9,32.0,770.0,952.77,685.45
2016,10,12,13,45,890.5,98.5,2.85,32.5,744.5,925.13,666.83
2016,10,12,14,0,884.0,97.0,2.8,33.0,719.0,894.28,646.26
2016,10,12,14,15,873.5,95.5,2.75,32.5,686.5,857.0,624.08
2016,10,12,14,30,863.0,94.0,2.7,32.0,654.0,817.15,600.01
2016,10,12,14,45,847.5,92.0,2.65,32.0,614.0,775.67,573.4
2016,10,12,15,0,832.0,90.0,2.6,32.0,574.0,726.87,541.54
2016,10,12,15,15,812.5,87.0,2.5,32.0,528.0,672.75,505.36
2016,10,12,15,30,793.0,84.0,2.4,32.0,482.0,617.9,466.29
2016,10,12,15,45,765.0,80.5,2.3,32.0,432.0,557.0,421.69
2016,10,12,16,0,737.0,77.0,2.2,32.0,382.0,496.89,376.38
2016,10,12,16,15,697.0,72.0,1.9,31.0,328.5,431.48,326.57
2016,10,12,16,30,657.0,67.0,1.6,30.0,275.0,367.98,276.42
2016,10,12,16,45,595.0,60.0,1.35,29.5,221.5,297.4,219.13
2016,10,12,17,0,533.0,53.0,1.1,29.0,168.0,233.25,165.63
2016,10,12,17,15,433.5,43.0,1.05,28.0,118.0,163.34,108.95
2016,10,12,17,30,334.0,33.0,1.0,27.0,68.0,105.49,61.54
2016,10,12,17,45,167.0,16.5,1.0,26.5,34.0,41.0,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.5,0.75,21.0,16.5,16.29,0.0
2016,10,13,7,0,27.0,31.0,0.9,21.0,33.0,35.86,19.77
2016,10,13,7,15,62.0,53.5,0.95,21.5,64.0,71.52,50.16
2016,10,13,7,30,97.0,76.0,1.0,22.0,95.0,109.12,81.29
2016,10,13,7,45,119.5,99.0,1.05,22.5,130.0,146.98,112.89
2016,10,13,8,0,142.0,122.0,1.1,23.0,165.0,187.47,146.08
2016,10,13,8,15,158.0,144.0,1.0,23.5,200.0,226.25,177.05
2016,10,13,8,30,174.0,166.0,0.9,24.0,235.0,266.66,208.34
2016,10,13,8,45,176.5,190.5,0.85,24.5,269.0,303.4,235.82
2016,10,13,9,0,179.0,215.0,0.8,25.0,303.0,340.11,262.41
2016,10,13,9,15,137.0,234.5,0.85,25.5,305.5,340.82,261.18
2016,10,13,9,30,95.0,254.0,0.9,26.0,308.0,328.08,249.95
2016,10,13,9,45,189.0,269.0,0.95,26.5,386.5,429.88,325.76
2016,10,13,10,0,283.0,284.0,1.0,27.0,465.0,540.25,404.2
2016,10,13,10,15,290.5,299.5,1.15,27.5,493.5,573.97,426.31
2016,10,13,10,30,298.0,315.0,1.3,28.0,522.0,607.16,448.47
2016,10,13,10,45,389.0,297.0,1.45,28.5,577.0,677.99,498.53
2016,10,13,11,0,480.0,279.0,1.6,29.0,632.0,764.53,557.48
2016,10,13,11,15,482.0,285.5,1.7,29.0,648.0,783.59,569.63
2016,10,13,11,30,484.0,292.0,1.8,29.0,664.0,800.57,581.07
2016,10,13,11,45,474.5,300.0,1.95,29.5,668.0,805.84,583.87
2016,10,13,12,0,465.0,308.0,2.1,30.0,672.0,808.71,585.2
2016,10,13,12,15,485.0,292.5,2.2,30.0,672.5,813.09,589.58
2016,10,13,12,30,505.0,277.0,2.3,30.0,673.0,815.06,592.41
2016,10,13,12,45,500.5,283.0,2.4,30.5,672.0,813.88,591.01
2016,10,13,13,0,496.0,289.0,2.5,31.0,671.0,810.4,588.16
2016,10,13,13,15,478.5,289.0,2.55,31.0,651.0,785.99,572.28
2016,10,13,13,30,461.0,289.0,2.6,31.0,631.0,759.96,555.38
2016,10,13,13,45,443.0,286.5,2.65,31.0,606.0,729.48,535.42
2016,10,13,14,0,425.0,284.0,2.7,31.0,581.0,697.94,514.59
2016,10,13,14,15,376.0,282.0,2.65,30.5,535.5,629.62,468.23
2016,10,13,14,30,327.0,280.0,2.6,30.0,490.0,574.17,429.98
2016,10,13,14,45,491.0,212.0,2.6,30.0,506.0,625.6,471.17
2016,10,13,15,0,655.0,144.0,2.6,30.0,522.0,656.92,496.8
2016,10,13,15,15,527.0,164.5,2.55,29.5,452.5,555.34,423.25
2016,10,13,15,30,399.0,185.0,2.5,29.0,383.0,468.34,359.08
2016,10,13,15,45,247.0,178.0,2.45,29.0,296.5,341.34,263.05
2016,10,13,16,0,95.0,171.0,2.4,29.0,210.0,224.59,172.59
2016,10,13,16,15,86.5,148.0,2.15,28.5,180.0,191.69,147.39
2016,10,13,16,30,78.0,125.0,1.9,28.0,150.0,159.68,122.14
2016,10,13,16,45,64.0,101.5,1.7,28.0,119.5,126.03,94.92
2016,10,13,17,0,50.0,78.0,1.5,28.0,89.0,94.01,68.71
2016,10,13,17,15,28.5,56.0,1.35,27.0,61.5,63.45,43.98
2016,10,13,17,30,7.0,34.0,1.2,26.0,34.0,34.06,19.81
2016,10,13,17,45,3.5,17.0,1.1,25.5,17.0,16.39,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,100.5,15.5,0.85,20.5,24.0,26.1,0.0
2016,10,14,7,0,201.0,31.0,0.9,21.0,48.0,74.49,40.82
2016,10,14,7,15,309.5,44.0,0.95,21.5,93.5,126.85,85.78
2016,10,14,7,30,418.0,57.0,1.0,22.0,139.0,194.76,141.61
2016,10,14,7,45,476.0,68.0,1.05,22.5,188.5,254.11,192.14
2016,10,14,8,0,534.0,79.0,1.1,23.0,238.0,319.7,246.53
2016,10,14,8,15,282.5,115.5,1.15,23.5,201.0,260.62,203.84
2016,10,14,8,30,31.0,152.0,1.2,24.0,164.0,169.19,131.27
2016,10,14,8,45,15.5,129.5,1.3,24.5,135.5,132.28,101.69
2016,10,14,9,0,0.0,107.0,1.4,25.0,107.0,100.54,75.75
2016,10,14,9,15,0.0,65.0,1.35,25.5,65.0,60.49,43.38
2016,10,14,9,30,0.0,23.0,1.3,26.0,23.0,21.37,11.69
2016,10,14,9,45,0.0,66.5,1.3,26.5,66.5,61.92,44.16
2016,10,14,10,0,0.0,110.0,1.3,27.0,110.0,103.02,76.31
2016,10,14,10,15,133.5,215.0,1.25,27.5,307.0,338.23,258.7
2016,10,14,10,30,267.0,320.0,1.2,28.0,504.0,585.78,434.45
2016,10,14,10,45,547.5,220.0,1.15,28.5,615.5,749.17,548.38
2016,10,14,11,0,828.0,120.0,1.1,29.0,727.0,912.64,651.42
2016,10,14,11,15,663.0,202.5,1.05,29.0,696.5,869.18,620.49
2016,10,14,11,30,498.0,285.0,1.0,29.0,666.0,806.19,575.64
2016,10,14,11,45,436.0,315.5,1.0,29.5,652.0,784.69,559.29
2016,10,14,12,0,374.0,346.0,1.0,30.0,638.0,748.66,533.34
2016,10,14,12,15,424.0,324.5,0.95,30.0,655.5,787.09,559.08
2016,10,14,12,30,474.0,303.0,0.9,30.0,673.0,812.25,575.51
2016,10,14,12,45,667.0,207.5,0.9,30.0,722.0,898.03,634.13
2016,10,14,13,0,860.0,112.0,0.9,30.0,771.0,957.14,669.84
2016,10,14,13,15,633.0,212.5,0.9,30.0,691.5,853.68,605.27
2016,10,14,13,30,406.0,313.0,0.9,30.0,612.0,722.58,516.83
2016,10,14,13,45,622.0,210.0,0.9,30.0,650.5,813.16,583.17
2016,10,14,14,0,838.0,107.0,0.9,30.0,689.0,868.85,618.97
2016,10,14,14,15,827.0,105.0,0.95,30.0,657.0,831.53,596.37
2016,10,14,14,30,816.0,103.0,1.0,30.0,625.0,791.81,573.07
2016,10,14,14,45,802.0,100.0,1.05,30.0,586.5,746.49,545.69
2016,10,14,15,0,788.0,97.0,1.1,30.0,548.0,699.5,516.69
2016,10,14,15,15,767.5,93.5,1.15,30.0,503.0,646.07,482.2
2016,10,14,15,30,747.0,90.0,1.2,30.0,458.0,592.13,445.09
2016,10,14,15,45,717.0,86.0,1.25,30.0,409.0,533.26,403.08
2016,10,14,16,0,687.0,82.0,1.3,30.0,360.0,474.07,359.35
2016,10,14,16,15,645.5,76.0,1.2,29.5,308.5,408.6,309.46
2016,10,14,16,30,604.0,70.0,1.1,29.0,257.0,346.39,260.27
2016,10,14,16,45,540.0,62.5,1.05,28.5,205.0,277.84,205.04
2016,10,14,17,0,476.0,55.0,1.0,28.0,153.0,216.01,153.77
2016,10,14,17,15,372.5,43.5,0.95,27.0,106.0,147.4,98.37
2016,10,14,17,30,269.0,32.0,0.9,26.0,59.0,91.44,52.14
2016,10,14,17,45,134.5,16.0,0.9,25.5,29.5,31.96,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,107.0,15.0,2.15,20.5,24.0,26.4,0.0
2016,10,15,7,0,214.0,30.0,2.4,21.0,48.0,75.56,40.21
2016,10,15,7,15,325.0,42.5,2.45,21.5,93.5,130.48,88.2
2016,10,15,7,30,436.0,55.0,2.5,22.0,139.0,198.3,144.58
2016,10,15,7,45,509.0,63.0,2.65,22.5,191.0,260.94,198.38
2016,10,15,8,0,582.0,71.0,2.8,23.0,243.0,331.45,257.76
2016,10,15,8,15,627.5,77.0,3.0,23.5,295.5,394.1,309.93
2016,10,15,8,30,673.0,83.0,3.2,24.0,348.0,460.52,363.45
2016,10,15,8,45,474.0,141.0,3.45,25.0,340.0,439.61,346.25
2016,10,15,9,0,275.0,199.0,3.7,26.0,332.0,392.26,307.0
2016,10,15,9,15,159.5,215.0,3.7,26.5,294.0,335.34,261.08
2016,10,15,9,30,44.0,231.0,3.7,27.0,256.0,266.37,204.78
2016,10,15,9,45,45.5,248.0,3.75,28.0,275.5,287.06,219.45
2016,10,15,10,0,47.0,265.0,3.8,29.0,295.0,307.86,233.76
2016,10,15,10,15,102.0,297.0,3.8,29.0,366.0,390.23,296.25
2016,10,15,10,30,157.0,329.0,3.8,29.0,437.0,488.08,368.42
2016,10,15,10,45,215.0,336.0,3.8,29.5,489.5,552.19,414.56
2016,10,15,11,0,273.0,343.0,3.8,30.0,542.0,631.41,470.35
2016,10,15,11,15,227.0,358.5,3.8,30.0,527.0,597.69,444.61
2016,10,15,11,30,181.0,374.0,3.8,30.0,512.0,574.52,426.56
2016,10,15,11,45,173.0,379.0,3.8,30.5,512.0,574.4,425.23
2016,10,15,12,0,165.0,384.0,3.8,31.0,512.0,573.41,423.25
2016,10,15,12,15,262.5,366.5,3.75,31.0,570.0,663.49,488.86
2016,10,15,12,30,360.0,349.0,3.7,31.0,628.0,738.51,542.62
2016,10,15,12,45,364.0,343.5,3.7,31.5,623.5,733.95,538.31
2016,10,15,13,0,368.0,338.0,3.7,32.0,619.0,727.69,533.4
2016,10,15,13,15,314.0,343.0,3.7,32.0,579.0,676.63,497.34
2016,10,15,13,30,260.0,348.0,3.7,32.0,539.0,625.96,461.4
2016,10,15,13,45,564.0,221.5,3.7,32.5,616.5,767.73,567.8
2016,10,15,14,0,868.0,95.0,3.7,33.0,694.0,873.57,639.72
2016,10,15,14,15,857.5,93.0,3.7,33.0,661.5,836.2,615.04
2016,10,15,14,30,847.0,91.0,3.7,33.0,629.0,796.34,589.48
2016,10,15,14,45,828.0,90.5,3.7,33.0,589.0,754.48,562.35
2016,10,15,15,0,809.0,90.0,3.7,33.0,549.0,705.68,530.08
2016,10,15,15,15,788.0,87.0,3.65,32.5,504.0,651.64,494.3
2016,10,15,15,30,767.0,84.0,3.6,32.0,459.0,597.08,455.63
2016,10,15,15,45,737.0,80.0,3.6,32.0,409.5,535.9,410.15
2016,10,15,16,0,707.0,76.0,3.6,32.0,360.0,475.82,364.13
2016,10,15,16,15,665.0,71.0,3.25,31.5,308.0,411.47,313.64
2016,10,15,16,30,623.0,66.0,2.9,31.0,256.0,349.21,263.24
2016,10,15,16,45,559.0,59.0,2.6,30.5,203.5,280.29,206.69
2016,10,15,17,0,495.0,52.0,2.3,30.0,151.0,218.06,154.4
2016,10,15,17,15,387.5,41.0,2.15,29.0,103.5,148.06,97.72
2016,10,15,17,30,280.0,30.0,2.0,28.0,56.0,91.23,50.2
2016,10,15,17,45,140.0,15.0,1.95,27.0,28.0,31.49,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,96.5,15.5,2.3,22.5,23.0,25.72,0.0
2016,10,16,7,0,193.0,31.0,2.5,23.0,46.0,72.89,37.68
2016,10,16,7,15,309.0,44.5,2.75,23.5,92.0,127.85,85.83
2016,10,16,7,30,425.0,58.0,3.0,24.0,138.0,198.11,143.59
2016,10,16,7,45,506.5,65.0,3.3,24.5,191.0,262.24,198.15
2016,10,16,8,0,588.0,72.0,3.6,25.0,244.0,335.1,259.16
2016,10,16,8,15,634.5,78.0,3.75,25.5,297.0,398.53,311.76
2016,10,16,8,30,681.0,84.0,3.9,26.0,350.0,465.81,365.72
2016,10,16,8,45,483.5,140.0,4.1,26.5,341.5,444.13,348.64
2016,10,16,9,0,286.0,196.0,4.3,27.0,333.0,396.15,309.6
2016,10,16,9,15,309.0,213.5,4.25,27.5,374.5,444.81,346.01
2016,10,16,9,30,332.0,231.0,4.2,28.0,416.0,494.77,382.29
2016,10,16,9,45,592.5,162.5,4.2,28.5,522.0,650.01,499.8
2016,10,16,10,0,853.0,94.0,4.2,29.0,628.0,804.62,608.39
2016,10,16,10,15,864.0,95.5,4.15,29.5,661.5,839.3,628.73
2016,10,16,10,30,875.0,97.0,4.1,30.0,695.0,877.13,651.71
2016,10,16,10,45,886.5,96.5,4.1,30.5,721.5,910.47,671.62
2016,10,16,11,0,898.0,96.0,4.1,31.0,748.0,940.91,689.47
2016,10,16,11,15,903.0,97.0,4.05,31.5,765.5,963.82,702.01
2016,10,16,11,30,908.0,98.0,4.0,32.0,783.0,983.21,712.27
2016,10,16,11,45,914.5,96.0,3.95,32.5,793.0,997.03,718.95
2016,10,16,12,0,921.0,94.0,3.9,33.0,803.0,1007.12,723.34
2016,10,16,12,15,921.0,94.0,3.9,33.0,803.5,1009.33,724.6
2016,10,16,12,30,921.0,94.0,3.9,33.0,804.0,1007.64,723.56
2016,10,16,12,45,919.0,93.5,3.9,33.0,795.5,999.57,718.6
2016,10,16,13,0,917.0,93.0,3.9,33.0,787.0,987.67,711.35
2016,10,16,13,15,912.5,92.0,3.85,33.0,770.0,969.1,699.62
2016,10,16,13,30,908.0,91.0,3.8,33.0,753.0,946.95,685.7
2016,10,16,13,45,900.5,90.0,3.8,33.5,727.5,918.63,666.74
2016,10,16,14,0,893.0,89.0,3.8,34.0,702.0,887.15,645.78
2016,10,16,14,15,883.0,87.5,3.75,33.5,669.0,850.01,623.4
2016,10,16,14,30,873.0,86.0,3.7,33.0,636.0,810.27,599.06
2016,10,16,14,45,859.5,83.5,3.7,33.0,596.5,764.3,569.21
2016,10,16,15,0,846.0,81.0,3.7,33.0,557.0,716.49,537.74
2016,10,16,15,15,826.0,78.0,3.6,32.5,511.5,666.18,504.78
2016,10,16,15,30,806.0,75.0,3.5,32.0,466.0,610.6,465.51
2016,10,16,15,45,777.5,72.0,3.4,32.0,416.0,549.65,420.01
2016,10,16,16,0,749.0,69.0,3.3,32.0,366.0,489.55,373.8
2016,10,16,16,15,708.5,64.5,2.9,31.5,313.0,423.19,321.71
2016,10,16,16,30,668.0,60.0,2.5,31.0,260.0,359.78,270.23
2016,10,16,16,45,603.0,53.5,2.15,30.5,206.5,289.61,212.52
2016,10,16,17,0,538.0,47.0,1.8,30.0,153.0,225.26,158.35
2016,10,16,17,15,428.5,37.5,1.7,29.0,104.5,154.01,100.55
2016,10,16,17,30,319.0,28.0,1.6,28.0,56.0,96.14,50.93
2016,10,16,17,45,159.5,14.0,1.5,27.0,28.0,32.73,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,86.0,15.0,3.1,22.5,22.0,24.08,0.0
2016,10,17,7,0,172.0,30.0,3.3,23.0,44.0,67.98,33.87
2016,10,17,7,15,286.5,44.5,3.55,23.5,89.0,122.78,82.47
2016,10,17,7,30,401.0,59.0,3.8,24.0,134.0,191.99,139.39
2016,10,17,7,45,488.0,66.0,4.05,24.5,187.0,256.69,194.3
2016,10,17,8,0,575.0,73.0,4.3,25.0,240.0,330.75,256.31
2016,10,17,8,15,622.0,79.5,4.4,25.5,292.5,394.2,309.07
2016,10,17,8,30,669.0,86.0,4.5,26.0,345.0,461.56,363.31
2016,10,17,8,45,439.5,145.5,4.65,26.5,325.0,424.39,334.01
2016,10,17,9,0,210.0,205.0,4.8,27.0,305.0,349.83,273.71
2016,10,17,9,15,239.0,223.0,4.8,27.5,347.5,398.75,310.95
2016,10,17,9,30,268.0,241.0,4.8,28.0,390.0,459.51,355.91
2016,10,17,9,45,272.5,259.0,4.85,29.0,420.0,494.21,379.6
2016,10,17,10,0,277.0,277.0,4.9,30.0,450.0,528.44,402.53
2016,10,17,10,15,576.5,186.5,4.9,30.0,570.0,707.31,538.28
2016,10,17,10,30,876.0,96.0,4.9,30.0,690.0,876.03,655.93
2016,10,17,10,45,887.5,95.5,4.9,30.5,717.0,909.3,675.26
2016,10,17,11,0,899.0,95.0,4.9,31.0,744.0,939.68,693.28
2016,10,17,11,15,904.0,95.5,4.9,31.5,761.5,961.97,705.84
2016,10,17,11,30,909.0,96.0,4.9,32.0,779.0,980.75,716.12
2016,10,17,11,45,910.5,97.0,4.9,32.5,788.0,993.08,722.22
2016,10,17,12,0,912.0,98.0,4.9,33.0,797.0,1001.63,725.99
2016,10,17,12,15,912.5,98.0,4.85,33.0,797.5,1004.25,727.16
2016,10,17,12,30,913.0,98.0,4.8,33.0,798.0,1003.01,726.0
2016,10,17,12,45,911.5,97.0,4.8,33.0,790.0,994.87,720.92
2016,10,17,13,0,910.0,96.0,4.8,33.0,782.0,982.93,713.54
2016,10,17,13,15,905.5,95.5,4.7,33.0,765.0,965.0,701.69
2016,10,17,13,30,901.0,95.0,4.6,33.0,748.0,943.52,687.84
2016,10,17,13,45,894.5,93.5,4.6,33.5,722.5,915.68,668.95
2016,10,17,14,0,888.0,92.0,4.6,34.0,697.0,884.66,648.03
2016,10,17,14,15,877.5,90.0,4.55,33.5,664.5,846.69,624.83
2016,10,17,14,30,867.0,88.0,4.5,33.0,632.0,806.17,599.69
2016,10,17,14,45,849.0,87.0,4.45,33.0,591.5,758.68,568.25
2016,10,17,15,0,831.0,86.0,4.4,33.0,551.0,714.41,538.77
2016,10,17,15,15,811.0,83.0,4.25,33.0,505.5,660.19,501.45
2016,10,17,15,30,791.0,80.0,4.1,33.0,460.0,605.32,461.23
2016,10,17,15,45,762.0,76.5,4.0,33.0,410.0,544.27,415.54
2016,10,17,16,0,733.0,73.0,3.9,33.0,360.0,484.14,369.25
2016,10,17,16,15,691.0,68.0,3.45,32.0,307.0,417.41,317.49
2016,10,17,16,30,649.0,63.0,3.0,31.0,254.0,355.06,267.25
2016,10,17,16,45,584.0,55.5,2.6,30.5,201.5,284.01,208.72
2016,10,17,17,0,519.0,48.0,2.2,30.0,149.0,219.79,154.57
2016,10,17,17,15,408.0,37.5,2.1,29.0,101.0,148.47,96.73
2016,10,17,17,30,297.0,27.0,2.0,28.0,53.0,90.24,45.99
2016,10,17,17,45,148.5,13.5,1.9,27.0,26.5,30.73,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,51.0,14.5,3.35,23.5,18.0,19.64,0.0
2016,10,18,7,0,102.0,29.0,3.5,24.0,36.0,51.7,24.17
2016,10,18,7,15,178.5,48.0,3.75,24.0,75.0,97.53,65.86
2016,10,18,7,30,255.0,67.0,4.0,24.0,114.0,155.87,114.15
2016,10,18,7,45,328.0,78.5,4.25,24.5,159.5,210.44,160.07
2016,10,18,8,0,401.0,90.0,4.5,25.0,205.0,273.34,212.61
2016,10,18,8,15,280.0,125.0,4.6,25.5,213.0,270.64,212.79
2016,10,18,8,30,159.0,160.0,4.7,26.0,221.0,253.46,199.24
2016,10,18,8,45,182.0,181.5,4.85,26.5,261.0,298.04,234.32
2016,10,18,9,0,205.0,203.0,5.0,27.0,301.0,344.68,270.25
2016,10,18,9,15,234.0,221.5,5.0,27.5,343.0,393.89,307.5
2016,10,18,9,30,263.0,240.0,5.0,28.0,385.0,454.97,352.83
2016,10,18,9,45,265.0,259.0,5.0,28.5,414.5,488.63,376.45
2016,10,18,10,0,267.0,278.0,5.0,29.0,444.0,521.66,399.26
2016,10,18,10,15,340.0,277.0,4.95,29.5,500.0,591.27,450.13
2016,10,18,10,30,413.0,276.0,4.9,30.0,556.0,664.37,502.28
2016,10,18,10,45,420.0,283.5,4.85,30.5,577.0,702.11,526.67
2016,10,18,11,0,427.0,291.0,4.8,31.0,598.0,727.31,542.37
2016,10,18,11,15,456.0,287.5,4.7,31.0,622.5,759.84,564.66
2016,10,18,11,30,485.0,284.0,4.6,31.0,647.0,791.23,585.97
2016,10,18,11,45,446.5,305.0,4.55,31.5,642.5,782.4,576.88
2016,10,18,12,0,408.0,326.0,4.5,32.0,638.0,758.74,558.24
2016,10,18,12,15,439.0,312.0,4.4,32.0,647.5,787.01,578.02
2016,10,18,12,30,470.0,298.0,4.3,32.0,657.0,801.16,588.14
2016,10,18,12,45,413.5,316.5,4.25,32.5,630.0,750.95,551.36
2016,10,18,13,0,357.0,335.0,4.2,33.0,603.0,713.22,523.08
2016,10,18,13,15,257.0,343.0,4.1,33.0,533.5,622.83,458.23
2016,10,18,13,30,157.0,351.0,4.0,33.0,464.0,521.61,384.93
2016,10,18,13,45,301.5,308.5,3.95,33.0,516.0,612.94,454.37
2016,10,18,14,0,446.0,266.0,3.9,33.0,568.0,694.76,514.88
2016,10,18,14,15,334.5,276.5,3.8,33.0,497.0,587.11,437.24
2016,10,18,14,30,223.0,287.0,3.7,33.0,426.0,486.03,363.5
2016,10,18,14,45,222.0,267.5,3.65,33.0,398.5,455.53,342.5
2016,10,18,15,0,221.0,248.0,3.6,33.0,371.0,424.51,320.56
2016,10,18,15,15,225.0,225.5,3.45,32.5,341.5,393.1,298.66
2016,10,18,15,30,229.0,203.0,3.3,32.0,312.0,360.8,275.62
2016,10,18,15,45,220.5,181.5,3.2,32.0,277.5,321.42,246.03
2016,10,18,16,0,212.0,160.0,3.1,32.0,243.0,282.48,216.22
2016,10,18,16,15,413.0,113.0,2.75,31.0,244.0,329.64,252.3
2016,10,18,16,30,614.0,66.0,2.4,30.0,245.0,342.63,258.61
2016,10,18,16,45,543.5,58.5,2.1,29.5,192.5,271.71,200.11
2016,10,18,17,0,473.0,51.0,1.8,29.0,140.0,208.27,146.92
2016,10,18,17,15,359.0,39.5,1.9,28.5,94.0,138.12,90.17
2016,10,18,17,30,245.0,28.0,2.0,28.0,48.0,80.8,39.48
2016,10,18,17,45,122.5,14.0,2.1,27.5,24.0,27.93,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
