Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,75.5,9.5,0.4,17.5,13.0,9.05,0.0
2016,10,29,7,0,151.0,19.0,0.4,18.0,26.0,49.94,0.0
2016,10,29,7,15,288.0,32.0,0.55,18.5,68.0,112.06,71.15
2016,10,29,7,30,425.0,45.0,0.7,19.0,110.0,184.52,132.46
2016,10,29,7,45,510.0,53.0,0.85,20.0,161.0,249.61,188.01
2016,10,29,8,0,595.0,61.0,1.0,21.0,212.0,323.8,249.95
2016,10,29,8,15,644.5,66.5,1.2,21.5,263.0,387.23,303.0
2016,10,29,8,30,694.0,72.0,1.4,22.0,314.0,454.74,357.55
2016,10,29,8,45,364.5,121.5,1.65,23.0,250.0,353.76,279.79
2016,10,29,9,0,35.0,171.0,1.9,24.0,186.0,196.64,153.07
2016,10,29,9,15,98.0,200.0,1.95,24.5,249.0,271.35,212.48
2016,10,29,9,30,161.0,229.0,2.0,25.0,312.0,361.31,281.32
2016,10,29,9,45,235.5,239.0,2.1,25.5,370.5,434.3,336.36
2016,10,29,10,0,310.0,249.0,2.2,26.0,429.0,523.74,402.06
2016,10,29,10,15,335.5,259.0,2.2,26.5,463.5,566.55,431.48
2016,10,29,10,30,361.0,269.0,2.2,27.0,498.0,609.81,460.98
2016,10,29,10,45,626.0,181.0,2.25,27.5,596.5,772.87,579.34
2016,10,29,11,0,891.0,93.0,2.3,28.0,695.0,915.24,671.81
2016,10,29,11,15,895.5,94.0,2.3,28.0,712.0,936.81,683.85
2016,10,29,11,30,900.0,95.0,2.3,28.0,729.0,954.93,694.86
2016,10,29,11,45,905.5,93.5,2.35,28.5,738.0,967.55,701.55
2016,10,29,12,0,911.0,92.0,2.4,29.0,747.0,976.53,706.06
2016,10,29,12,15,911.0,92.0,2.4,29.0,746.5,978.27,707.02
2016,10,29,12,30,911.0,92.0,2.4,29.0,746.0,976.23,705.78
2016,10,29,12,45,908.5,91.5,2.45,29.5,737.0,967.47,699.49
2016,10,29,13,0,906.0,91.0,2.5,30.0,728.0,955.02,691.02
2016,10,29,13,15,901.0,90.0,2.55,30.0,710.5,936.07,679.86
2016,10,29,13,30,896.0,89.0,2.6,30.0,693.0,913.67,666.55
2016,10,29,13,45,888.0,87.5,2.65,30.0,668.0,884.75,648.94
2016,10,29,14,0,880.0,86.0,2.7,30.0,643.0,852.81,629.29
2016,10,29,14,15,868.5,84.5,2.7,30.0,610.0,815.17,605.34
2016,10,29,14,30,857.0,83.0,2.7,30.0,577.0,775.14,579.6
2016,10,29,14,45,831.5,84.0,2.7,30.0,536.5,730.55,550.44
2016,10,29,15,0,806.0,85.0,2.7,30.0,496.0,679.53,516.37
2016,10,29,15,15,782.5,81.5,2.65,29.5,451.0,624.23,478.32
2016,10,29,15,30,759.0,78.0,2.6,29.0,406.0,568.7,438.24
2016,10,29,15,45,724.5,74.0,2.6,29.0,357.0,506.48,391.17
2016,10,29,16,0,690.0,70.0,2.6,29.0,308.0,447.51,345.0
2016,10,29,16,15,640.0,64.5,2.25,28.0,257.0,380.12,291.55
2016,10,29,16,30,590.0,59.0,1.9,27.0,206.0,316.91,239.56
2016,10,29,16,45,509.5,50.5,1.55,26.5,156.0,244.4,179.08
2016,10,29,17,0,429.0,42.0,1.2,26.0,106.0,180.58,125.01
2016,10,29,17,15,289.0,29.5,1.15,25.0,64.5,108.42,64.93
2016,10,29,17,30,149.0,17.0,1.1,24.0,23.0,41.22,0.0
2016,10,29,17,45,74.5,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,53.5,9.0,0.8,18.5,11.5,8.58,0.0
2016,10,30,7,0,107.0,18.0,0.8,19.0,23.0,41.02,0.0
2016,10,30,7,15,239.5,33.0,0.9,19.5,63.0,101.13,63.51
2016,10,30,7,30,372.0,48.0,1.0,20.0,103.0,171.67,123.16
2016,10,30,7,45,459.5,57.0,1.15,21.0,153.0,235.71,177.48
2016,10,30,8,0,547.0,66.0,1.3,22.0,203.0,309.12,238.61
2016,10,30,8,15,599.5,72.5,1.35,22.5,253.5,372.46,291.06
2016,10,30,8,30,652.0,79.0,1.4,23.0,304.0,440.24,345.17
2016,10,30,8,45,694.0,82.0,1.45,23.5,353.5,502.07,393.01
2016,10,30,9,0,736.0,85.0,1.5,24.0,403.0,566.27,440.96
2016,10,30,9,15,521.5,148.0,1.45,24.5,385.5,523.79,406.05
2016,10,30,9,30,307.0,211.0,1.4,25.0,368.0,454.6,350.83
2016,10,30,9,45,298.0,231.0,1.4,26.0,393.0,482.77,369.72
2016,10,30,10,0,289.0,251.0,1.4,27.0,418.0,509.37,386.29
2016,10,30,10,15,290.0,266.5,1.35,27.5,442.0,537.53,404.41
2016,10,30,10,30,291.0,282.0,1.3,28.0,466.0,564.78,421.51
2016,10,30,10,45,582.0,191.5,1.3,28.5,577.0,744.55,550.05
2016,10,30,11,0,873.0,101.0,1.3,29.0,688.0,906.82,653.26
2016,10,30,11,15,878.5,101.5,1.35,29.0,705.0,928.37,665.01
2016,10,30,11,30,884.0,102.0,1.4,29.0,722.0,946.57,676.42
2016,10,30,11,45,895.5,98.5,1.45,29.5,732.5,962.37,685.1
2016,10,30,12,0,907.0,95.0,1.5,30.0,743.0,974.64,691.7
2016,10,30,12,15,907.5,95.0,1.55,30.0,743.0,976.84,693.56
2016,10,30,12,30,908.0,95.0,1.6,30.0,743.0,975.27,693.33
2016,10,30,12,45,909.0,93.0,1.7,30.5,735.0,968.1,689.04
2016,10,30,13,0,910.0,91.0,1.8,31.0,727.0,957.18,682.5
2016,10,30,13,15,905.5,90.0,1.85,31.0,710.5,938.64,672.03
2016,10,30,13,30,901.0,89.0,1.9,31.0,694.0,916.63,659.43
2016,10,30,13,45,895.5,87.0,2.0,31.0,669.0,889.24,643.86
2016,10,30,14,0,890.0,85.0,2.1,31.0,644.0,858.67,626.1
2016,10,30,14,15,879.5,83.5,2.15,31.0,612.0,821.6,603.41
2016,10,30,14,30,869.0,82.0,2.2,31.0,580.0,782.04,578.84
2016,10,30,14,45,855.0,79.0,2.25,31.0,541.0,735.87,549.41
2016,10,30,15,0,841.0,76.0,2.3,31.0,502.0,692.64,521.56
2016,10,30,15,15,819.5,73.5,2.25,30.5,457.0,638.45,485.15
2016,10,30,15,30,798.0,71.0,2.2,30.0,412.0,583.75,446.11
2016,10,30,15,45,768.0,67.0,2.2,30.0,363.0,522.35,400.16
2016,10,30,16,0,738.0,63.0,2.2,30.0,314.0,462.0,353.4
2016,10,30,16,15,690.5,57.5,1.9,29.0,262.5,393.35,299.32
2016,10,30,16,30,643.0,52.0,1.6,28.0,211.0,328.43,246.17
2016,10,30,16,45,566.5,45.0,1.3,27.0,160.0,257.67,187.36
2016,10,30,17,0,490.0,38.0,1.0,26.0,109.0,193.61,132.93
2016,10,30,17,15,346.5,26.5,1.0,25.0,66.0,118.33,69.11
2016,10,30,17,30,203.0,15.0,1.0,24.0,23.0,48.23,0.0
2016,10,30,17,45,101.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,6,45,107.5,8.0,0.25,15.5,12.5,0.0,0.0
2016,10,31,7,0,215.0,16.0,0.2,16.0,25.0,52.11,0.0
2016,10,31,7,15,356.5,27.5,0.3,17.0,68.5,123.32,75.99
2016,10,31,7,30,498.0,39.0,0.4,18.0,112.0,199.18,141.73
2016,10,31,7,45,577.5,46.0,0.5,19.0,163.5,265.01,198.47
2016,10,31,8,0,657.0,53.0,0.6,20.0,215.0,337.72,259.5
2016,10,31,8,15,703.0,58.0,0.9,20.5,267.0,402.22,314.12
2016,10,31,8,30,749.0,63.0,1.2,21.0,319.0,470.2,369.73
2016,10,31,8,45,780.0,66.5,1.55,22.0,368.0,531.0,417.71
2016,10,31,9,0,811.0,70.0,1.9,23.0,417.0,592.88,464.88
2016,10,31,9,15,579.5,136.0,2.0,23.5,397.5,552.62,431.99
2016,10,31,9,30,348.0,202.0,2.1,24.0,378.0,473.34,369.27
2016,10,31,9,45,356.0,218.0,2.25,24.5,410.5,511.36,397.25
2016,10,31,10,0,364.0,234.0,2.4,25.0,443.0,548.93,423.71
2016,10,31,10,15,363.5,249.5,2.45,25.5,468.0,578.35,443.4
2016,10,31,10,30,363.0,265.0,2.5,26.0,493.0,606.49,461.93
2016,10,31,10,45,635.5,175.5,2.55,26.5,593.0,773.45,584.29
2016,10,31,11,0,908.0,86.0,2.6,27.0,693.0,919.49,680.17
2016,10,31,11,15,911.5,87.0,2.6,27.0,709.0,940.38,691.93
2016,10,31,11,30,915.0,88.0,2.6,27.0,725.0,957.74,702.58
2016,10,31,11,45,661.0,194.0,2.6,27.5,657.5,861.4,636.87
2016,10,31,12,0,407.0,300.0,2.6,28.0,590.0,724.09,537.12
2016,10,31,12,15,658.0,196.0,2.6,28.0,663.5,866.34,640.64
2016,10,31,12,30,909.0,92.0,2.6,28.0,737.0,971.18,708.63
2016,10,31,12,45,904.0,91.5,2.65,28.5,727.0,960.1,699.73
2016,10,31,13,0,899.0,91.0,2.7,29.0,717.0,945.4,689.7
2016,10,31,13,15,893.0,90.5,2.65,29.0,699.0,926.27,677.45
2016,10,31,13,30,887.0,90.0,2.6,29.0,681.0,903.75,663.11
2016,10,31,13,45,876.5,89.0,2.6,29.5,655.0,873.51,642.82
2016,10,31,14,0,866.0,88.0,2.6,30.0,629.0,840.41,620.72
2016,10,31,14,15,853.5,86.0,2.55,29.5,596.0,801.91,597.0
2016,10,31,14,30,841.0,84.0,2.5,29.0,563.0,766.73,575.34
2016,10,31,14,45,506.5,154.0,2.5,29.0,436.5,562.14,429.61
2016,10,31,15,0,172.0,224.0,2.5,29.0,310.0,363.26,278.33
2016,10,31,15,15,170.0,203.0,2.45,29.0,281.5,331.54,255.64
2016,10,31,15,30,168.0,182.0,2.4,29.0,253.0,299.66,231.73
2016,10,31,15,45,425.0,124.5,2.35,29.0,275.0,389.25,302.27
2016,10,31,16,0,682.0,67.0,2.3,29.0,297.0,438.42,338.09
2016,10,31,16,15,631.0,61.5,1.95,28.0,246.5,371.28,284.2
2016,10,31,16,30,580.0,56.0,1.6,27.0,196.0,308.45,232.46
2016,10,31,16,45,496.5,48.0,1.3,26.5,147.0,236.35,172.45
2016,10,31,17,0,413.0,40.0,1.0,26.0,98.0,173.29,119.15
2016,10,31,17,15,273.5,27.5,1.0,25.0,58.5,102.67,59.04
2016,10,31,17,30,134.0,15.0,1.0,24.0,19.0,36.61,0.0
2016,10,31,17,45,67.0,7.5,1.0,23.5,9.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,41.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,82.0,16.0,1.8,21.0,19.0,29.26,0.0
2016,11,1,7,15,214.0,31.0,2.0,21.5,57.0,93.14,56.21
2016,11,1,7,30,346.0,46.0,2.2,22.0,95.0,161.67,114.92
2016,11,1,7,45,437.5,54.5,2.45,22.5,143.5,224.79,168.79
2016,11,1,8,0,529.0,63.0,2.7,23.0,192.0,297.72,230.39
2016,11,1,8,15,582.0,69.5,2.8,23.5,241.5,360.01,282.86
2016,11,1,8,30,635.0,76.0,2.9,24.0,291.0,426.86,337.3
2016,11,1,8,45,679.0,78.5,3.05,25.0,339.5,488.1,385.24
2016,11,1,9,0,723.0,81.0,3.2,26.0,388.0,550.05,432.13
2016,11,1,9,15,445.0,152.5,3.25,26.5,348.0,477.01,373.34
2016,11,1,9,30,167.0,224.0,3.3,27.0,308.0,360.31,279.63
2016,11,1,9,45,170.5,241.5,3.35,27.5,333.0,388.72,300.53
2016,11,1,10,0,174.0,259.0,3.4,28.0,358.0,416.98,320.51
2016,11,1,10,15,95.0,241.5,3.4,28.0,296.5,326.35,250.32
2016,11,1,10,30,16.0,224.0,3.4,28.0,235.0,231.64,175.84
2016,11,1,10,45,133.5,267.5,3.45,28.5,356.5,405.6,309.84
2016,11,1,11,0,251.0,311.0,3.5,29.0,478.0,562.91,425.43
2016,11,1,11,15,258.5,314.0,3.5,29.5,490.0,591.22,443.59
2016,11,1,11,30,266.0,317.0,3.5,30.0,502.0,605.46,452.52
2016,11,1,11,45,237.0,329.5,3.55,30.5,496.0,581.25,433.63
2016,11,1,12,0,208.0,342.0,3.6,31.0,490.0,569.62,423.64
2016,11,1,12,15,256.0,334.0,3.6,31.0,515.5,620.43,460.67
2016,11,1,12,30,304.0,326.0,3.6,31.0,541.0,655.97,486.65
2016,11,1,12,45,262.0,329.0,3.65,31.0,512.5,618.02,459.08
2016,11,1,13,0,220.0,332.0,3.7,31.0,484.0,565.84,421.82
2016,11,1,13,15,543.5,211.0,3.75,31.0,574.5,748.54,559.9
2016,11,1,13,30,867.0,90.0,3.8,31.0,665.0,884.42,654.08
2016,11,1,13,45,856.5,90.0,3.85,31.0,639.5,855.83,634.91
2016,11,1,14,0,846.0,90.0,3.9,31.0,614.0,824.47,614.94
2016,11,1,14,15,833.5,88.0,3.9,31.0,582.0,792.67,594.36
2016,11,1,14,30,821.0,86.0,3.9,31.0,550.0,752.22,567.64
2016,11,1,14,45,804.0,83.5,3.95,31.0,511.5,705.87,536.69
2016,11,1,15,0,787.0,81.0,4.0,31.0,473.0,658.17,504.34
2016,11,1,15,15,763.5,77.5,3.95,30.5,429.5,603.96,466.16
2016,11,1,15,30,740.0,74.0,3.9,30.0,386.0,549.6,426.18
2016,11,1,15,45,701.0,71.0,3.9,30.0,337.5,487.23,378.15
2016,11,1,16,0,662.0,68.0,3.9,30.0,289.0,428.64,331.55
2016,11,1,16,15,610.0,62.0,3.7,29.5,239.5,361.64,277.58
2016,11,1,16,30,558.0,56.0,3.5,29.0,190.0,299.11,225.52
2016,11,1,16,45,466.5,48.5,3.35,28.5,141.5,226.19,164.93
2016,11,1,17,0,375.0,41.0,3.2,28.0,93.0,163.17,111.94
2016,11,1,17,15,236.0,27.5,3.25,27.5,55.0,93.69,52.23
2016,11,1,17,30,97.0,14.0,3.3,27.0,17.0,29.43,0.0
2016,11,1,17,45,48.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,16.41,0.0
2016,11,2,7,15,115.5,34.5,2.35,22.0,50.0,70.78,41.99
2016,11,2,7,30,213.0,55.0,2.5,22.0,85.0,132.31,94.94
2016,11,2,7,45,304.5,68.0,2.65,22.5,131.0,191.14,144.23
2016,11,2,8,0,396.0,81.0,2.8,23.0,177.0,260.46,202.14
2016,11,2,8,15,455.0,90.5,2.9,23.5,225.0,320.69,252.46
2016,11,2,8,30,514.0,100.0,3.0,24.0,273.0,386.55,305.99
2016,11,2,8,45,257.0,110.0,3.15,24.5,196.5,269.69,214.45
2016,11,2,9,0,0.0,120.0,3.3,25.0,120.0,114.63,87.44
2016,11,2,9,15,75.5,171.0,3.35,25.5,209.0,224.49,176.02
2016,11,2,9,30,151.0,222.0,3.4,26.0,298.0,346.88,271.17
2016,11,2,9,45,96.5,227.5,3.45,26.5,277.5,307.38,238.49
2016,11,2,10,0,42.0,233.0,3.5,27.0,257.0,273.34,210.13
2016,11,2,10,15,67.5,258.5,3.5,27.5,299.5,323.34,248.08
2016,11,2,10,30,93.0,284.0,3.5,28.0,342.0,374.98,286.4
2016,11,2,10,45,105.5,298.5,3.5,28.5,367.0,403.99,307.08
2016,11,2,11,0,118.0,313.0,3.5,29.0,392.0,433.37,327.89
2016,11,2,11,15,120.0,322.0,3.45,29.0,403.5,460.56,347.1
2016,11,2,11,30,122.0,331.0,3.4,29.0,415.0,474.29,356.6
2016,11,2,11,45,94.0,325.0,3.4,29.5,390.5,428.34,321.62
2016,11,2,12,0,66.0,319.0,3.4,30.0,366.0,395.52,296.21
2016,11,2,12,15,127.0,330.0,3.35,30.0,420.0,479.9,359.32
2016,11,2,12,30,188.0,341.0,3.3,30.0,474.0,549.65,410.5
2016,11,2,12,45,280.5,319.5,3.3,30.0,514.0,624.4,465.77
2016,11,2,13,0,373.0,298.0,3.3,30.0,554.0,682.31,508.65
2016,11,2,13,15,195.5,269.5,3.25,30.0,403.5,469.27,353.78
2016,11,2,13,30,18.0,241.0,3.2,30.0,253.0,251.21,188.37
2016,11,2,13,45,9.0,133.5,3.2,30.0,139.5,133.93,99.56
2016,11,2,14,0,0.0,26.0,3.2,30.0,26.0,24.17,13.55
2016,11,2,14,15,366.5,71.0,3.15,29.5,277.0,392.85,308.88
2016,11,2,14,30,733.0,116.0,3.1,29.0,528.0,719.93,549.03
2016,11,2,14,45,431.5,168.0,3.1,29.0,406.5,521.04,400.65
2016,11,2,15,0,130.0,220.0,3.1,29.0,285.0,329.5,253.17
2016,11,2,15,15,191.0,195.5,2.95,28.5,280.5,337.01,261.52
2016,11,2,15,30,252.0,171.0,2.8,28.0,276.0,347.2,270.61
2016,11,2,15,45,224.0,154.5,2.7,28.0,239.0,300.86,234.4
2016,11,2,16,0,196.0,138.0,2.6,28.0,202.0,249.97,194.28
2016,11,2,16,15,168.5,117.0,2.45,27.5,165.5,204.56,158.04
2016,11,2,16,30,141.0,96.0,2.3,27.0,129.0,161.96,123.31
2016,11,2,16,45,99.5,74.0,2.15,26.5,94.5,116.32,85.93
2016,11,2,17,0,58.0,52.0,2.0,26.0,60.0,75.32,52.35
2016,11,2,17,15,29.0,30.0,2.05,25.5,34.0,38.06,19.55
2016,11,2,17,30,0.0,8.0,2.1,25.0,8.0,7.63,0.0
2016,11,2,17,45,0.0,4.0,2.15,25.0,4.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.67,0.0
2016,11,3,7,15,0.0,25.5,1.8,22.0,25.5,24.35,11.65
2016,11,3,7,30,0.0,44.0,1.9,22.0,44.0,42.76,28.84
2016,11,3,7,45,8.5,65.0,2.05,22.5,67.0,66.58,48.8
2016,11,3,8,0,17.0,86.0,2.2,23.0,90.0,91.23,69.33
2016,11,3,8,15,26.0,107.0,2.2,23.0,114.5,121.9,94.65
2016,11,3,8,30,35.0,128.0,2.2,23.0,139.0,149.62,117.24
2016,11,3,8,45,29.0,143.0,2.2,23.0,153.5,162.97,127.81
2016,11,3,9,0,23.0,158.0,2.2,23.0,168.0,168.68,132.04
2016,11,3,9,15,47.0,185.0,2.15,23.0,207.5,221.65,174.18
2016,11,3,9,30,71.0,212.0,2.1,23.0,247.0,269.66,211.66
2016,11,3,9,45,77.5,231.0,2.1,23.5,272.0,297.47,232.24
2016,11,3,10,0,84.0,250.0,2.1,24.0,297.0,325.72,252.91
2016,11,3,10,15,42.0,131.0,2.0,24.0,154.5,163.73,126.71
2016,11,3,10,30,0.0,12.0,1.9,24.0,12.0,11.15,3.42
2016,11,3,10,45,0.0,44.0,1.8,24.5,44.0,40.95,27.54
2016,11,3,11,0,0.0,76.0,1.7,25.0,76.0,70.83,51.33
2016,11,3,11,15,39.5,196.0,1.6,25.0,223.0,233.73,179.85
2016,11,3,11,30,79.0,316.0,1.5,25.0,370.0,403.77,306.67
2016,11,3,11,45,156.5,325.0,1.45,25.0,434.0,500.92,377.82
2016,11,3,12,0,234.0,334.0,1.4,25.0,498.0,584.92,438.18
2016,11,3,12,15,218.0,336.0,1.3,25.0,488.5,572.6,427.73
2016,11,3,12,30,202.0,338.0,1.2,25.0,479.0,559.42,417.53
2016,11,3,12,45,117.0,307.5,1.2,25.5,389.0,443.96,333.17
2016,11,3,13,0,32.0,277.0,1.2,26.0,299.0,316.14,237.85
2016,11,3,13,15,156.0,288.5,1.2,26.0,391.5,454.96,344.02
2016,11,3,13,30,280.0,300.0,1.2,26.0,484.0,588.89,440.84
2016,11,3,13,45,140.0,193.0,1.25,26.0,285.0,327.61,250.81
2016,11,3,14,0,0.0,86.0,1.3,26.0,86.0,80.15,58.28
2016,11,3,14,15,0.0,49.0,1.35,26.0,49.0,45.59,31.16
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,11.14,3.4
2016,11,3,14,45,0.0,11.0,1.45,26.0,11.0,10.21,2.67
2016,11,3,15,0,0.0,10.0,1.5,26.0,10.0,9.28,1.93
2016,11,3,15,15,176.0,82.5,1.5,25.5,155.5,208.32,165.73
2016,11,3,15,30,352.0,155.0,1.5,25.0,301.0,389.94,306.41
2016,11,3,15,45,332.0,137.5,1.5,25.0,262.0,342.04,268.2
2016,11,3,16,0,312.0,120.0,1.5,25.0,223.0,295.45,231.37
2016,11,3,16,15,281.0,102.5,1.4,24.5,183.0,245.39,191.07
2016,11,3,16,30,250.0,85.0,1.3,24.0,143.0,198.32,152.11
2016,11,3,16,45,257.5,65.5,1.25,23.5,112.0,170.79,127.12
2016,11,3,17,0,265.0,46.0,1.2,23.0,81.0,136.08,95.01
2016,11,3,17,15,150.0,29.0,1.2,22.5,46.5,74.35,39.72
2016,11,3,17,30,35.0,12.0,1.2,22.0,12.0,17.21,0.0
2016,11,3,17,45,17.5,6.0,1.2,22.0,6.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.35,19.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.4,19.0,1.0,0.95,0.0
2016,11,4,7,15,0.0,4.0,2.45,19.0,4.0,3.7,0.0
2016,11,4,7,30,0.0,7.0,2.5,19.0,7.0,6.48,0.0
2016,11,4,7,45,0.0,11.5,2.6,19.0,11.5,10.65,3.23
2016,11,4,8,0,0.0,16.0,2.7,19.0,16.0,14.82,6.84
2016,11,4,8,15,0.0,20.5,2.75,19.0,20.5,19.0,10.41
2016,11,4,8,30,0.0,25.0,2.8,19.0,25.0,23.19,13.94
2016,11,4,8,45,0.0,17.0,2.9,19.5,17.0,15.76,7.63
2016,11,4,9,0,0.0,9.0,3.0,20.0,9.0,8.34,1.35
2016,11,4,9,15,3.5,88.5,2.95,20.0,90.5,85.05,65.14
2016,11,4,9,30,7.0,168.0,2.9,20.0,172.0,167.84,132.24
2016,11,4,9,45,3.5,111.0,2.85,20.5,113.0,107.09,82.43
2016,11,4,10,0,0.0,54.0,2.8,21.0,54.0,50.24,35.74
2016,11,4,10,15,0.0,54.5,2.65,21.0,54.5,50.72,36.08
2016,11,4,10,30,0.0,55.0,2.5,21.0,55.0,51.19,36.4
2016,11,4,10,45,4.0,132.0,2.45,21.5,135.0,128.15,98.46
2016,11,4,11,0,8.0,209.0,2.4,22.0,215.0,209.3,162.05
2016,11,4,11,15,4.5,189.0,2.25,22.0,192.5,185.6,142.98
2016,11,4,11,30,1.0,169.0,2.1,22.0,170.0,162.16,124.35
2016,11,4,11,45,8.0,206.0,2.0,22.5,211.5,206.06,158.56
2016,11,4,12,0,15.0,243.0,1.9,23.0,253.0,250.76,192.64
2016,11,4,12,15,7.5,191.5,1.85,23.0,196.5,190.83,146.07
2016,11,4,12,30,0.0,140.0,1.8,23.0,140.0,132.38,100.26
2016,11,4,12,45,0.0,137.5,1.75,23.0,137.5,129.93,98.48
2016,11,4,13,0,0.0,135.0,1.7,23.0,135.0,127.5,96.61
2016,11,4,13,15,0.0,150.5,1.7,23.0,150.5,142.86,108.81
2016,11,4,13,30,0.0,166.0,1.7,23.0,166.0,158.44,121.13
2016,11,4,13,45,0.0,153.0,1.7,23.0,153.0,145.56,111.14
2016,11,4,14,0,0.0,140.0,1.7,23.0,140.0,132.74,101.23
2016,11,4,14,15,9.5,173.0,1.75,23.0,178.5,173.97,134.37
2016,11,4,14,30,19.0,206.0,1.8,23.0,217.0,215.92,167.68
2016,11,4,14,45,12.5,185.5,1.85,23.0,192.5,189.71,147.23
2016,11,4,15,0,6.0,165.0,1.9,23.0,168.0,164.08,127.24
2016,11,4,15,15,3.0,107.0,1.9,22.5,108.5,103.08,78.88
2016,11,4,15,30,0.0,49.0,1.9,22.0,49.0,45.54,32.13
2016,11,4,15,45,0.0,42.5,1.9,22.0,42.5,39.47,27.24
2016,11,4,16,0,0.0,36.0,1.9,22.0,36.0,33.42,22.25
2016,11,4,16,15,0.0,29.0,1.8,21.5,29.0,26.9,16.86
2016,11,4,16,30,0.0,22.0,1.7,21.0,22.0,20.39,11.4
2016,11,4,16,45,0.0,16.0,1.6,21.0,16.0,14.82,6.62
2016,11,4,17,0,0.0,10.0,1.5,21.0,10.0,9.26,1.82
2016,11,4,17,15,0.0,5.5,1.5,21.0,5.5,5.09,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.95,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,2.55,18.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,2.7,18.0,3.0,2.86,0.0
2016,11,5,7,15,0.0,14.0,2.8,18.0,14.0,12.98,3.15
2016,11,5,7,30,0.0,25.0,2.9,18.0,25.0,23.2,13.29
2016,11,5,7,45,0.0,39.5,3.05,18.5,39.5,36.7,24.94
2016,11,5,8,0,0.0,54.0,3.2,19.0,54.0,50.57,36.77
2016,11,5,8,15,0.0,69.0,3.2,19.0,69.0,65.06,49.05
2016,11,5,8,30,0.0,84.0,3.2,19.0,84.0,79.58,61.16
2016,11,5,8,45,0.0,45.0,3.25,19.5,45.0,41.8,29.46
2016,11,5,9,0,0.0,6.0,3.3,20.0,6.0,5.56,0.0
2016,11,5,9,15,0.0,7.0,3.2,20.0,7.0,6.49,0.0
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,7.42,0.54
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,8.35,1.29
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,9.29,2.03
2016,11,5,10,15,0.0,10.5,2.9,21.5,10.5,9.75,2.39
2016,11,5,10,30,0.0,11.0,2.8,22.0,11.0,10.22,2.75
2016,11,5,10,45,0.0,11.5,2.7,22.5,11.5,10.69,3.1
2016,11,5,11,0,0.0,12.0,2.6,23.0,12.0,11.16,3.45
2016,11,5,11,15,32.5,158.5,2.5,23.0,180.5,187.62,145.87
2016,11,5,11,30,65.0,305.0,2.4,23.0,349.0,378.79,292.15
2016,11,5,11,45,63.5,308.0,2.35,23.0,351.5,381.19,292.78
2016,11,5,12,0,62.0,311.0,2.3,23.0,354.0,383.42,294.19
2016,11,5,12,15,54.5,305.0,2.25,23.0,342.5,369.6,283.51
2016,11,5,12,30,47.0,299.0,2.2,23.0,331.0,355.7,272.87
2016,11,5,12,45,35.0,278.5,2.15,23.5,302.5,321.2,246.18
2016,11,5,13,0,23.0,258.0,2.1,24.0,274.0,274.03,209.9
2016,11,5,13,15,11.5,212.0,2.1,23.5,220.0,215.57,165.45
2016,11,5,13,30,0.0,166.0,2.1,23.0,166.0,158.5,121.17
2016,11,5,13,45,61.0,224.0,2.15,23.0,261.0,281.85,219.58
2016,11,5,14,0,122.0,282.0,2.2,23.0,356.0,409.75,317.78
2016,11,5,14,15,119.0,266.0,2.25,23.0,335.0,385.86,299.79
2016,11,5,14,30,116.0,250.0,2.3,23.0,314.0,361.87,282.32
2016,11,5,14,45,179.0,229.0,2.35,23.0,320.0,380.71,299.03
2016,11,5,15,0,242.0,208.0,2.4,23.0,326.0,404.23,318.63
2016,11,5,15,15,414.0,157.5,2.4,23.0,336.0,458.91,363.32
2016,11,5,15,30,586.0,107.0,2.4,23.0,346.0,491.83,389.77
2016,11,5,15,45,515.0,109.0,2.45,23.0,300.0,420.67,333.65
2016,11,5,16,0,444.0,111.0,2.5,23.0,254.0,359.89,284.73
2016,11,5,16,15,387.5,98.5,2.45,22.5,207.5,296.06,232.87
2016,11,5,16,30,331.0,86.0,2.4,22.0,161.0,237.74,184.18
2016,11,5,16,45,256.5,68.0,2.35,21.5,117.0,173.26,130.17
2016,11,5,17,0,182.0,50.0,2.3,21.0,73.0,113.04,79.58
2016,11,5,17,15,91.0,29.0,2.4,20.5,40.5,56.89,27.34
2016,11,5,17,30,0.0,8.0,2.5,20.0,8.0,7.63,0.0
2016,11,5,17,45,0.0,4.0,2.6,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,2.1,16.0,2.5,0.0,0.0
2016,11,6,7,0,0.0,5.0,2.2,16.0,5.0,4.77,0.0
2016,11,6,7,15,0.0,20.5,2.25,16.0,20.5,19.06,6.82
2016,11,6,7,30,0.0,36.0,2.3,16.0,36.0,34.29,22.46
2016,11,6,7,45,0.0,57.0,2.4,16.5,57.0,55.3,40.65
2016,11,6,8,0,0.0,78.0,2.5,17.0,78.0,76.15,58.49
2016,11,6,8,15,6.0,97.5,2.6,17.5,99.5,98.04,76.89
2016,11,6,8,30,12.0,117.0,2.7,18.0,121.0,120.6,95.57
2016,11,6,8,45,17.0,135.5,2.8,18.5,142.0,142.18,113.12
2016,11,6,9,0,22.0,154.0,2.9,19.0,163.0,164.3,130.84
2016,11,6,9,15,25.0,171.5,2.95,19.0,182.5,184.55,147.0
2016,11,6,9,30,28.0,189.0,3.0,19.0,202.0,214.08,170.44
2016,11,6,9,45,14.0,163.0,3.05,19.5,169.5,167.54,132.04
2016,11,6,10,0,0.0,137.0,3.1,20.0,137.0,130.24,101.09
2016,11,6,10,15,0.0,145.0,3.15,20.5,145.0,138.01,106.97
2016,11,6,10,30,0.0,153.0,3.2,21.0,153.0,145.82,112.79
2016,11,6,10,45,0.5,162.0,3.3,21.5,162.5,155.12,119.8
2016,11,6,11,0,1.0,171.0,3.4,22.0,172.0,164.48,126.82
2016,11,6,11,15,1.5,175.0,3.4,22.0,176.0,168.84,130.14
2016,11,6,11,30,2.0,179.0,3.4,22.0,180.0,173.26,133.52
2016,11,6,11,45,140.5,249.5,3.4,22.5,346.0,400.24,313.38
2016,11,6,12,0,279.0,320.0,3.4,23.0,512.0,624.93,480.53
2016,11,6,12,15,141.5,255.5,3.25,23.0,353.0,409.05,317.3
2016,11,6,12,30,4.0,191.0,3.1,23.0,194.0,187.19,143.33
2016,11,6,12,45,2.0,116.5,3.0,23.0,118.0,111.27,83.93
2016,11,6,13,0,0.0,42.0,2.9,23.0,42.0,39.1,26.1
2016,11,6,13,15,3.0,119.0,2.8,23.0,121.0,114.59,86.92
2016,11,6,13,30,6.0,196.0,2.7,23.0,200.0,194.37,149.93
2016,11,6,13,45,3.0,104.0,2.6,23.0,106.0,99.92,75.22
2016,11,6,14,0,0.0,12.0,2.5,23.0,12.0,11.15,3.47
2016,11,6,14,15,0.0,67.5,2.45,22.5,67.5,62.84,45.76
2016,11,6,14,30,0.0,123.0,2.4,22.0,123.0,116.27,89.17
2016,11,6,14,45,0.0,69.0,2.4,22.0,69.0,64.22,47.13
2016,11,6,15,0,0.0,15.0,2.4,22.0,15.0,13.92,5.89
2016,11,6,15,15,0.0,44.5,2.4,21.5,44.5,41.35,28.72
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,68.87,51.63
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,59.99,44.39
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,51.13,37.09
2016,11,6,16,15,0.0,45.0,2.35,20.5,45.0,41.8,29.38
2016,11,6,16,30,0.0,35.0,2.3,20.0,35.0,32.49,21.54
2016,11,6,16,45,0.0,25.5,2.25,20.0,25.5,23.65,13.94
2016,11,6,17,0,0.0,16.0,2.2,20.0,16.0,14.83,6.3
2016,11,6,17,15,0.0,9.0,2.0,19.5,9.0,8.33,0.0
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.91,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,28.0,5.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,56.0,10.0,1.3,17.0,12.0,18.87,0.0
2016,11,7,7,15,193.0,25.0,1.6,17.5,46.5,78.93,37.58
2016,11,7,7,30,330.0,40.0,1.9,18.0,81.0,149.49,105.58
2016,11,7,7,45,418.5,49.5,2.2,18.5,127.5,210.7,159.09
2016,11,7,8,0,507.0,59.0,2.5,19.0,174.0,281.48,220.09
2016,11,7,8,15,253.5,78.0,2.55,19.5,135.5,212.86,169.79
2016,11,7,8,30,0.0,97.0,2.6,20.0,97.0,93.27,72.06
2016,11,7,8,45,0.0,113.5,2.65,20.5,113.5,109.38,85.21
2016,11,7,9,0,0.0,130.0,2.7,21.0,130.0,125.56,98.01
2016,11,7,9,15,0.0,74.0,2.7,21.0,74.0,68.87,51.43
2016,11,7,9,30,0.0,18.0,2.7,21.0,18.0,16.71,8.24
2016,11,7,9,45,0.0,53.5,2.75,21.5,53.5,49.76,35.45
2016,11,7,10,0,0.0,89.0,2.8,22.0,89.0,82.92,62.28
2016,11,7,10,15,0.0,68.0,2.75,22.0,68.0,63.31,46.19
2016,11,7,10,30,0.0,47.0,2.7,22.0,47.0,43.73,30.18
2016,11,7,10,45,0.0,63.0,2.7,22.5,63.0,58.67,42.19
2016,11,7,11,0,0.0,79.0,2.7,23.0,79.0,73.62,54.07
2016,11,7,11,15,0.0,54.5,2.65,23.0,54.5,50.75,35.57
2016,11,7,11,30,0.0,30.0,2.6,23.0,30.0,27.91,17.07
2016,11,7,11,45,0.0,30.0,2.55,23.5,30.0,27.92,17.02
2016,11,7,12,0,0.0,30.0,2.5,24.0,30.0,27.92,16.97
2016,11,7,12,15,0.0,77.0,2.45,24.0,77.0,71.78,52.22
2016,11,7,12,30,0.0,124.0,2.4,24.0,124.0,116.74,87.91
2016,11,7,12,45,0.0,81.5,2.4,24.0,81.5,75.98,55.52
2016,11,7,13,0,0.0,39.0,2.4,24.0,39.0,36.3,23.75
2016,11,7,13,15,8.0,134.5,2.35,24.0,140.0,134.31,102.39
2016,11,7,13,30,16.0,230.0,2.3,24.0,241.0,238.59,183.79
2016,11,7,13,45,8.0,190.0,2.25,24.0,195.5,190.17,145.96
2016,11,7,14,0,0.0,150.0,2.2,24.0,150.0,142.88,108.93
2016,11,7,14,15,25.5,190.0,2.15,24.0,204.0,213.68,165.64
2016,11,7,14,30,51.0,230.0,2.1,24.0,258.0,278.22,216.31
2016,11,7,14,45,25.5,187.0,2.05,24.0,201.0,201.28,156.15
2016,11,7,15,0,0.0,144.0,2.0,24.0,144.0,138.43,106.33
2016,11,7,15,15,330.5,117.0,1.9,23.5,250.0,358.54,286.33
2016,11,7,15,30,661.0,90.0,1.8,23.0,356.0,517.34,408.53
2016,11,7,15,45,620.0,85.0,1.7,23.0,309.0,455.83,359.02
2016,11,7,16,0,579.0,80.0,1.6,23.0,262.0,396.78,311.58
2016,11,7,16,15,521.0,72.0,1.45,22.5,214.0,329.65,257.04
2016,11,7,16,30,463.0,64.0,1.3,22.0,166.0,267.69,205.1
2016,11,7,16,45,375.5,52.5,1.2,22.0,121.0,197.76,146.19
2016,11,7,17,0,288.0,41.0,1.1,22.0,76.0,137.07,94.39
2016,11,7,17,15,144.0,20.5,1.15,21.5,38.0,61.38,24.63
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.0,1.95,17.0,2.0,0.0,0.0
2016,11,8,7,0,0.0,4.0,2.0,17.0,4.0,3.81,0.0
2016,11,8,7,15,0.0,19.0,2.1,17.0,19.0,17.64,4.44
2016,11,8,7,30,0.0,34.0,2.2,17.0,34.0,32.35,20.62
2016,11,8,7,45,0.0,54.5,2.3,17.5,54.5,52.89,38.39
2016,11,8,8,0,0.0,75.0,2.4,18.0,75.0,73.24,55.77
2016,11,8,8,15,5.5,94.5,2.35,18.0,96.5,94.92,74.11
