Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,9,45,483.0,164.0,2.9,21.0,389.5,545.18,433.56
2016,11,18,10,0,371.0,201.0,3.0,21.0,389.0,509.62,404.63
2016,11,18,10,15,370.0,218.0,3.35,21.0,415.5,540.58,428.32
2016,11,18,10,30,369.0,235.0,3.7,21.0,442.0,570.26,450.49
2016,11,18,10,45,184.5,130.5,4.1,21.0,234.0,304.38,244.63
2016,11,18,11,0,0.0,26.0,4.5,21.0,26.0,24.17,14.2
2016,11,18,11,15,4.0,114.5,4.8,21.0,117.0,111.16,85.26
2016,11,18,11,30,8.0,203.0,5.1,21.0,208.0,204.23,159.71
2016,11,18,11,45,213.0,233.5,5.45,21.0,371.0,461.22,367.52
2016,11,18,12,0,418.0,264.0,5.8,21.0,534.0,684.62,541.08
2016,11,18,12,15,390.0,271.5,5.85,21.0,523.5,668.75,527.62
2016,11,18,12,30,362.0,279.0,5.9,21.0,513.0,651.25,513.93
2016,11,18,12,45,186.5,248.0,5.95,21.0,368.5,440.17,349.85
2016,11,18,13,0,11.0,217.0,6.0,21.0,224.0,221.56,173.34
2016,11,18,13,15,87.5,251.0,6.0,21.0,304.5,338.95,269.14
2016,11,18,13,30,164.0,285.0,6.0,21.0,385.0,456.79,362.74
2016,11,18,13,45,258.5,260.0,6.05,21.0,410.0,517.1,412.16
2016,11,18,14,0,353.0,235.0,6.1,21.0,435.0,558.98,447.3
2016,11,18,14,15,593.0,160.0,6.1,20.5,473.5,669.79,538.97
2016,11,18,14,30,833.0,85.0,6.1,20.0,512.0,743.86,598.64
2016,11,18,14,45,806.5,85.0,6.2,20.0,473.0,694.58,562.4
2016,11,18,15,0,780.0,85.0,6.3,20.0,434.0,644.54,525.01
2016,11,18,15,15,753.5,81.0,6.3,19.5,391.0,589.63,482.49
2016,11,18,15,30,727.0,77.0,6.3,19.0,348.0,537.3,440.71
2016,11,18,15,45,694.5,71.0,6.3,19.0,302.0,477.36,390.83
2016,11,18,16,0,662.0,65.0,6.3,19.0,256.0,418.91,340.7
2016,11,18,16,15,602.5,58.5,6.15,18.0,207.0,349.67,281.44
2016,11,18,16,30,543.0,52.0,6.0,17.0,158.0,285.53,224.7
2016,11,18,16,45,455.5,41.5,5.9,16.5,112.5,213.26,160.45
2016,11,18,17,0,368.0,31.0,5.8,16.0,67.0,150.56,101.42
2016,11,18,17,15,184.0,15.5,5.7,15.5,33.5,64.21,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,251.0,12.5,4.05,5.5,34.5,64.57,0.0
2016,11,19,7,30,502.0,25.0,4.2,6.0,69.0,172.76,112.05
2016,11,19,7,45,601.0,32.0,4.35,6.5,119.0,242.31,185.2
2016,11,19,8,0,700.0,39.0,4.5,7.0,169.0,322.24,259.42
2016,11,19,8,15,755.5,43.5,4.7,7.5,221.5,390.21,323.09
2016,11,19,8,30,811.0,48.0,4.9,8.0,274.0,459.7,386.23
2016,11,19,8,45,846.0,51.0,5.15,8.5,324.5,522.63,442.12
2016,11,19,9,0,881.0,54.0,5.4,9.0,375.0,587.03,497.37
2016,11,19,9,15,904.0,56.5,5.35,9.5,421.0,644.24,544.27
2016,11,19,9,30,927.0,59.0,5.3,10.0,467.0,700.95,588.28
2016,11,19,9,45,943.0,61.0,5.3,11.0,507.0,751.18,623.73
2016,11,19,10,0,959.0,63.0,5.3,12.0,547.0,799.64,657.03
2016,11,19,10,15,970.0,64.5,5.2,12.0,580.5,841.51,686.7
2016,11,19,10,30,981.0,66.0,5.1,12.0,614.0,880.7,714.02
2016,11,19,10,45,988.0,67.0,5.1,12.5,639.5,913.02,735.26
2016,11,19,11,0,995.0,68.0,5.1,13.0,665.0,942.02,753.96
2016,11,19,11,15,999.5,68.5,5.0,13.5,682.5,964.72,767.27
2016,11,19,11,30,1004.0,69.0,4.9,14.0,700.0,983.69,777.87
2016,11,19,11,45,1005.0,70.0,4.85,14.5,709.0,996.27,784.35
2016,11,19,12,0,1006.0,71.0,4.8,15.0,718.0,1004.87,788.13
2016,11,19,12,15,1005.5,71.0,4.7,15.0,718.0,1006.85,788.48
2016,11,19,12,30,1005.0,71.0,4.6,15.0,718.0,1004.8,786.18
2016,11,19,12,45,1002.0,71.0,4.6,15.5,709.0,996.46,779.05
2016,11,19,13,0,999.0,71.0,4.6,16.0,700.0,984.16,769.36
2016,11,19,13,15,994.0,70.5,4.55,16.0,683.0,965.62,756.5
2016,11,19,13,30,989.0,70.0,4.5,16.0,666.0,943.37,741.16
2016,11,19,13,45,980.5,69.0,4.45,16.0,640.5,913.99,720.81
2016,11,19,14,0,972.0,68.0,4.4,16.0,615.0,881.36,698.17
2016,11,19,14,15,960.5,66.5,4.35,16.0,582.0,842.69,671.1
2016,11,19,14,30,949.0,65.0,4.3,16.0,549.0,801.38,641.95
2016,11,19,14,45,927.5,65.0,4.25,16.0,509.0,752.28,606.74
2016,11,19,15,0,906.0,65.0,4.2,16.0,469.0,701.82,570.15
2016,11,19,15,15,882.0,62.5,4.05,15.5,423.5,645.73,528.07
2016,11,19,15,30,858.0,60.0,3.9,15.0,378.0,593.09,486.27
2016,11,19,15,45,823.0,56.5,3.75,15.0,328.5,528.78,433.11
2016,11,19,16,0,788.0,53.0,3.6,15.0,279.0,465.81,379.34
2016,11,19,16,15,732.5,48.0,3.1,14.0,227.0,393.71,317.27
2016,11,19,16,30,677.0,43.0,2.6,13.0,175.0,325.93,256.72
2016,11,19,16,45,580.5,35.5,2.15,12.0,125.0,246.5,186.02
2016,11,19,17,0,484.0,28.0,1.7,11.0,75.0,177.01,119.43
2016,11,19,17,15,242.0,14.0,1.65,10.0,37.5,74.5,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,20,7,15,239.0,12.5,1.1,3.5,32.5,61.72,0.0
2016,11,20,7,30,478.0,25.0,1.2,4.0,65.0,165.02,104.71
2016,11,20,7,45,580.0,32.0,1.35,5.0,114.5,234.5,178.21
2016,11,20,8,0,682.0,39.0,1.5,6.0,164.0,314.2,250.67
2016,11,20,8,15,739.0,43.5,1.4,6.5,216.0,381.73,311.97
2016,11,20,8,30,796.0,48.0,1.3,7.0,268.0,453.83,374.4
2016,11,20,8,45,829.0,52.5,1.25,8.0,317.5,513.84,424.06
2016,11,20,9,0,862.0,57.0,1.2,9.0,367.0,577.99,474.33
2016,11,20,9,15,886.0,59.5,1.4,10.0,413.0,634.9,518.78
2016,11,20,9,30,910.0,62.0,1.6,11.0,459.0,691.45,560.93
2016,11,20,9,45,675.5,122.0,1.85,12.0,431.0,638.14,517.41
2016,11,20,10,0,441.0,182.0,2.1,13.0,403.0,550.6,446.54
2016,11,20,10,15,703.0,125.5,2.1,13.5,504.0,712.27,571.86
2016,11,20,10,30,965.0,69.0,2.1,14.0,605.0,869.56,681.58
2016,11,20,10,45,972.5,70.0,2.1,14.5,630.5,901.89,700.15
2016,11,20,11,0,980.0,71.0,2.1,15.0,656.0,930.99,717.65
2016,11,20,11,15,984.5,71.5,2.1,15.0,673.0,953.44,731.91
2016,11,20,11,30,989.0,72.0,2.1,15.0,690.0,972.24,743.81
2016,11,20,11,45,992.0,72.0,2.1,15.5,699.0,985.3,750.58
2016,11,20,12,0,995.0,72.0,2.1,16.0,708.0,994.47,754.9
2016,11,20,12,15,994.5,72.0,2.1,16.0,708.0,996.49,756.05
2016,11,20,12,30,994.0,72.0,2.1,16.0,708.0,994.53,754.77
2016,11,20,12,45,990.5,72.0,2.15,16.5,699.0,985.88,748.42
2016,11,20,13,0,987.0,72.0,2.2,17.0,690.0,973.33,739.66
2016,11,20,13,15,981.5,71.0,2.2,17.0,673.0,954.0,727.31
2016,11,20,13,30,976.0,70.0,2.2,17.0,656.0,931.03,712.62
2016,11,20,13,45,967.0,69.5,2.25,17.5,630.5,902.21,693.17
2016,11,20,14,0,958.0,69.0,2.3,18.0,605.0,870.22,671.53
2016,11,20,14,15,946.0,67.5,2.3,18.0,572.5,831.67,646.03
2016,11,20,14,30,934.0,66.0,2.3,18.0,540.0,790.55,618.51
2016,11,20,14,45,915.0,64.5,2.3,18.0,500.5,742.09,585.34
2016,11,20,15,0,896.0,63.0,2.3,18.0,461.0,692.11,550.58
2016,11,20,15,15,872.0,60.5,2.15,17.5,416.0,636.54,509.92
2016,11,20,15,30,848.0,58.0,2.0,17.0,371.0,580.58,466.73
2016,11,20,15,45,812.0,54.5,1.9,17.0,322.0,520.25,418.02
2016,11,20,16,0,776.0,51.0,1.8,17.0,273.0,457.47,365.85
2016,11,20,16,15,720.5,46.5,1.65,15.5,221.5,386.7,307.28
2016,11,20,16,30,665.0,42.0,1.5,14.0,170.0,320.26,249.73
2016,11,20,16,45,568.0,34.5,1.35,13.0,121.0,241.44,180.68
2016,11,20,17,0,471.0,27.0,1.2,12.0,72.0,172.69,115.27
2016,11,20,17,15,235.5,13.5,1.2,11.5,36.0,72.54,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,13.0,1.25,6.5,28.5,50.86,0.0
2016,11,21,7,30,372.0,26.0,1.5,7.0,57.0,139.63,85.38
2016,11,21,7,45,478.5,35.0,1.8,8.0,103.5,206.63,155.75
2016,11,21,8,0,585.0,44.0,2.1,9.0,150.0,284.21,225.42
2016,11,21,8,15,646.0,49.5,2.05,10.0,199.0,346.94,281.94
2016,11,21,8,30,707.0,55.0,2.0,11.0,248.0,417.34,342.54
2016,11,21,8,45,747.5,59.0,2.0,12.0,296.0,479.73,394.49
2016,11,21,9,0,788.0,63.0,2.0,13.0,344.0,544.23,445.85
2016,11,21,9,15,813.0,66.0,2.4,14.0,388.0,599.5,489.85
2016,11,21,9,30,838.0,69.0,2.8,15.0,432.0,654.65,532.44
2016,11,21,9,45,856.0,71.0,3.25,16.0,470.5,703.14,567.48
2016,11,21,10,0,874.0,73.0,3.7,17.0,509.0,744.78,596.61
2016,11,21,10,15,886.0,74.5,3.75,17.5,540.5,784.6,623.52
2016,11,21,10,30,898.0,76.0,3.8,18.0,572.0,822.1,648.44
2016,11,21,10,45,905.5,77.5,3.9,19.0,596.5,853.31,667.58
2016,11,21,11,0,913.0,79.0,4.0,20.0,621.0,881.54,684.47
2016,11,21,11,15,917.5,80.0,4.0,20.0,637.5,903.4,698.93
2016,11,21,11,30,922.0,81.0,4.0,20.0,654.0,921.86,711.12
2016,11,21,11,45,926.5,80.0,4.05,20.5,663.0,934.42,718.22
2016,11,21,12,0,931.0,79.0,4.1,21.0,672.0,943.37,722.97
2016,11,21,12,15,930.0,79.0,4.1,21.5,671.5,944.85,722.43
2016,11,21,12,30,929.0,79.0,4.1,22.0,671.0,942.6,719.53
2016,11,21,12,45,925.0,79.0,4.15,22.5,662.5,933.93,712.67
2016,11,21,13,0,921.0,79.0,4.2,23.0,654.0,921.65,703.51
2016,11,21,13,15,914.5,78.0,4.15,23.0,637.0,902.43,690.53
2016,11,21,13,30,908.0,77.0,4.1,23.0,620.0,879.86,675.35
2016,11,21,13,45,897.0,76.5,4.1,23.0,595.0,850.91,655.99
2016,11,21,14,0,886.0,76.0,4.1,23.0,570.0,819.13,634.62
2016,11,21,14,15,872.5,74.0,4.05,23.0,538.0,780.97,608.38
2016,11,21,14,30,859.0,72.0,4.0,23.0,506.0,740.59,580.37
2016,11,21,14,45,833.5,72.0,3.95,23.0,467.0,697.22,549.91
2016,11,21,15,0,808.0,72.0,3.9,23.0,428.0,647.42,514.29
2016,11,21,15,15,781.5,68.5,3.6,22.5,385.0,592.35,472.53
2016,11,21,15,30,755.0,65.0,3.3,22.0,342.0,537.3,429.61
2016,11,21,15,45,713.5,61.5,3.05,22.0,295.0,474.39,378.69
2016,11,21,16,0,672.0,58.0,2.8,22.0,248.0,413.64,328.08
2016,11,21,16,15,612.5,52.0,2.5,21.0,200.0,346.86,272.41
2016,11,21,16,30,553.0,46.0,2.2,20.0,152.0,283.16,217.54
2016,11,21,16,45,451.0,37.5,1.95,19.0,107.0,207.94,153.15
2016,11,21,17,0,349.0,29.0,1.7,18.0,62.0,143.84,94.12
2016,11,21,17,15,174.5,14.5,1.85,17.5,31.0,60.94,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,4.5,13.5,2.7,17.0,14.0,13.79,0.0
2016,11,22,7,30,9.0,27.0,2.8,17.0,28.0,30.85,15.09
2016,11,22,7,45,39.5,47.0,2.9,17.5,53.5,63.15,44.93
2016,11,22,8,0,70.0,67.0,3.0,18.0,79.0,102.82,78.71
2016,11,22,8,15,87.5,88.0,3.05,18.0,108.0,136.85,108.15
2016,11,22,8,30,105.0,109.0,3.1,18.0,137.0,172.57,138.68
2016,11,22,8,45,116.5,128.5,3.2,18.5,165.5,204.93,165.66
2016,11,22,9,0,128.0,148.0,3.3,19.0,194.0,238.29,192.87
2016,11,22,9,15,80.0,158.5,3.6,19.5,188.5,215.92,173.77
2016,11,22,9,30,32.0,169.0,3.9,20.0,183.0,197.48,157.38
2016,11,22,9,45,16.0,107.5,4.2,20.5,114.5,112.99,88.1
2016,11,22,10,0,0.0,46.0,4.5,21.0,46.0,42.76,29.77
2016,11,22,10,15,8.0,123.5,4.75,21.5,128.0,123.39,95.74
2016,11,22,10,30,16.0,201.0,5.0,22.0,210.0,210.14,164.99
2016,11,22,10,45,8.0,171.0,5.3,22.5,175.5,171.75,133.59
2016,11,22,11,0,0.0,141.0,5.6,23.0,141.0,134.18,102.96
2016,11,22,11,15,18.0,198.0,5.6,23.0,209.0,208.23,162.42
2016,11,22,11,30,36.0,255.0,5.6,23.0,277.0,298.88,233.74
2016,11,22,11,45,85.5,278.5,5.7,23.0,332.5,370.59,290.76
2016,11,22,12,0,135.0,302.0,5.8,23.0,388.0,457.17,358.29
2016,11,22,12,15,103.5,295.0,5.65,23.0,361.0,406.69,318.43
2016,11,22,12,30,72.0,288.0,5.5,23.0,334.0,369.86,289.08
2016,11,22,12,45,66.0,281.5,5.4,23.0,323.0,356.67,278.84
2016,11,22,13,0,60.0,275.0,5.3,23.0,312.0,343.49,268.57
2016,11,22,13,15,36.0,241.0,5.05,23.0,263.0,282.77,220.83
2016,11,22,13,30,12.0,207.0,4.8,23.0,214.0,212.59,165.27
2016,11,22,13,45,7.0,189.0,4.6,23.0,193.0,189.62,147.23
2016,11,22,14,0,2.0,171.0,4.4,23.0,172.0,167.02,129.33
2016,11,22,14,15,11.5,181.0,4.15,23.0,186.5,185.52,144.6
2016,11,22,14,30,21.0,191.0,3.9,23.0,201.0,203.94,159.71
2016,11,22,14,45,93.0,191.5,3.65,23.0,232.5,266.88,211.67
2016,11,22,15,0,165.0,192.0,3.4,23.0,264.0,324.52,258.29
2016,11,22,15,15,154.5,174.0,3.3,22.5,236.5,291.27,232.44
2016,11,22,15,30,144.0,156.0,3.2,22.0,209.0,258.65,206.89
2016,11,22,15,45,125.5,136.5,3.15,22.0,178.0,220.61,176.05
2016,11,22,16,0,107.0,117.0,3.1,22.0,147.0,184.2,146.05
2016,11,22,16,15,86.5,96.0,3.1,21.5,117.0,146.82,115.06
2016,11,22,16,30,66.0,75.0,3.1,21.0,87.0,111.47,85.28
2016,11,22,16,45,36.5,53.5,3.1,21.0,59.5,69.8,50.25
2016,11,22,17,0,7.0,32.0,3.1,21.0,32.0,33.9,19.69
2016,11,22,17,15,3.5,16.0,3.15,20.5,16.0,15.96,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.5,12.5,3.85,10.0,25.0,45.02,0.0
2016,11,23,7,30,325.0,25.0,3.8,10.0,50.0,123.81,68.54
2016,11,23,7,45,447.0,34.0,3.8,10.5,96.0,193.96,144.33
2016,11,23,8,0,569.0,43.0,3.8,11.0,142.0,275.08,216.92
2016,11,23,8,15,634.0,49.0,3.95,11.5,191.5,338.83,275.31
2016,11,23,8,30,699.0,55.0,4.1,12.0,241.0,410.81,338.97
2016,11,23,8,45,745.0,58.0,4.35,13.0,290.0,474.42,393.64
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,540.61,448.53
2016,11,23,9,15,818.5,64.0,4.55,14.5,383.5,597.45,494.22
2016,11,23,9,30,846.0,67.0,4.5,15.0,428.0,654.37,538.43
2016,11,23,9,45,867.5,68.5,4.5,16.0,468.0,699.9,570.11
2016,11,23,10,0,889.0,70.0,4.5,17.0,508.0,748.98,603.43
2016,11,23,10,15,902.5,72.0,4.35,17.0,540.5,791.04,632.32
2016,11,23,10,30,916.0,74.0,4.2,17.0,573.0,830.85,659.33
2016,11,23,10,45,926.0,74.5,4.1,17.5,599.0,863.43,679.89
2016,11,23,11,0,936.0,75.0,4.0,18.0,625.0,893.09,698.17
2016,11,23,11,15,941.5,76.0,3.9,18.5,642.5,916.32,711.74
2016,11,23,11,30,947.0,77.0,3.8,19.0,660.0,936.11,722.88
2016,11,23,11,45,952.0,76.0,3.7,19.5,669.5,949.47,729.56
2016,11,23,12,0,957.0,75.0,3.6,20.0,679.0,959.14,733.81
2016,11,23,12,15,957.0,75.0,3.5,20.0,679.5,961.74,734.72
2016,11,23,12,30,957.0,75.0,3.4,20.0,680.0,960.51,733.21
2016,11,23,12,45,954.5,74.5,3.35,20.5,672.0,952.61,726.28
2016,11,23,13,0,952.0,74.0,3.3,21.0,664.0,940.95,717.01
2016,11,23,13,15,947.0,73.5,3.15,21.0,647.5,923.43,704.56
2016,11,23,13,30,942.0,73.0,3.0,21.0,631.0,902.38,689.85
2016,11,23,13,45,934.0,72.0,2.95,21.0,607.0,874.83,671.46
2016,11,23,14,0,926.0,71.0,2.9,21.0,583.0,844.19,650.95
2016,11,23,14,15,913.5,69.5,2.8,21.0,551.0,806.49,625.11
2016,11,23,14,30,901.0,68.0,2.7,21.0,519.0,766.37,597.45
2016,11,23,14,45,883.5,66.0,2.65,21.0,481.0,719.87,565.24
2016,11,23,15,0,866.0,64.0,2.6,21.0,443.0,671.85,531.5
2016,11,23,15,15,841.5,61.5,2.4,20.5,399.0,617.55,491.43
2016,11,23,15,30,817.0,59.0,2.2,20.0,355.0,566.88,452.09
2016,11,23,15,45,780.5,55.0,2.05,20.0,307.5,503.5,401.26
2016,11,23,16,0,744.0,51.0,1.9,20.0,260.0,441.7,350.1
2016,11,23,16,15,687.5,46.0,1.65,19.0,210.0,371.8,291.92
2016,11,23,16,30,631.0,41.0,1.4,18.0,160.0,306.4,235.32
2016,11,23,16,45,533.0,33.5,1.2,17.0,113.0,229.28,168.75
2016,11,23,17,0,435.0,26.0,1.0,16.0,66.0,162.38,105.25
2016,11,23,17,15,217.5,13.0,1.0,15.5,33.0,68.14,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,162.5,12.0,1.2,8.5,24.0,44.3,0.0
2016,11,24,7,30,325.0,24.0,1.4,9.0,48.0,121.65,63.35
2016,11,24,7,45,428.0,34.5,1.65,10.0,92.0,187.76,138.89
2016,11,24,8,0,531.0,45.0,1.9,11.0,136.0,262.21,205.47
2016,11,24,8,15,596.0,51.5,1.8,11.5,184.0,326.7,263.24
2016,11,24,8,30,661.0,58.0,1.7,12.0,232.0,396.99,323.85
2016,11,24,8,45,696.5,64.0,1.65,13.0,278.5,454.09,371.31
2016,11,24,9,0,732.0,70.0,1.6,14.0,325.0,515.38,419.82
2016,11,24,9,15,760.5,74.0,1.7,15.0,368.5,571.45,463.02
2016,11,24,9,30,789.0,78.0,1.8,16.0,412.0,627.82,504.92
2016,11,24,9,45,804.5,82.0,1.9,17.0,449.5,675.0,538.03
2016,11,24,10,0,820.0,86.0,2.0,18.0,487.0,720.8,568.43
2016,11,24,10,15,834.0,88.5,1.95,18.5,519.0,762.02,594.94
2016,11,24,10,30,848.0,91.0,1.9,19.0,551.0,801.2,619.54
2016,11,24,10,45,854.0,94.0,1.9,19.5,575.5,832.06,638.43
2016,11,24,11,0,860.0,97.0,1.9,20.0,600.0,860.03,655.25
2016,11,24,11,15,866.0,98.0,1.9,20.5,617.0,882.6,668.33
2016,11,24,11,30,872.0,99.0,1.9,21.0,634.0,901.98,679.3
2016,11,24,11,45,880.5,97.0,1.9,21.5,643.5,916.71,687.22
2016,11,24,12,0,889.0,95.0,1.9,22.0,653.0,920.33,687.87
2016,11,24,12,15,889.0,95.0,1.95,22.0,654.0,922.82,689.93
2016,11,24,12,30,889.0,95.0,2.0,22.0,655.0,921.75,689.78
2016,11,24,12,45,884.5,95.5,2.1,22.5,646.5,913.68,684.34
2016,11,24,13,0,880.0,96.0,2.2,23.0,638.0,909.72,681.83
2016,11,24,13,15,874.0,95.0,2.2,23.0,622.0,891.59,670.19
2016,11,24,13,30,868.0,94.0,2.2,23.0,606.0,870.19,656.57
2016,11,24,13,45,856.5,93.0,2.2,23.0,582.0,841.07,637.73
2016,11,24,14,0,845.0,92.0,2.2,23.0,558.0,809.23,617.02
2016,11,24,14,15,830.5,90.0,2.15,23.0,527.0,771.37,591.62
2016,11,24,14,30,816.0,88.0,2.1,23.0,496.0,731.42,564.6
2016,11,24,14,45,604.5,124.0,2.1,23.0,414.0,594.76,465.54
2016,11,24,15,0,393.0,160.0,2.1,23.0,332.0,462.8,365.01
2016,11,24,15,15,556.0,118.0,1.9,22.5,334.0,502.42,397.95
2016,11,24,15,30,719.0,76.0,1.7,22.0,336.0,530.79,419.53
2016,11,24,15,45,675.5,71.0,1.5,22.0,289.5,466.91,368.18
2016,11,24,16,0,632.0,66.0,1.3,22.0,243.0,405.52,318.03
2016,11,24,16,15,569.5,59.0,1.2,21.0,195.0,336.31,261.86
2016,11,24,16,30,507.0,52.0,1.1,20.0,147.0,272.47,208.07
2016,11,24,16,45,399.5,42.0,1.05,19.5,102.5,196.13,143.7
2016,11,24,17,0,292.0,32.0,1.0,19.0,58.0,131.37,84.63
2016,11,24,17,15,146.0,16.0,1.0,18.5,29.0,56.24,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,88.5,13.5,0.7,14.5,19.5,30.61,0.0
2016,11,25,7,30,177.0,27.0,0.7,15.0,39.0,85.41,39.69
2016,11,25,7,45,279.0,41.0,0.75,15.5,79.0,146.47,105.96
2016,11,25,8,0,381.0,55.0,0.8,16.0,119.0,215.21,165.12
2016,11,25,8,15,190.5,31.5,0.85,16.5,63.5,124.31,97.26
2016,11,25,8,30,0.0,8.0,0.9,17.0,8.0,7.41,0.64
2016,11,25,8,45,0.0,9.5,1.0,17.5,9.5,8.8,1.85
2016,11,25,9,0,0.0,11.0,1.1,18.0,11.0,10.19,3.01
2016,11,25,9,15,0.0,17.5,1.25,18.0,17.5,16.23,8.12
2016,11,25,9,30,0.0,24.0,1.4,18.0,24.0,22.27,13.19
2016,11,25,9,45,0.0,24.0,1.6,18.5,24.0,22.28,13.11
2016,11,25,10,0,0.0,24.0,1.8,19.0,24.0,22.28,13.03
2016,11,25,10,15,0.0,23.0,2.0,19.0,23.0,21.36,12.22
2016,11,25,10,30,0.0,22.0,2.2,19.0,22.0,20.44,11.41
2016,11,25,10,45,0.0,76.5,2.45,19.0,76.5,71.24,53.4
2016,11,25,11,0,0.0,131.0,2.7,19.0,131.0,124.24,96.47
2016,11,25,11,15,0.0,130.5,2.85,19.0,130.5,123.63,95.8
2016,11,25,11,30,0.0,130.0,3.0,19.0,130.0,123.05,95.25
2016,11,25,11,45,4.0,168.0,3.15,19.5,171.0,164.9,128.8
2016,11,25,12,0,8.0,206.0,3.3,20.0,212.0,207.81,162.68
2016,11,25,12,15,20.0,230.0,3.35,19.5,243.5,243.99,191.93
2016,11,25,12,30,32.0,254.0,3.4,19.0,275.0,294.7,232.42
2016,11,25,12,45,16.5,215.5,3.45,19.0,226.5,225.48,177.47
2016,11,25,13,0,1.0,177.0,3.5,19.0,178.0,171.53,134.15
2016,11,25,13,15,0.5,160.0,3.55,19.0,160.5,153.8,120.11
2016,11,25,13,30,0.0,143.0,3.6,19.0,143.0,136.25,106.1
2016,11,25,13,45,28.0,189.5,3.65,19.0,204.5,217.8,172.9
2016,11,25,14,0,56.0,236.0,3.7,19.0,266.0,293.87,234.12
2016,11,25,14,15,37.0,211.0,3.7,18.5,231.0,249.45,198.91
2016,11,25,14,30,18.0,186.0,3.7,18.0,196.0,196.6,156.71
2016,11,25,14,45,72.5,187.5,3.7,18.0,220.0,247.96,200.15
2016,11,25,15,0,127.0,189.0,3.7,18.0,244.0,295.67,239.79
2016,11,25,15,15,106.5,175.0,3.65,17.5,218.0,262.43,213.1
2016,11,25,15,30,86.0,161.0,3.6,17.0,192.0,222.69,180.99
2016,11,25,15,45,77.0,139.5,3.6,17.0,164.5,190.89,154.79
2016,11,25,16,0,68.0,118.0,3.6,17.0,137.0,159.91,128.8
2016,11,25,16,15,143.0,100.0,3.45,16.5,130.0,177.8,142.85
2016,11,25,16,30,218.0,82.0,3.3,16.0,123.0,186.58,147.14
2016,11,25,16,45,157.5,59.0,3.2,16.0,84.0,128.49,96.77
2016,11,25,17,0,97.0,36.0,3.1,16.0,45.0,76.54,49.71
2016,11,25,17,15,48.5,18.0,3.1,15.5,22.5,28.07,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,66.5,13.5,2.6,10.0,18.0,26.1,0.0
2016,11,26,7,30,133.0,27.0,2.7,10.0,36.0,73.49,31.02
2016,11,26,7,45,233.5,43.0,2.85,10.5,75.5,134.47,99.29
2016,11,26,8,0,334.0,59.0,3.0,11.0,115.0,202.14,159.19
2016,11,26,8,15,403.5,71.0,2.95,11.5,159.5,262.98,213.38
2016,11,26,8,30,473.0,83.0,2.9,12.0,204.0,330.73,272.31
2016,11,26,8,45,521.5,91.0,2.9,13.0,249.0,391.81,323.82
2016,11,26,9,0,570.0,99.0,2.9,14.0,294.0,454.79,375.12
2016,11,26,9,15,604.0,105.0,2.85,14.5,336.0,509.62,418.87
2016,11,26,9,30,638.0,111.0,2.8,15.0,378.0,565.62,462.18
2016,11,26,9,45,663.0,115.5,2.8,16.0,415.0,614.48,497.98
2016,11,26,10,0,688.0,120.0,2.8,17.0,452.0,663.05,532.51
2016,11,26,10,15,705.0,123.5,2.65,17.5,483.5,703.74,560.1
2016,11,26,10,30,722.0,127.0,2.5,18.0,515.0,742.99,585.48
2016,11,26,10,45,591.5,171.5,2.4,18.5,499.5,699.53,549.97
2016,11,26,11,0,461.0,216.0,2.3,19.0,484.0,653.2,511.36
2016,11,26,11,15,394.0,240.5,2.2,19.0,474.0,619.11,484.45
2016,11,26,11,30,327.0,265.0,2.1,19.0,464.0,594.59,464.0
2016,11,26,11,45,288.5,277.0,2.05,19.5,454.0,577.89,449.5
2016,11,26,12,0,250.0,289.0,2.0,20.0,444.0,545.36,423.68
2016,11,26,12,15,245.5,290.0,1.95,20.0,442.5,543.16,421.9
2016,11,26,12,30,241.0,291.0,1.9,20.0,441.0,540.07,419.32
2016,11,26,12,45,138.0,271.0,1.85,20.5,356.5,423.27,329.45
2016,11,26,13,0,35.0,251.0,1.8,21.0,272.0,294.09,228.4
2016,11,26,13,15,29.0,238.0,1.75,21.0,255.5,273.84,213.3
2016,11,26,13,30,23.0,225.0,1.7,21.0,239.0,241.65,188.45
2016,11,26,13,45,11.5,181.0,1.65,21.5,188.0,185.29,143.98
2016,11,26,14,0,0.0,137.0,1.6,22.0,137.0,130.63,100.33
2016,11,26,14,15,0.0,135.0,1.6,21.5,135.0,128.89,99.44
2016,11,26,14,30,0.0,133.0,1.6,21.0,133.0,127.25,98.53
2016,11,26,14,45,75.0,160.5,1.6,21.0,193.0,218.77,174.13
2016,11,26,15,0,150.0,188.0,1.6,21.0,253.0,310.27,247.25
2016,11,26,15,15,137.0,172.0,1.55,20.5,226.5,278.47,222.26
2016,11,26,15,30,124.0,156.0,1.5,20.0,200.0,247.6,198.14
2016,11,26,15,45,111.0,135.5,1.45,20.0,171.0,212.31,169.67
2016,11,26,16,0,98.0,115.0,1.4,20.0,142.0,178.12,141.58
2016,11,26,16,15,81.0,94.0,1.25,19.5,113.5,142.72,112.15
2016,11,26,16,30,64.0,73.0,1.1,19.0,85.0,108.95,83.61
2016,11,26,16,45,38.5,52.0,0.95,18.5,58.5,69.17,50.07
2016,11,26,17,0,13.0,31.0,0.8,18.0,32.0,36.93,21.73
2016,11,26,17,15,6.5,15.5,0.85,17.5,16.0,16.24,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,105.5,12.0,2.5,12.0,19.0,32.27,0.0
2016,11,27,7,30,211.0,24.0,2.6,12.0,38.0,89.09,32.21
2016,11,27,7,45,319.5,36.5,2.75,12.5,78.5,153.77,111.5
2016,11,27,8,0,428.0,49.0,2.9,13.0,119.0,225.72,175.53
2016,11,27,8,15,498.5,57.5,2.95,13.5,164.5,289.07,232.13
2016,11,27,8,30,569.0,66.0,3.0,14.0,210.0,358.92,292.89
2016,11,27,8,45,297.0,97.5,3.15,15.0,173.5,278.63,229.14
2016,11,27,9,0,25.0,129.0,3.3,16.0,137.0,149.06,120.02
2016,11,27,9,15,72.0,154.0,3.7,16.5,182.5,206.31,168.03
2016,11,27,9,30,119.0,179.0,4.1,17.0,228.0,276.98,225.94
2016,11,27,9,45,116.0,197.5,4.55,18.0,249.5,300.04,243.39
2016,11,27,10,0,113.0,216.0,5.0,19.0,271.0,312.04,251.91
2016,11,27,10,15,56.5,166.5,5.15,19.5,194.0,213.76,171.24
2016,11,27,10,30,0.0,117.0,5.3,20.0,117.0,110.6,85.41
2016,11,27,10,45,0.0,129.5,5.5,21.0,129.5,122.96,95.02
2016,11,27,11,0,0.0,142.0,5.7,22.0,142.0,135.4,104.51
2016,11,27,11,15,6.0,176.5,5.75,22.0,180.5,175.73,136.9
2016,11,27,11,30,12.0,211.0,5.8,22.0,219.0,217.01,169.74
2016,11,27,11,45,6.0,185.0,5.9,22.5,189.0,184.31,143.16
2016,11,27,12,0,0.0,159.0,6.0,23.0,159.0,152.18,117.1
2016,11,27,12,15,10.5,197.0,6.0,23.0,204.0,200.76,156.08
2016,11,27,12,30,21.0,235.0,6.0,23.0,249.0,250.44,195.52
2016,11,27,12,45,17.5,225.5,6.05,23.5,237.0,237.17,184.62
2016,11,27,13,0,14.0,216.0,6.1,24.0,225.0,224.02,173.94
2016,11,27,13,15,13.0,211.0,6.1,24.0,219.0,217.96,169.29
2016,11,27,13,30,12.0,206.0,6.1,24.0,213.0,211.98,164.72
2016,11,27,13,45,6.0,166.5,6.1,24.0,170.0,165.64,128.05
2016,11,27,14,0,0.0,127.0,6.1,24.0,127.0,120.54,92.02
2016,11,27,14,15,132.0,170.0,6.0,24.0,235.5,288.15,229.85
2016,11,27,14,30,264.0,213.0,5.9,24.0,344.0,445.3,354.91
2016,11,27,14,45,294.5,191.5,5.85,24.0,327.5,433.19,346.23
2016,11,27,15,0,325.0,170.0,5.8,24.0,311.0,418.01,335.29
2016,11,27,15,15,307.0,156.0,5.6,23.5,278.5,377.45,303.62
2016,11,27,15,30,289.0,142.0,5.4,23.0,246.0,337.68,272.04
2016,11,27,15,45,385.5,113.0,5.25,23.0,231.5,352.57,283.71
2016,11,27,16,0,482.0,84.0,5.1,23.0,217.0,348.33,278.45
2016,11,27,16,15,417.0,74.0,4.9,22.5,173.0,283.08,223.39
2016,11,27,16,30,352.0,64.0,4.7,22.0,129.0,224.0,172.58
2016,11,27,16,45,250.5,49.5,4.55,22.0,88.5,154.0,113.15
2016,11,27,17,0,149.0,35.0,4.4,22.0,48.0,95.58,60.77
2016,11,27,17,15,74.5,17.5,4.45,21.5,24.0,33.56,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,7,15,91.5,12.0,5.8,20.0,17.5,29.34,0.0
2016,11,28,7,30,183.0,24.0,5.8,20.0,35.0,81.11,22.19
2016,11,28,7,45,314.0,36.0,5.85,20.0,77.0,150.92,105.94
2016,11,28,8,0,445.0,48.0,5.9,20.0,119.0,230.01,174.67
2016,11,28,8,15,519.5,56.0,5.95,20.5,166.0,295.23,232.24
2016,11,28,8,30,594.0,64.0,6.0,21.0,213.0,367.32,294.42
2016,11,28,8,45,470.0,92.5,6.05,21.5,225.0,362.25,293.09
2016,11,28,9,0,346.0,121.0,6.1,22.0,237.0,347.18,281.4
2016,11,28,9,15,173.0,119.5,6.0,22.5,177.5,245.15,197.87
2016,11,28,9,30,0.0,118.0,5.9,23.0,118.0,113.4,87.46
2016,11,28,9,45,48.0,164.5,5.85,23.5,187.0,203.94,161.41
2016,11,28,10,0,96.0,211.0,5.8,24.0,256.0,293.71,232.97
2016,11,28,10,15,487.0,147.0,5.85,24.0,402.5,555.41,444.97
2016,11,28,10,30,878.0,83.0,5.9,24.0,549.0,809.41,636.75
