Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,236.0,15.0,4.85,-4.0,41.0,89.33,29.49
2016,12,19,8,0,472.0,30.0,5.1,-4.0,82.0,197.8,152.47
2016,12,19,8,15,559.0,37.5,5.15,-3.5,128.5,265.43,220.02
2016,12,19,8,30,646.0,45.0,5.2,-3.0,175.0,341.39,292.62
2016,12,19,8,45,698.0,50.0,5.3,-2.5,222.5,405.57,353.96
2016,12,19,9,0,750.0,55.0,5.4,-2.0,270.0,473.3,416.53
2016,12,19,9,15,784.0,58.5,5.4,-1.5,315.5,532.06,469.35
2016,12,19,9,30,818.0,62.0,5.4,-1.0,361.0,591.79,521.26
2016,12,19,9,45,841.0,64.5,5.4,-0.5,401.5,643.64,565.0
2016,12,19,10,0,864.0,67.0,5.4,0.0,442.0,689.66,601.37
2016,12,19,10,15,648.5,123.5,5.35,0.0,417.0,636.65,554.72
2016,12,19,10,30,433.0,180.0,5.3,0.0,392.0,552.56,480.22
2016,12,19,10,45,558.5,154.0,5.3,0.5,443.0,634.81,550.31
2016,12,19,11,0,684.0,128.0,5.3,1.0,494.0,727.74,625.43
2016,12,19,11,15,642.5,147.0,5.2,1.5,501.0,729.42,623.95
2016,12,19,11,30,601.0,166.0,5.1,2.0,508.0,726.46,618.96
2016,12,19,11,45,636.5,158.5,5.1,2.5,527.0,757.71,642.61
2016,12,19,12,0,672.0,151.0,5.1,3.0,546.0,786.87,663.93
2016,12,19,12,15,671.5,152.5,5.0,3.0,549.0,792.06,667.09
2016,12,19,12,30,671.0,154.0,4.9,3.0,552.0,794.47,668.33
2016,12,19,12,45,680.0,149.5,4.85,3.5,550.5,795.71,667.89
2016,12,19,13,0,689.0,145.0,4.8,4.0,549.0,794.05,665.34
2016,12,19,13,15,631.0,159.5,4.7,4.0,523.5,752.75,632.9
2016,12,19,13,30,573.0,174.0,4.6,4.0,498.0,704.95,594.55
2016,12,19,13,45,597.0,159.5,4.6,4.5,486.5,702.98,593.2
2016,12,19,14,0,621.0,145.0,4.6,5.0,475.0,692.98,585.4
2016,12,19,14,15,665.0,124.5,4.5,5.0,461.0,688.24,582.31
2016,12,19,14,30,709.0,104.0,4.4,5.0,447.0,678.08,574.82
2016,12,19,14,45,781.5,86.0,4.35,5.0,439.5,683.02,579.71
2016,12,19,15,0,854.0,68.0,4.3,5.0,432.0,683.87,581.32
2016,12,19,15,15,829.0,65.5,4.15,4.5,390.5,631.51,539.65
2016,12,19,15,30,804.0,63.0,4.0,4.0,349.0,578.66,495.87
2016,12,19,15,45,765.5,59.5,3.9,4.0,303.5,516.86,442.74
2016,12,19,16,0,727.0,56.0,3.8,4.0,258.0,456.51,389.38
2016,12,19,16,15,670.5,50.5,3.4,3.5,210.5,387.31,327.26
2016,12,19,16,30,614.0,45.0,3.0,3.0,163.0,322.22,266.95
2016,12,19,16,45,516.0,37.0,2.6,2.5,117.0,246.82,197.27
2016,12,19,17,0,418.0,29.0,2.2,2.0,71.0,178.83,130.96
2016,12,19,17,15,209.0,14.5,2.2,1.5,35.5,78.38,0.91
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,16.5,1.7,0.5,37.0,78.08,20.97
2016,12,20,8,0,378.0,33.0,1.9,1.0,74.0,173.37,130.56
2016,12,20,8,15,467.0,42.0,1.7,1.5,118.0,237.85,192.16
2016,12,20,8,30,556.0,51.0,1.5,2.0,162.0,311.32,258.85
2016,12,20,8,45,611.0,57.0,1.35,3.0,208.0,373.38,313.97
2016,12,20,9,0,666.0,63.0,1.2,4.0,254.0,439.6,369.99
2016,12,20,9,15,702.0,67.5,1.05,4.5,297.0,496.82,416.79
2016,12,20,9,30,738.0,72.0,0.9,5.0,340.0,552.93,460.51
2016,12,20,9,45,762.5,75.0,0.75,6.0,379.5,603.32,496.73
2016,12,20,10,0,787.0,78.0,0.6,7.0,419.0,653.31,530.35
2016,12,20,10,15,804.5,80.5,0.5,7.5,452.0,696.88,558.13
2016,12,20,10,30,822.0,83.0,0.4,8.0,485.0,738.94,584.0
2016,12,20,10,45,834.0,85.0,0.3,8.5,512.0,774.26,604.43
2016,12,20,11,0,846.0,87.0,0.2,9.0,539.0,807.23,622.93
2016,12,20,11,15,564.0,170.0,0.35,9.5,476.5,683.76,535.46
2016,12,20,11,30,282.0,253.0,0.5,10.0,414.0,535.99,423.71
2016,12,20,11,45,283.5,258.0,0.7,10.5,422.5,546.92,434.46
2016,12,20,12,0,285.0,263.0,0.9,11.0,431.0,556.82,442.4
2016,12,20,12,15,285.0,265.0,1.0,11.0,433.5,560.78,445.91
2016,12,20,12,30,285.0,267.0,1.1,11.0,436.0,563.64,448.68
2016,12,20,12,45,580.5,177.5,1.2,11.5,518.5,733.69,581.0
2016,12,20,13,0,876.0,88.0,1.3,12.0,601.0,879.11,682.2
2016,12,20,13,15,871.0,87.0,1.35,12.0,588.0,864.88,671.55
2016,12,20,13,30,866.0,86.0,1.4,12.0,575.0,854.49,665.76
2016,12,20,13,45,858.0,84.5,1.5,12.5,555.0,830.57,649.91
2016,12,20,14,0,850.0,83.0,1.6,13.0,535.0,803.75,632.03
2016,12,20,14,15,837.5,81.5,1.65,13.0,507.5,770.63,610.13
2016,12,20,14,30,825.0,80.0,1.7,13.0,480.0,735.2,586.35
2016,12,20,14,45,792.0,82.0,1.75,13.0,443.5,686.89,552.7
2016,12,20,15,0,759.0,84.0,1.8,13.0,407.0,637.97,517.83
2016,12,20,15,15,732.0,80.0,1.7,12.5,368.0,588.95,480.61
2016,12,20,15,30,705.0,76.0,1.6,12.0,329.0,537.02,440.16
2016,12,20,15,45,668.5,71.0,1.5,12.0,285.5,478.84,392.83
2016,12,20,16,0,632.0,66.0,1.4,12.0,242.0,422.24,345.39
2016,12,20,16,15,574.0,59.0,1.3,11.0,197.0,355.16,289.23
2016,12,20,16,30,516.0,52.0,1.2,10.0,152.0,292.66,234.93
2016,12,20,16,45,425.5,42.0,1.1,9.5,109.0,219.99,170.97
2016,12,20,17,0,335.0,32.0,1.0,9.0,66.0,156.66,112.23
2016,12,20,17,15,167.5,16.0,1.0,8.5,33.0,70.06,5.04
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,188.5,16.5,2.7,5.5,36.5,77.32,16.08
2016,12,21,8,0,377.0,33.0,3.1,6.0,73.0,172.3,127.09
2016,12,21,8,15,467.0,41.5,3.1,6.5,117.0,236.44,188.09
2016,12,21,8,30,557.0,50.0,3.1,7.0,161.0,309.63,254.48
2016,12,21,8,45,614.5,55.5,3.15,8.0,207.0,372.26,310.59
2016,12,21,9,0,672.0,61.0,3.2,9.0,253.0,439.3,368.41
2016,12,21,9,15,708.0,65.5,3.45,10.0,296.5,494.33,414.94
2016,12,21,9,30,744.0,70.0,3.7,11.0,340.0,553.31,463.0
2016,12,21,9,45,769.5,73.0,3.95,12.0,379.0,604.6,503.48
2016,12,21,10,0,795.0,76.0,4.2,13.0,418.0,655.58,542.26
2016,12,21,10,15,812.5,78.0,4.25,13.5,452.0,698.89,573.47
2016,12,21,10,30,830.0,80.0,4.3,14.0,486.0,740.65,603.07
2016,12,21,10,45,841.5,82.0,4.4,14.5,513.0,775.87,627.67
2016,12,21,11,0,853.0,84.0,4.5,15.0,540.0,808.7,650.36
2016,12,21,11,15,861.0,85.5,4.5,15.0,560.0,835.41,669.04
2016,12,21,11,30,869.0,87.0,4.5,15.0,580.0,859.18,685.61
2016,12,21,11,45,651.5,159.0,4.55,15.5,532.5,770.74,618.56
2016,12,21,12,0,434.0,231.0,4.6,16.0,485.0,662.84,532.02
2016,12,21,12,15,386.5,244.0,4.6,16.0,471.5,625.46,503.1
2016,12,21,12,30,339.0,257.0,4.6,16.0,458.0,599.56,482.1
2016,12,21,12,45,218.0,264.0,4.65,16.5,393.0,486.5,391.63
2016,12,21,13,0,97.0,271.0,4.7,17.0,328.0,374.26,300.14
2016,12,21,13,15,485.0,178.0,4.65,17.0,453.5,642.22,519.34
2016,12,21,13,30,873.0,85.0,4.6,17.0,579.0,852.67,677.57
2016,12,21,13,45,863.5,84.5,4.6,17.5,558.5,835.76,663.29
2016,12,21,14,0,854.0,84.0,4.6,18.0,538.0,808.9,643.3
2016,12,21,14,15,842.0,82.0,4.5,18.0,510.5,775.57,619.26
2016,12,21,14,30,830.0,80.0,4.4,18.0,483.0,739.87,593.43
2016,12,21,14,45,807.0,79.0,4.3,18.0,448.0,695.22,560.72
2016,12,21,15,0,784.0,78.0,4.2,18.0,413.0,649.38,526.93
2016,12,21,15,15,758.0,74.5,3.8,17.5,373.5,597.85,487.04
2016,12,21,15,30,732.0,71.0,3.4,17.0,334.0,546.08,445.82
2016,12,21,15,45,694.0,67.0,3.05,17.0,290.5,489.62,399.06
2016,12,21,16,0,656.0,63.0,2.7,17.0,247.0,432.31,350.56
2016,12,21,16,15,598.5,56.5,2.4,16.0,201.0,364.88,294.03
2016,12,21,16,30,541.0,50.0,2.1,15.0,155.0,301.93,239.42
2016,12,21,16,45,449.0,41.0,1.85,14.0,111.5,228.4,175.47
2016,12,21,17,0,357.0,32.0,1.6,13.0,68.0,164.27,116.79
2016,12,21,17,15,178.5,16.0,1.6,12.5,34.0,73.5,10.29
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,169.5,17.0,4.25,7.5,34.5,72.33,10.57
2016,12,22,8,0,339.0,34.0,4.4,8.0,69.0,160.52,117.22
2016,12,22,8,15,430.5,43.5,4.55,8.5,112.5,224.22,177.45
2016,12,22,8,30,522.0,53.0,4.7,9.0,156.0,297.2,243.55
2016,12,22,8,45,581.5,59.0,4.9,9.5,201.5,359.68,300.35
2016,12,22,9,0,641.0,65.0,5.1,10.0,247.0,426.8,359.63
2016,12,22,9,15,678.5,69.5,5.05,10.5,290.0,483.77,408.6
2016,12,22,9,30,716.0,74.0,5.0,11.0,333.0,542.38,457.31
2016,12,22,9,45,742.0,77.5,5.0,11.5,372.0,590.79,496.57
2016,12,22,10,0,768.0,81.0,5.0,12.0,411.0,641.76,536.67
2016,12,22,10,15,786.0,84.0,4.9,12.5,445.0,685.79,568.51
2016,12,22,10,30,804.0,87.0,4.8,13.0,479.0,728.41,598.63
2016,12,22,10,45,816.5,89.0,4.7,13.5,506.0,763.82,622.72
2016,12,22,11,0,829.0,91.0,4.6,14.0,533.0,796.97,644.76
2016,12,22,11,15,683.0,140.0,4.5,14.5,513.0,754.17,609.8
2016,12,22,11,30,537.0,189.0,4.4,15.0,493.0,692.22,559.05
2016,12,22,11,45,556.5,185.0,4.35,15.5,506.0,712.22,573.34
2016,12,22,12,0,576.0,181.0,4.3,16.0,519.0,730.39,585.71
2016,12,22,12,15,735.5,130.5,4.2,16.0,565.0,822.98,654.12
2016,12,22,12,30,895.0,80.0,4.1,16.0,611.0,893.59,704.18
2016,12,22,12,45,890.0,81.0,4.05,16.5,606.0,888.71,698.65
2016,12,22,13,0,885.0,82.0,4.0,17.0,601.0,880.38,691.39
2016,12,22,13,15,880.0,81.5,3.95,17.0,588.5,866.88,681.91
2016,12,22,13,30,875.0,81.0,3.9,17.0,576.0,850.11,670.24
2016,12,22,13,45,864.0,80.5,3.85,17.0,555.5,825.17,652.76
2016,12,22,14,0,853.0,80.0,3.8,17.0,535.0,803.99,638.12
2016,12,22,14,15,841.0,78.5,3.75,17.0,507.5,771.39,615.09
2016,12,22,14,30,829.0,77.0,3.7,17.0,480.0,736.43,590.27
2016,12,22,14,45,805.5,76.5,3.65,17.0,445.5,692.15,558.27
2016,12,22,15,0,782.0,76.0,3.6,17.0,411.0,646.71,525.05
2016,12,22,15,15,756.5,73.0,3.3,16.5,372.0,596.22,486.29
2016,12,22,15,30,731.0,70.0,3.0,16.0,333.0,545.45,446.03
2016,12,22,15,45,691.0,66.0,2.7,15.5,289.5,485.32,397.27
2016,12,22,16,0,651.0,62.0,2.4,15.0,246.0,429.6,350.59
2016,12,22,16,15,594.5,56.0,2.2,14.5,200.5,363.44,294.41
2016,12,22,16,30,538.0,50.0,2.0,14.0,155.0,301.65,240.22
2016,12,22,16,45,443.0,41.5,1.8,13.5,111.5,227.57,175.45
2016,12,22,17,0,348.0,33.0,1.6,13.0,68.0,163.13,116.65
2016,12,22,17,15,174.0,16.5,1.65,12.5,34.0,73.55,15.01
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,145.5,17.5,1.65,10.5,32.5,66.1,5.17
2016,12,23,8,0,291.0,35.0,2.0,11.0,65.0,145.66,104.48
2016,12,23,8,15,381.5,45.5,2.15,11.5,107.0,207.42,161.48
2016,12,23,8,30,472.0,56.0,2.3,12.0,149.0,278.43,224.17
2016,12,23,8,45,533.5,62.5,2.45,12.5,193.0,339.99,278.5
2016,12,23,9,0,595.0,69.0,2.6,13.0,237.0,406.45,335.4
2016,12,23,9,15,634.0,74.0,2.6,13.5,279.5,462.83,382.34
2016,12,23,9,30,673.0,79.0,2.6,14.0,322.0,521.09,429.2
2016,12,23,9,45,703.0,82.0,2.65,14.5,360.5,572.52,469.49
2016,12,23,10,0,733.0,85.0,2.7,15.0,399.0,624.24,508.89
2016,12,23,10,15,366.5,98.0,2.7,15.5,255.0,392.52,323.62
2016,12,23,10,30,0.0,111.0,2.7,16.0,111.0,105.07,82.06
2016,12,23,10,45,0.0,123.0,2.75,16.5,123.0,116.95,91.9
2016,12,23,11,0,0.0,135.0,2.8,17.0,135.0,128.91,101.34
2016,12,23,11,15,19.0,185.0,2.95,17.5,196.0,196.53,156.5
2016,12,23,11,30,38.0,235.0,3.1,18.0,257.0,280.09,222.98
2016,12,23,11,45,23.5,217.0,3.3,18.5,231.0,234.48,185.73
2016,12,23,12,0,9.0,199.0,3.5,19.0,205.0,202.46,159.43
2016,12,23,12,15,23.0,222.5,3.6,19.0,237.0,239.87,189.74
2016,12,23,12,30,37.0,246.0,3.7,19.0,269.0,291.99,231.21
2016,12,23,12,45,18.5,207.5,3.8,19.5,219.0,219.79,173.2
2016,12,23,13,0,0.0,169.0,3.9,20.0,169.0,163.08,127.15
2016,12,23,13,15,37.0,211.5,3.95,20.0,233.0,252.0,199.56
2016,12,23,13,30,74.0,254.0,4.0,20.0,297.0,333.28,264.43
2016,12,23,13,45,41.5,219.5,4.05,20.5,243.5,264.92,209.47
2016,12,23,14,0,9.0,185.0,4.1,21.0,190.0,188.5,147.8
2016,12,23,14,15,22.0,191.0,3.9,21.0,202.5,205.77,162.36
2016,12,23,14,30,35.0,197.0,3.7,21.0,215.0,233.73,185.2
2016,12,23,14,45,17.5,139.0,3.55,21.0,148.0,147.14,115.57
2016,12,23,15,0,0.0,81.0,3.4,21.0,81.0,75.53,56.93
2016,12,23,15,15,0.0,73.0,2.9,21.0,73.0,67.93,50.85
2016,12,23,15,30,0.0,65.0,2.4,21.0,65.0,60.46,44.77
2016,12,23,15,45,269.0,72.5,1.95,21.0,148.5,249.34,202.47
2016,12,23,16,0,538.0,80.0,1.5,21.0,232.0,391.6,312.2
2016,12,23,16,15,479.0,71.5,1.4,20.0,189.0,326.48,258.33
2016,12,23,16,30,420.0,63.0,1.3,19.0,146.0,266.05,207.82
2016,12,23,16,45,326.5,51.0,1.25,18.5,104.5,193.79,146.92
2016,12,23,17,0,233.0,39.0,1.2,18.0,63.0,133.15,94.1
2016,12,23,17,15,116.5,19.5,1.25,17.5,31.5,60.93,14.9
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,135.5,17.5,2.9,18.5,31.5,61.53,0.17
2016,12,24,8,0,271.0,35.0,3.2,19.0,63.0,138.78,96.18
2016,12,24,8,15,363.0,46.0,3.3,19.0,104.5,200.4,151.82
2016,12,24,8,30,455.0,57.0,3.4,19.0,146.0,271.51,213.49
2016,12,24,8,45,515.5,64.0,3.55,19.5,189.5,332.3,266.14
2016,12,24,9,0,576.0,71.0,3.7,20.0,233.0,397.93,321.37
2016,12,24,9,15,616.0,76.5,3.85,20.5,275.5,454.64,368.08
2016,12,24,9,30,656.0,82.0,4.0,21.0,318.0,513.35,415.0
2016,12,24,9,45,688.5,84.5,4.15,21.5,357.0,565.22,455.45
2016,12,24,10,0,721.0,87.0,4.3,22.0,396.0,617.59,495.28
2016,12,24,10,15,461.0,152.0,4.45,22.0,355.5,524.53,420.3
2016,12,24,10,30,201.0,217.0,4.6,22.0,315.0,394.72,314.88
2016,12,24,10,45,181.0,231.0,4.75,22.5,323.0,400.43,318.33
2016,12,24,11,0,161.0,245.0,4.9,23.0,331.0,404.59,320.09
2016,12,24,11,15,84.0,217.0,4.95,23.0,262.0,297.4,234.79
2016,12,24,11,30,7.0,189.0,5.0,23.0,193.0,190.47,147.99
2016,12,24,11,45,25.5,219.0,5.05,23.5,234.0,238.36,186.13
2016,12,24,12,0,44.0,249.0,5.1,24.0,275.0,301.65,235.45
2016,12,24,12,15,88.0,264.5,5.1,24.0,317.0,358.77,280.84
2016,12,24,12,30,132.0,280.0,5.1,24.0,359.0,430.0,336.32
2016,12,24,12,45,185.0,276.0,5.1,24.5,385.5,471.8,368.84
2016,12,24,13,0,238.0,272.0,5.1,25.0,412.0,512.62,400.33
2016,12,24,13,15,146.5,259.0,5.05,25.0,345.0,415.8,324.71
2016,12,24,13,30,55.0,246.0,5.0,25.0,278.0,307.53,239.32
2016,12,24,13,45,27.5,192.0,5.0,25.0,208.0,221.54,172.12
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,131.93,100.66
2016,12,24,14,15,0.0,147.0,4.9,24.5,147.0,141.56,108.79
2016,12,24,14,30,0.0,156.0,4.8,24.0,156.0,151.57,117.19
2016,12,24,14,45,13.0,161.5,4.7,24.0,167.5,167.83,130.83
2016,12,24,15,0,26.0,167.0,4.6,24.0,179.0,183.73,144.1
2016,12,24,15,15,22.5,152.0,4.35,23.5,161.5,165.46,129.81
2016,12,24,15,30,19.0,137.0,4.1,23.0,144.0,147.52,115.68
2016,12,24,15,45,283.0,107.0,3.9,23.0,188.5,288.97,233.0
2016,12,24,16,0,547.0,77.0,3.7,23.0,233.0,394.09,315.22
2016,12,24,16,15,488.0,69.0,3.7,22.5,190.0,329.09,261.0
2016,12,24,16,30,429.0,61.0,3.7,22.0,147.0,268.78,209.76
2016,12,24,16,45,339.0,49.5,3.7,21.5,106.0,197.18,149.01
2016,12,24,17,0,249.0,38.0,3.7,21.0,65.0,137.35,96.74
2016,12,24,17,15,124.5,19.0,3.8,21.0,32.5,62.81,18.41
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,95.0,17.0,4.8,19.0,27.0,50.12,0.0
2016,12,25,8,0,190.0,34.0,5.0,19.0,54.0,111.66,76.85
2016,12,25,8,15,242.0,50.0,5.25,19.5,88.5,159.02,120.35
2016,12,25,8,30,294.0,66.0,5.5,20.0,123.0,211.86,166.6
2016,12,25,8,45,326.0,81.5,5.8,20.5,160.0,259.77,208.46
2016,12,25,9,0,358.0,97.0,6.1,21.0,197.0,310.32,251.57
2016,12,25,9,15,377.5,111.0,6.4,21.0,232.0,354.41,289.04
2016,12,25,9,30,397.0,125.0,6.7,21.0,267.0,399.4,326.47
2016,12,25,9,45,306.5,154.0,7.05,21.5,271.5,380.5,310.04
2016,12,25,10,0,216.0,183.0,7.4,22.0,276.0,353.25,286.18
2016,12,25,10,15,142.0,196.5,7.5,22.5,259.5,321.98,258.88
2016,12,25,10,30,68.0,210.0,7.6,23.0,243.0,274.19,218.09
2016,12,25,10,45,104.0,227.5,7.75,23.5,281.5,323.79,257.75
2016,12,25,11,0,140.0,245.0,7.9,24.0,320.0,387.45,307.73
2016,12,25,11,15,216.0,248.0,7.85,24.0,368.5,456.6,363.31
2016,12,25,11,30,292.0,251.0,7.8,24.0,417.0,541.53,430.1
2016,12,25,11,45,328.5,249.5,7.8,24.5,440.0,575.4,455.65
2016,12,25,12,0,365.0,248.0,7.8,25.0,463.0,608.92,480.83
2016,12,25,12,15,239.5,263.5,7.65,25.0,405.0,504.83,398.04
2016,12,25,12,30,114.0,279.0,7.5,25.0,347.0,399.14,312.99
2016,12,25,12,45,58.0,227.5,7.4,25.0,262.5,288.97,226.12
2016,12,25,13,0,2.0,176.0,7.3,25.0,178.0,172.07,132.31
2016,12,25,13,15,1.0,158.0,7.1,25.0,159.0,152.68,117.05
2016,12,25,13,30,0.0,140.0,6.9,25.0,140.0,133.55,101.89
2016,12,25,13,45,0.0,143.0,6.7,25.0,143.0,136.79,104.59
2016,12,25,14,0,0.0,146.0,6.5,25.0,146.0,140.13,107.38
2016,12,25,14,15,32.5,179.0,6.3,24.5,195.0,210.74,165.14
2016,12,25,14,30,65.0,212.0,6.1,24.0,244.0,274.37,216.84
2016,12,25,14,45,102.0,201.0,5.9,24.0,247.5,288.06,228.88
2016,12,25,15,0,139.0,190.0,5.7,24.0,251.0,309.4,246.72
2016,12,25,15,15,357.0,148.0,5.5,23.5,283.0,409.37,330.22
2016,12,25,15,30,575.0,106.0,5.3,23.0,315.0,495.79,400.1
2016,12,25,15,45,522.0,100.5,5.1,23.0,272.5,429.57,346.1
2016,12,25,16,0,469.0,95.0,4.9,23.0,230.0,370.86,297.46
2016,12,25,16,15,407.5,85.0,4.75,22.5,187.0,306.86,244.3
2016,12,25,16,30,346.0,75.0,4.6,22.0,144.0,248.26,194.48
2016,12,25,16,45,252.5,60.0,4.45,22.0,103.5,177.74,134.72
2016,12,25,17,0,159.0,45.0,4.3,22.0,63.0,111.97,78.91
2016,12,25,17,15,79.5,22.5,4.3,21.5,31.5,51.36,16.76
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,0.0,13.5,2.85,19.5,13.5,12.52,0.0
2016,12,26,8,0,0.0,27.0,3.1,20.0,27.0,25.48,14.07
2016,12,26,8,15,0.0,45.0,3.15,20.5,45.0,43.88,30.16
2016,12,26,8,30,0.0,63.0,3.2,21.0,63.0,61.96,45.55
2016,12,26,8,45,1.5,81.0,3.3,21.5,81.5,80.64,61.21
2016,12,26,9,0,3.0,99.0,3.4,22.0,100.0,99.44,76.73
2016,12,26,9,15,7.5,115.5,3.5,22.0,118.0,118.43,92.36
2016,12,26,9,30,12.0,132.0,3.6,22.0,136.0,137.9,108.21
2016,12,26,9,45,394.0,102.5,3.7,22.5,270.5,387.5,314.08
2016,12,26,10,0,776.0,73.0,3.8,23.0,405.0,634.78,506.73
2016,12,26,10,15,457.0,146.0,3.9,23.5,345.5,513.9,408.72
2016,12,26,10,30,138.0,219.0,4.0,24.0,286.0,349.13,275.05
2016,12,26,10,45,492.5,148.5,4.15,24.5,407.0,573.54,454.06
2016,12,26,11,0,847.0,78.0,4.3,25.0,528.0,787.68,610.9
2016,12,26,11,15,854.5,79.0,4.3,25.0,548.0,813.47,627.14
2016,12,26,11,30,862.0,80.0,4.3,25.0,568.0,836.41,642.51
2016,12,26,11,45,486.5,177.0,4.35,25.5,454.0,642.02,499.02
2016,12,26,12,0,111.0,274.0,4.4,26.0,340.0,389.94,301.24
2016,12,26,12,15,112.0,275.5,4.3,26.0,342.5,392.99,304.15
2016,12,26,12,30,113.0,277.0,4.2,26.0,345.0,395.82,306.16
2016,12,26,12,45,71.0,256.0,4.15,26.0,299.0,333.66,257.84
2016,12,26,13,0,29.0,235.0,4.1,26.0,253.0,272.04,209.49
2016,12,26,13,15,28.5,230.5,3.95,26.0,248.0,266.45,205.38
2016,12,26,13,30,28.0,226.0,3.8,26.0,243.0,248.14,191.4
2016,12,26,13,45,14.0,141.5,3.7,26.0,150.0,146.97,112.35
2016,12,26,14,0,0.0,57.0,3.6,26.0,57.0,53.03,37.24
2016,12,26,14,15,0.0,84.0,3.45,26.0,84.0,78.24,57.63
2016,12,26,14,30,0.0,111.0,3.3,26.0,111.0,105.0,79.15
2016,12,26,14,45,374.5,97.0,3.2,26.0,259.5,399.87,319.56
2016,12,26,15,0,749.0,83.0,3.1,26.0,408.0,636.24,499.49
2016,12,26,15,15,723.0,79.5,2.8,25.5,369.5,588.89,462.5
2016,12,26,15,30,697.0,76.0,2.5,25.0,331.0,538.69,424.26
2016,12,26,15,45,653.0,72.5,2.2,25.0,288.0,478.3,376.51
2016,12,26,16,0,609.0,69.0,1.9,25.0,245.0,420.08,329.39
2016,12,26,16,15,551.5,62.5,1.75,24.0,200.5,354.51,276.97
2016,12,26,16,30,494.0,56.0,1.6,23.0,156.0,293.39,226.34
2016,12,26,16,45,397.0,46.5,1.45,22.5,113.5,218.97,164.15
2016,12,26,17,0,300.0,37.0,1.3,22.0,71.0,154.32,108.68
2016,12,26,17,15,150.0,18.5,1.35,21.5,35.5,69.94,27.0
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,16.0,1.8,16.5,16.0,14.94,0.0
2016,12,27,8,0,0.0,32.0,2.1,17.0,32.0,31.66,19.05
2016,12,27,8,15,15.0,52.0,2.1,17.0,54.5,61.2,44.65
2016,12,27,8,30,30.0,72.0,2.1,17.0,77.0,89.53,69.03
2016,12,27,8,45,40.5,91.5,2.15,17.5,101.5,116.48,92.03
2016,12,27,9,0,51.0,111.0,2.2,18.0,126.0,144.43,115.51
2016,12,27,9,15,60.5,129.0,2.1,18.5,149.5,170.96,137.35
2016,12,27,9,30,70.0,147.0,2.0,19.0,173.0,198.36,159.46
2016,12,27,9,45,51.5,158.0,1.95,19.5,178.5,199.95,159.86
2016,12,27,10,0,33.0,169.0,1.9,20.0,184.0,200.2,159.02
2016,12,27,10,15,34.0,183.5,1.85,20.0,199.5,217.45,172.47
2016,12,27,10,30,35.0,198.0,1.8,20.0,215.0,234.85,185.84
2016,12,27,10,45,27.0,200.0,1.8,20.5,213.5,219.51,172.81
2016,12,27,11,0,19.0,202.0,1.8,21.0,212.0,214.97,168.41
2016,12,27,11,15,20.0,209.5,1.8,21.0,220.5,223.63,175.02
2016,12,27,11,30,21.0,217.0,1.8,21.0,229.0,232.39,181.68
2016,12,27,11,45,63.5,245.0,1.8,21.5,282.5,313.67,245.37
2016,12,27,12,0,106.0,273.0,1.8,22.0,336.0,384.31,299.15
2016,12,27,12,15,102.0,274.5,1.8,22.0,335.5,382.92,297.49
2016,12,27,12,30,98.0,276.0,1.8,22.0,335.0,381.31,296.09
2016,12,27,12,45,142.0,277.0,1.8,22.0,361.5,435.05,337.59
2016,12,27,13,0,186.0,278.0,1.8,22.0,388.0,474.33,367.73
2016,12,27,13,15,209.0,270.0,1.8,22.0,391.5,483.35,375.05
2016,12,27,13,30,232.0,262.0,1.8,22.0,395.0,491.19,381.71
2016,12,27,13,45,229.0,254.0,1.8,22.0,381.5,475.77,370.56
2016,12,27,14,0,226.0,246.0,1.8,22.0,368.0,459.74,359.09
2016,12,27,14,15,480.0,176.5,1.8,22.0,418.0,600.56,469.35
2016,12,27,14,30,734.0,107.0,1.8,22.0,468.0,707.56,549.32
2016,12,27,14,45,678.0,109.5,1.8,22.0,425.5,645.74,504.7
2016,12,27,15,0,622.0,112.0,1.8,22.0,383.0,585.02,460.24
2016,12,27,15,15,613.0,106.0,1.7,21.5,352.5,547.84,433.25
2016,12,27,15,30,604.0,100.0,1.6,21.0,322.0,509.46,404.4
2016,12,27,15,45,560.5,93.5,1.5,21.0,280.0,449.5,357.39
2016,12,27,16,0,517.0,87.0,1.4,21.0,238.0,391.82,311.09
2016,12,27,16,15,458.5,78.0,1.25,20.5,194.5,324.84,256.77
2016,12,27,16,30,400.0,69.0,1.1,20.0,151.0,265.93,207.44
2016,12,27,16,45,316.5,55.5,0.95,19.5,109.5,197.67,150.09
2016,12,27,17,0,233.0,42.0,0.8,19.0,68.0,138.23,99.0
2016,12,27,17,15,116.5,21.0,0.8,18.5,34.0,64.83,27.85
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,2.55,18.5,13.5,12.53,0.0
2016,12,28,8,0,0.0,27.0,2.9,19.0,27.0,25.59,14.11
2016,12,28,8,15,1.5,47.0,3.1,19.5,47.5,46.9,32.71
2016,12,28,8,30,3.0,67.0,3.3,20.0,68.0,67.98,50.65
2016,12,28,8,45,12.0,86.5,3.5,20.5,90.0,91.94,70.8
2016,12,28,9,0,21.0,106.0,3.7,21.0,112.0,116.76,91.44
2016,12,28,9,15,29.5,123.5,3.85,21.5,133.5,146.76,116.03
2016,12,28,9,30,38.0,141.0,4.0,22.0,155.0,171.62,136.08
2016,12,28,9,45,316.5,133.0,4.15,22.5,266.5,361.0,291.94
2016,12,28,10,0,595.0,125.0,4.3,23.0,378.0,571.15,456.87
2016,12,28,10,15,617.5,129.5,4.35,23.0,411.0,615.02,489.36
2016,12,28,10,30,640.0,134.0,4.4,23.0,444.0,658.28,521.7
2016,12,28,10,45,521.5,171.5,4.45,23.5,434.0,622.26,491.16
2016,12,28,11,0,403.0,209.0,4.5,24.0,424.0,570.19,448.8
2016,12,28,11,15,407.5,217.5,4.5,24.0,441.5,592.69,465.39
2016,12,28,11,30,412.0,226.0,4.5,24.0,459.0,613.89,480.61
2016,12,28,11,45,358.5,243.5,4.5,24.5,450.0,594.13,463.19
2016,12,28,12,0,305.0,261.0,4.5,25.0,441.0,571.67,443.99
2016,12,28,12,15,308.5,263.0,4.45,25.0,446.0,579.15,449.39
2016,12,28,12,30,312.0,265.0,4.4,25.0,451.0,585.47,453.83
2016,12,28,12,45,295.0,266.5,4.35,25.5,441.5,571.86,442.41
2016,12,28,13,0,278.0,268.0,4.3,26.0,432.0,557.2,430.37
2016,12,28,13,15,275.0,264.0,4.25,26.0,423.5,547.41,423.28
2016,12,28,13,30,272.0,260.0,4.2,26.0,415.0,536.65,415.5
2016,12,28,13,45,204.5,254.5,4.2,26.0,369.0,455.91,354.28
2016,12,28,14,0,137.0,249.0,4.2,26.0,323.0,390.49,303.7
2016,12,28,14,15,203.0,231.5,4.1,25.5,335.0,419.65,328.88
2016,12,28,14,30,269.0,214.0,4.0,25.0,347.0,456.67,359.3
2016,12,28,14,45,259.5,199.5,3.95,25.0,321.0,424.58,334.97
2016,12,28,15,0,250.0,185.0,3.9,25.0,295.0,392.35,310.53
2016,12,28,15,15,441.0,139.0,3.55,24.5,310.5,467.34,371.83
2016,12,28,15,30,632.0,93.0,3.2,24.0,326.0,520.28,413.85
2016,12,28,15,45,597.5,86.0,2.9,24.0,285.0,463.89,368.47
2016,12,28,16,0,563.0,79.0,2.6,24.0,244.0,408.97,323.74
2016,12,28,16,15,507.0,71.0,2.3,23.0,200.5,344.32,271.44
2016,12,28,16,30,451.0,63.0,2.0,22.0,157.0,284.0,221.08
2016,12,28,16,45,370.5,51.5,1.7,21.5,115.0,215.55,163.14
2016,12,28,17,0,290.0,40.0,1.4,21.0,73.0,154.83,110.56
2016,12,28,17,15,145.0,20.0,1.4,20.5,36.5,71.74,33.16
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,13.46,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,28.05,16.47
2016,12,29,8,15,0.0,47.5,6.55,12.0,48.0,47.01,33.83
2016,12,29,8,30,0.0,66.0,6.5,12.0,67.0,65.6,50.3
2016,12,29,8,45,6.5,84.0,6.5,12.0,86.5,86.5,68.62
2016,12,29,9,0,13.0,102.0,6.5,12.0,106.0,108.06,87.35
2016,12,29,9,15,17.0,118.5,6.55,12.0,124.5,127.16,103.78
2016,12,29,9,30,21.0,135.0,6.6,12.0,143.0,146.69,120.39
2016,12,29,9,45,23.5,150.0,6.7,12.5,160.0,163.99,134.65
2016,12,29,10,0,26.0,165.0,6.8,13.0,177.0,181.54,148.95
2016,12,29,10,15,91.0,191.5,6.85,13.0,235.5,268.03,222.47
2016,12,29,10,30,156.0,218.0,6.9,13.0,294.0,361.14,300.23
2016,12,29,10,45,112.0,225.5,7.0,13.0,282.0,339.06,280.43
2016,12,29,11,0,68.0,233.0,7.1,13.0,270.0,302.12,248.56
2016,12,29,11,15,138.0,247.5,7.05,13.0,325.0,390.68,322.59
2016,12,29,11,30,208.0,262.0,7.0,13.0,380.0,469.47,387.61
2016,12,29,11,45,201.5,269.0,6.95,13.5,385.5,474.79,390.39
2016,12,29,12,0,195.0,276.0,6.9,14.0,391.0,479.29,392.69
2016,12,29,12,15,129.5,270.5,6.75,14.0,347.0,416.02,339.91
2016,12,29,12,30,64.0,265.0,6.6,14.0,303.0,337.98,274.99
2016,12,29,12,45,267.0,244.5,6.45,14.0,403.0,521.31,428.22
2016,12,29,13,0,470.0,224.0,6.3,14.0,503.0,688.53,563.38
2016,12,29,13,15,475.5,216.5,6.15,14.0,494.0,680.46,556.59
2016,12,29,13,30,481.0,209.0,6.0,14.0,485.0,670.29,548.86
2016,12,29,13,45,446.0,210.0,5.9,14.5,459.0,633.43,518.58
2016,12,29,14,0,411.0,211.0,5.8,15.0,433.0,596.04,487.95
2016,12,29,14,15,411.0,199.5,5.6,14.5,412.5,572.63,470.78
2016,12,29,14,30,411.0,188.0,5.4,14.0,392.0,547.68,452.17
2016,12,29,14,45,224.0,182.5,5.25,14.0,292.5,378.55,313.51
2016,12,29,15,0,37.0,177.0,5.1,14.0,193.0,212.06,173.24
2016,12,29,15,15,34.5,162.0,4.95,14.0,176.0,193.17,158.03
2016,12,29,15,30,32.0,147.0,4.8,14.0,159.0,174.56,142.69
2016,12,29,15,45,390.5,102.5,4.7,14.0,219.0,358.84,300.27
2016,12,29,16,0,749.0,58.0,4.6,14.0,279.0,483.5,400.77
2016,12,29,16,15,698.5,53.0,4.35,13.0,231.0,416.18,342.65
2016,12,29,16,30,648.0,48.0,4.1,12.0,183.0,352.18,286.03
2016,12,29,16,45,563.5,40.5,3.9,11.5,136.0,276.22,218.0
2016,12,29,17,0,479.0,33.0,3.7,11.0,89.0,211.53,157.77
2016,12,29,17,15,239.5,23.5,3.7,10.5,51.5,104.71,55.66
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,13.34,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,3.0,1.9,7.5,3.0,2.77,0.0
2016,12,30,8,0,0.0,6.0,2.1,8.0,6.0,5.55,0.0
2016,12,30,8,15,0.0,10.5,2.1,8.0,10.5,9.72,2.66
2016,12,30,8,30,0.0,15.0,2.1,8.0,15.0,13.89,6.44
2016,12,30,8,45,0.0,19.5,2.15,8.5,19.5,18.07,10.17
2016,12,30,9,0,0.0,24.0,2.2,9.0,24.0,22.25,13.85
2016,12,30,9,15,0.0,28.5,2.25,9.5,28.5,26.44,17.48
2016,12,30,9,30,0.0,33.0,2.3,10.0,33.0,30.63,21.06
2016,12,30,9,45,0.0,75.5,2.35,10.5,75.5,70.35,55.19
2016,12,30,10,0,0.0,118.0,2.4,11.0,118.0,113.15,91.29
2016,12,30,10,15,0.0,120.0,2.4,11.0,120.0,114.63,92.26
2016,12,30,10,30,0.0,122.0,2.4,11.0,122.0,116.24,93.42
2016,12,30,10,45,72.0,183.5,2.4,11.5,222.0,246.65,203.38
2016,12,30,11,0,144.0,245.0,2.4,12.0,322.0,390.15,319.0
2016,12,30,11,15,189.0,252.5,2.25,12.0,357.5,438.99,357.22
2016,12,30,11,30,234.0,260.0,2.1,12.0,393.0,489.12,396.21
2016,12,30,11,45,130.0,246.5,2.0,12.0,320.5,386.11,312.66
2016,12,30,12,0,26.0,233.0,1.9,12.0,248.0,253.73,204.48
2016,12,30,12,15,30.0,239.0,1.85,12.0,257.0,277.3,223.82
2016,12,30,12,30,34.0,245.0,1.8,12.0,266.0,287.81,232.12
2016,12,30,12,45,75.5,261.5,1.8,12.0,307.0,343.94,278.0
2016,12,30,13,0,117.0,278.0,1.8,12.0,348.0,400.01,322.91
2016,12,30,13,15,58.5,222.5,1.8,12.0,257.5,283.13,229.17
2016,12,30,13,30,0.0,167.0,1.8,12.0,167.0,161.16,128.98
2016,12,30,13,45,0.0,148.0,1.85,12.0,148.0,141.79,113.51
2016,12,30,14,0,0.0,129.0,1.9,12.0,129.0,122.64,97.85
2016,12,30,14,15,0.0,140.0,1.95,11.5,140.0,134.13,107.81
2016,12,30,14,30,0.0,151.0,2.0,11.0,151.0,146.01,118.09
2016,12,30,14,45,0.0,110.0,2.1,11.0,110.0,104.19,83.27
2016,12,30,15,0,0.0,69.0,2.2,11.0,69.0,64.2,49.57
2016,12,30,15,15,0.0,62.5,2.1,11.0,62.5,58.13,44.52
2016,12,30,15,30,0.0,56.0,2.0,11.0,56.0,52.06,39.41
2016,12,30,15,45,0.0,49.0,1.95,11.0,49.0,45.53,33.85
2016,12,30,16,0,0.0,42.0,1.9,11.0,42.0,39.0,28.24
2016,12,30,16,15,0.0,34.5,1.7,10.5,34.5,32.02,22.21
2016,12,30,16,30,0.0,27.0,1.5,10.0,27.0,25.04,16.09
2016,12,30,16,45,0.0,20.0,1.3,10.0,20.0,18.54,10.28
2016,12,30,17,0,0.0,13.0,1.1,10.0,13.0,12.04,4.44
2016,12,30,17,15,0.0,7.5,1.15,9.5,7.5,6.94,0.0
2016,12,30,17,30,0.0,2.0,1.2,9.0,2.0,1.91,0.0
2016,12,30,17,45,0.0,1.0,1.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
